Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,1,7,15,39.0,4.5,0.8,10.95,4.5,0.0,0.0
2018,1,1,7,30,78.0,9.0,0.8,11.1,9.0,38.64,0.0
2018,1,1,7,45,201.5,19.0,0.75,11.25,33.0,128.72,0.0
2018,1,1,8,0,325.0,29.0,0.7,11.4,57.0,230.66,161.14
2018,1,1,8,15,353.5,39.5,0.8,11.65,85.5,276.57,220.86
2018,1,1,8,30,382.0,50.0,0.9,11.9,114.0,325.1,266.11
2018,1,1,8,45,410.5,60.5,1.0,12.1,145.5,375.91,310.72
2018,1,1,9,0,439.0,71.0,1.1,12.3,177.0,428.54,355.16
2018,1,1,9,15,454.5,81.0,1.1,12.55,206.5,466.16,385.89
2018,1,1,9,30,470.0,91.0,1.1,12.8,236.0,509.57,419.89
2018,1,1,9,45,487.0,99.0,1.1,13.1,264.0,551.62,451.42
2018,1,1,10,0,504.0,107.0,1.1,13.4,292.0,593.49,481.85
2018,1,1,10,15,514.0,115.0,1.1,13.65,316.0,628.66,506.71
2018,1,1,10,30,524.0,123.0,1.1,13.9,340.0,662.71,530.37
2018,1,1,10,45,521.0,131.5,1.1,14.15,356.5,683.75,544.24
2018,1,1,11,0,518.0,140.0,1.1,14.4,373.0,702.73,556.66
2018,1,1,11,15,498.0,149.5,1.05,14.6,379.5,704.05,555.9
2018,1,1,11,30,478.0,159.0,1.0,14.8,386.0,702.71,553.21
2018,1,1,11,45,450.0,168.5,0.95,15.05,384.5,690.78,542.56
2018,1,1,12,0,422.0,178.0,0.9,15.3,383.0,676.39,530.37
2018,1,1,12,15,446.0,172.5,0.85,15.55,389.5,695.19,543.44
2018,1,1,12,30,470.0,167.0,0.8,15.8,396.0,712.0,554.61
2018,1,1,12,45,503.5,156.0,0.8,16.0,398.0,729.51,567.15
2018,1,1,13,0,537.0,145.0,0.8,16.2,400.0,744.22,577.13
2018,1,1,13,15,516.5,145.0,0.75,16.3,384.0,716.38,556.88
2018,1,1,13,30,496.0,145.0,0.7,16.4,368.0,687.13,536.16
2018,1,1,13,45,470.0,142.5,0.7,16.55,345.5,648.48,508.96
2018,1,1,14,0,444.0,140.0,0.7,16.7,323.0,609.25,480.87
2018,1,1,14,15,439.0,130.0,0.65,16.65,301.0,579.54,459.74
2018,1,1,14,30,434.0,120.0,0.6,16.6,279.0,548.62,437.29
2018,1,1,14,45,401.5,112.0,0.6,16.55,248.5,496.38,398.44
2018,1,1,15,0,369.0,104.0,0.6,16.5,218.0,445.34,359.73
2018,1,1,15,15,306.5,93.0,0.6,16.5,179.5,369.78,300.48
2018,1,1,15,30,244.0,82.0,0.6,16.5,141.0,281.89,230.22
2018,1,1,15,45,211.0,67.0,0.7,15.95,111.0,231.26,188.82
2018,1,1,16,0,178.0,52.0,0.8,15.4,81.0,183.23,147.96
2018,1,1,16,15,158.0,42.0,0.85,15.15,62.5,153.43,120.16
2018,1,1,16,30,138.0,32.0,0.9,14.9,44.0,137.86,92.38
2018,1,1,16,45,79.0,19.0,0.95,14.65,25.0,50.76,0.0
2018,1,1,17,0,20.0,6.0,1.0,14.4,6.0,12.76,0.0
2018,1,1,17,15,10.0,3.0,1.05,14.2,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,2,7,15,4.0,2.5,2.5,10.85,2.5,0.0,0.0
2018,1,2,7,30,8.0,5.0,2.5,11.0,5.0,7.16,0.0
2018,1,2,7,45,28.5,15.0,2.55,11.2,17.0,30.98,0.0
2018,1,2,8,0,49.0,25.0,2.6,11.4,29.0,57.6,36.87
2018,1,2,8,15,69.0,38.0,2.6,11.6,47.5,85.54,66.25
2018,1,2,8,30,89.0,51.0,2.6,11.8,66.0,114.92,93.21
2018,1,2,8,45,141.5,67.5,2.55,12.0,98.5,186.04,155.25
2018,1,2,9,0,194.0,84.0,2.5,12.2,131.0,249.35,210.14
2018,1,2,9,15,208.0,100.0,2.45,12.45,158.0,287.33,242.3
2018,1,2,9,30,222.0,116.0,2.4,12.7,185.0,326.01,274.33
2018,1,2,9,45,145.5,129.5,2.3,13.0,176.5,268.84,225.24
2018,1,2,10,0,69.0,143.0,2.2,13.3,168.0,204.98,169.95
2018,1,2,10,15,116.0,157.0,2.15,13.6,203.5,283.28,235.52
2018,1,2,10,30,163.0,171.0,2.1,13.9,239.0,346.2,286.87
2018,1,2,10,45,134.0,176.0,2.05,14.2,233.5,327.45,269.94
2018,1,2,11,0,105.0,181.0,2.0,14.5,228.0,307.26,252.19
2018,1,2,11,15,79.5,186.5,2.0,14.7,223.0,267.91,219.44
2018,1,2,11,30,54.0,192.0,2.0,14.9,218.0,249.33,203.19
2018,1,2,11,45,49.5,187.0,1.95,15.1,211.0,238.07,193.73
2018,1,2,12,0,45.0,182.0,1.9,15.3,204.0,227.06,184.48
2018,1,2,12,15,22.5,161.0,1.85,15.45,172.0,161.14,129.8
2018,1,2,12,30,0.0,140.0,1.8,15.6,140.0,116.85,92.33
2018,1,2,12,45,0.0,137.0,1.8,15.7,137.0,114.05,90.09
2018,1,2,13,0,0.0,134.0,1.8,15.8,134.0,111.38,87.91
2018,1,2,13,15,0.0,131.5,1.75,15.85,131.5,109.35,86.27
2018,1,2,13,30,0.0,129.0,1.7,15.9,129.0,107.46,84.77
2018,1,2,13,45,0.0,114.5,1.7,15.95,114.5,93.74,73.44
2018,1,2,14,0,0.0,100.0,1.7,16.0,100.0,80.35,62.35
2018,1,2,14,15,0.0,92.5,1.6,15.85,92.5,73.86,57.03
2018,1,2,14,30,0.0,85.0,1.5,15.7,85.0,67.46,51.76
2018,1,2,14,45,8.5,85.0,1.4,15.6,87.5,75.48,58.96
2018,1,2,15,0,17.0,85.0,1.3,15.5,90.0,92.05,73.26
2018,1,2,15,15,8.5,71.0,1.3,15.5,73.5,63.61,48.86
2018,1,2,15,30,0.0,57.0,1.3,15.5,57.0,44.72,32.48
2018,1,2,15,45,11.0,48.0,1.2,14.8,50.0,44.58,32.57
2018,1,2,16,0,22.0,39.0,1.1,14.1,43.0,47.53,34.94
2018,1,2,16,15,11.0,28.5,1.15,13.9,30.5,30.34,19.62
2018,1,2,16,30,0.0,18.0,1.2,13.7,18.0,13.71,4.43
2018,1,2,16,45,0.0,10.5,1.25,13.45,10.5,7.99,0.0
2018,1,2,17,0,0.0,3.0,1.3,13.2,3.0,2.36,0.0
2018,1,2,17,15,0.0,1.5,1.35,13.15,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.45,10.95,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.4,11.0,1.0,0.79,0.0
2018,1,3,7,45,0.0,3.0,2.35,11.05,3.0,2.27,0.0
2018,1,3,8,0,0.0,5.0,2.3,11.1,5.0,3.78,0.0
2018,1,3,8,15,0.0,6.5,2.2,11.2,6.5,4.92,0.0
2018,1,3,8,30,0.0,8.0,2.1,11.3,8.0,6.06,0.0
2018,1,3,8,45,0.0,9.0,2.05,11.45,9.0,6.82,0.23
2018,1,3,9,0,0.0,10.0,2.0,11.6,10.0,7.58,0.93
2018,1,3,9,15,0.0,16.0,2.0,11.7,16.0,12.16,4.92
2018,1,3,9,30,0.0,22.0,2.0,11.8,22.0,16.74,8.91
2018,1,3,9,45,0.0,19.5,2.0,11.95,19.5,14.84,7.25
2018,1,3,10,0,0.0,17.0,2.0,12.1,17.0,12.94,5.58
2018,1,3,10,15,0.0,18.5,2.15,12.2,18.5,14.09,6.56
2018,1,3,10,30,0.0,20.0,2.3,12.3,20.0,15.24,7.53
2018,1,3,10,45,0.0,25.0,2.5,12.4,25.0,19.07,10.81
2018,1,3,11,0,0.0,30.0,2.7,12.5,30.0,22.91,14.09
2018,1,3,11,15,0.0,37.0,2.85,12.55,37.0,28.28,18.68
2018,1,3,11,30,0.0,44.0,3.0,12.6,44.0,33.67,23.26
2018,1,3,11,45,0.0,46.0,3.15,12.65,46.0,35.21,24.55
2018,1,3,12,0,0.0,48.0,3.3,12.7,48.0,36.75,25.85
2018,1,3,12,15,0.0,62.5,3.35,12.75,62.5,47.94,35.38
2018,1,3,12,30,0.0,77.0,3.4,12.8,77.0,59.16,44.91
2018,1,3,12,45,0.0,77.0,3.5,12.8,77.0,59.15,44.92
2018,1,3,13,0,0.0,77.0,3.6,12.8,77.0,59.15,44.94
2018,1,3,13,15,0.0,73.5,3.6,12.85,73.5,56.43,42.66
2018,1,3,13,30,0.0,70.0,3.6,12.9,70.0,53.72,40.38
2018,1,3,13,45,0.0,80.5,3.55,12.9,80.5,61.97,47.47
2018,1,3,14,0,0.0,91.0,3.5,12.9,91.0,71.81,55.91
2018,1,3,14,15,0.0,81.0,3.4,12.95,81.0,63.06,48.52
2018,1,3,14,30,0.0,71.0,3.3,13.0,71.0,54.48,41.24
2018,1,3,14,45,0.0,69.5,3.2,13.05,69.5,53.6,40.53
2018,1,3,15,0,0.0,68.0,3.1,13.1,68.0,52.95,39.98
2018,1,3,15,15,0.0,58.0,3.1,13.1,58.0,44.44,32.66
2018,1,3,15,30,0.0,48.0,3.1,13.1,48.0,36.72,25.96
2018,1,3,15,45,0.0,39.5,2.9,12.95,39.5,30.18,20.22
2018,1,3,16,0,0.0,31.0,2.7,12.8,31.0,23.65,14.44
2018,1,3,16,15,0.0,23.5,2.7,12.8,23.5,17.91,9.25
2018,1,3,16,30,0.0,16.0,2.7,12.8,16.0,12.17,3.48
2018,1,3,16,45,0.0,9.5,2.65,12.75,9.5,7.22,0.0
2018,1,3,17,0,0.0,3.0,2.6,12.7,3.0,2.36,0.0
2018,1,3,17,15,0.0,1.5,2.7,12.75,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.5,2.5,12.75,1.5,0.0,0.0
2018,1,4,7,30,0.0,3.0,2.5,12.9,3.0,2.36,0.0
2018,1,4,7,45,0.0,9.0,2.55,13.0,9.0,6.84,0.0
2018,1,4,8,0,0.0,15.0,2.6,13.1,15.0,11.41,2.65
2018,1,4,8,15,0.0,27.5,2.55,13.25,27.5,20.99,11.74
2018,1,4,8,30,0.0,40.0,2.5,13.4,40.0,31.07,20.65
2018,1,4,8,45,0.0,54.5,2.5,13.55,54.5,44.18,32.08
2018,1,4,9,0,0.0,69.0,2.5,13.7,69.0,57.29,43.45
2018,1,4,9,15,0.5,75.5,2.45,13.95,75.5,62.26,47.77
2018,1,4,9,30,1.0,82.0,2.4,14.2,82.0,67.57,52.3
2018,1,4,9,45,1.0,92.5,2.4,14.4,92.5,76.74,60.02
2018,1,4,10,0,1.0,103.0,2.4,14.6,103.0,86.04,67.75
2018,1,4,10,15,1.0,112.5,2.45,14.9,112.5,94.44,74.64
2018,1,4,10,30,1.0,122.0,2.5,15.2,122.0,102.98,81.6
2018,1,4,10,45,1.5,128.5,2.55,15.45,129.0,109.07,86.52
2018,1,4,11,0,2.0,135.0,2.6,15.7,136.0,115.34,91.56
2018,1,4,11,15,8.5,146.5,2.7,15.85,150.5,132.83,106.23
2018,1,4,11,30,15.0,158.0,2.8,16.0,165.0,150.76,121.17
2018,1,4,11,45,15.0,162.5,2.9,16.15,169.5,155.13,124.61
2018,1,4,12,0,15.0,167.0,3.0,16.3,174.0,159.66,128.21
2018,1,4,12,15,33.5,181.5,3.05,16.35,198.0,214.24,173.57
2018,1,4,12,30,52.0,196.0,3.1,16.4,222.0,251.26,204.17
2018,1,4,12,45,64.0,199.5,3.15,16.5,230.5,268.07,218.11
2018,1,4,13,0,76.0,203.0,3.2,16.6,239.0,284.95,232.14
2018,1,4,13,15,62.0,190.0,3.2,16.6,219.0,254.56,207.27
2018,1,4,13,30,48.0,177.0,3.2,16.6,199.0,224.84,182.9
2018,1,4,13,45,24.0,131.5,3.2,16.6,142.5,147.14,118.59
2018,1,4,14,0,0.0,86.0,3.2,16.6,86.0,67.16,51.12
2018,1,4,14,15,0.0,75.0,3.15,16.55,75.0,57.61,43.21
2018,1,4,14,30,0.0,64.0,3.1,16.5,64.0,49.06,36.06
2018,1,4,14,45,116.5,65.5,3.0,16.4,102.0,179.16,149.66
2018,1,4,15,0,233.0,67.0,2.9,16.3,140.0,289.71,243.22
2018,1,4,15,15,240.5,61.5,2.9,16.3,128.5,278.9,233.59
2018,1,4,15,30,248.0,56.0,2.9,16.3,117.0,267.04,222.96
2018,1,4,15,45,196.0,49.5,2.65,15.8,92.5,213.28,176.5
2018,1,4,16,0,144.0,43.0,2.4,15.3,68.0,148.58,120.72
2018,1,4,16,15,72.0,30.0,2.4,15.05,42.5,84.89,65.18
2018,1,4,16,30,0.0,17.0,2.4,14.8,17.0,12.94,4.13
2018,1,4,16,45,0.0,10.0,2.4,14.6,10.0,7.6,0.0
2018,1,4,17,0,0.0,3.0,2.4,14.4,3.0,2.36,0.0
2018,1,4,17,15,0.0,1.5,2.45,14.3,1.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,2.25,14.3,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,2.3,14.4,1.0,0.79,0.0
2018,1,5,7,45,0.0,3.5,2.35,14.5,3.5,2.64,0.0
2018,1,5,8,0,0.0,6.0,2.4,14.6,6.0,4.54,0.0
2018,1,5,8,15,0.0,9.5,2.35,14.65,9.5,7.2,0.28
2018,1,5,8,30,0.0,13.0,2.3,14.7,13.0,9.86,2.67
2018,1,5,8,45,0.0,18.0,2.25,14.75,18.0,13.67,6.01
2018,1,5,9,0,0.0,23.0,2.2,14.8,23.0,17.5,9.35
2018,1,5,9,15,0.0,30.0,2.15,14.85,30.0,22.86,13.99
2018,1,5,9,30,0.0,37.0,2.1,14.9,37.0,28.23,18.61
2018,1,5,9,45,0.0,55.5,2.05,14.95,55.5,42.49,30.77
2018,1,5,10,0,0.0,74.0,2.0,15.0,74.0,57.17,43.21
2018,1,5,10,15,0.0,78.0,1.95,15.0,78.0,60.34,45.83
2018,1,5,10,30,0.0,82.0,1.9,15.0,82.0,63.58,48.49
2018,1,5,10,45,0.0,82.0,1.85,15.0,82.0,63.3,48.18
2018,1,5,11,0,0.0,82.0,1.8,15.0,82.0,63.1,47.96
2018,1,5,11,15,0.0,89.0,1.75,15.0,89.0,69.12,52.97
2018,1,5,11,30,0.0,96.0,1.7,15.0,96.0,75.23,58.05
2018,1,5,11,45,0.0,89.5,1.7,15.0,89.5,69.35,53.07
2018,1,5,12,0,0.0,83.0,1.7,15.0,83.0,63.81,48.4
2018,1,5,12,15,0.0,91.5,1.7,14.95,91.5,71.04,54.48
2018,1,5,12,30,0.0,100.0,1.7,14.9,100.0,78.64,60.86
2018,1,5,12,45,1.0,104.5,1.7,14.85,105.0,83.8,65.26
2018,1,5,13,0,2.0,109.0,1.7,14.8,110.0,89.09,69.78
2018,1,5,13,15,4.0,108.0,1.75,14.7,110.0,90.34,71.01
2018,1,5,13,30,6.0,107.0,1.8,14.6,110.0,91.6,72.26
2018,1,5,13,45,5.5,86.0,1.8,14.45,88.5,72.03,55.9
2018,1,5,14,0,5.0,65.0,1.8,14.3,67.0,54.46,41.12
2018,1,5,14,15,15.0,82.0,1.8,14.2,87.5,85.16,67.7
2018,1,5,14,30,25.0,99.0,1.8,14.1,108.0,112.43,91.15
2018,1,5,14,45,20.5,91.5,1.8,13.95,98.5,100.8,81.21
2018,1,5,15,0,16.0,84.0,1.8,13.8,89.0,81.14,64.45
2018,1,5,15,15,23.0,89.0,1.8,13.8,95.5,102.72,82.91
2018,1,5,15,30,30.0,94.0,1.8,13.8,102.0,117.97,95.64
2018,1,5,15,45,18.0,75.0,1.85,13.5,79.5,88.04,69.71
2018,1,5,16,0,6.0,56.0,1.9,13.2,57.0,52.46,38.92
2018,1,5,16,15,3.0,39.0,1.95,13.1,39.5,34.22,22.93
2018,1,5,16,30,0.0,22.0,2.0,13.0,22.0,16.79,7.31
2018,1,5,16,45,0.0,13.0,2.05,12.9,13.0,9.9,0.0
2018,1,5,17,0,0.0,4.0,2.1,12.8,4.0,3.15,0.0
2018,1,5,17,15,0.0,2.0,2.2,12.7,2.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,6,7,15,0.0,2.5,2.1,10.8,2.5,0.0,0.0
2018,1,6,7,30,0.0,5.0,2.2,11.1,5.0,3.93,0.0
2018,1,6,7,45,29.0,18.5,2.25,11.35,21.0,36.74,0.0
2018,1,6,8,0,58.0,32.0,2.3,11.6,37.0,74.68,49.3
2018,1,6,8,15,106.0,47.0,2.3,11.8,62.5,131.12,103.82
2018,1,6,8,30,154.0,62.0,2.3,12.0,88.0,182.15,149.73
2018,1,6,8,45,189.5,76.0,2.3,12.2,116.5,228.28,190.66
2018,1,6,9,0,225.0,90.0,2.3,12.4,145.0,277.71,233.56
2018,1,6,9,15,303.5,95.5,2.3,12.6,182.5,368.42,309.82
2018,1,6,9,30,382.0,101.0,2.3,12.8,220.0,449.56,376.54
2018,1,6,9,45,342.0,120.5,2.35,13.05,236.0,455.36,379.65
2018,1,6,10,0,302.0,140.0,2.4,13.3,252.0,437.25,364.19
2018,1,6,10,15,420.5,132.0,2.45,13.45,300.5,563.51,465.42
2018,1,6,10,30,539.0,124.0,2.5,13.6,349.0,675.21,550.68
2018,1,6,10,45,704.5,95.5,2.55,13.8,406.0,822.08,657.95
2018,1,6,11,0,870.0,67.0,2.6,14.0,463.0,943.38,742.58
2018,1,6,11,15,879.5,67.5,2.6,14.15,479.0,968.73,757.98
2018,1,6,11,30,889.0,68.0,2.6,14.3,495.0,991.11,772.27
2018,1,6,11,45,894.5,67.5,2.6,14.4,503.5,1004.95,780.88
2018,1,6,12,0,900.0,67.0,2.6,14.5,512.0,1015.46,787.41
2018,1,6,12,15,899.0,67.5,2.5,14.6,512.5,1017.32,787.09
2018,1,6,12,30,898.0,68.0,2.4,14.7,513.0,1015.7,784.61
2018,1,6,12,45,893.5,68.5,2.3,14.75,506.0,1007.09,777.67
2018,1,6,13,0,889.0,69.0,2.2,14.8,499.0,995.11,768.65
2018,1,6,13,15,883.0,68.5,2.15,14.8,485.0,977.01,756.33
2018,1,6,13,30,877.0,68.0,2.1,14.8,471.0,955.79,742.02
2018,1,6,13,45,866.5,66.5,2.05,14.8,449.5,925.94,721.78
2018,1,6,14,0,856.0,65.0,2.0,14.8,428.0,893.47,699.72
2018,1,6,14,15,840.0,63.0,2.05,14.65,400.0,862.75,680.17
2018,1,6,14,30,824.0,61.0,2.1,14.5,372.0,819.73,651.38
2018,1,6,14,45,801.0,59.0,2.15,14.4,339.0,769.19,616.4
2018,1,6,15,0,778.0,57.0,2.2,14.3,306.0,717.72,579.81
2018,1,6,15,15,743.0,54.0,2.2,14.3,268.0,655.32,533.25
2018,1,6,15,30,708.0,51.0,2.2,14.3,230.0,593.63,485.77
2018,1,6,15,45,657.0,47.0,2.1,13.6,190.5,521.18,428.17
2018,1,6,16,0,606.0,43.0,2.0,12.9,151.0,451.5,369.23
2018,1,6,16,15,519.0,37.0,2.05,12.55,112.0,369.54,297.39
2018,1,6,16,30,432.0,31.0,2.1,12.2,73.0,289.61,216.92
2018,1,6,16,45,268.5,20.5,2.15,11.9,42.5,166.08,0.0
2018,1,6,17,0,105.0,10.0,2.2,11.6,12.0,50.69,0.0
2018,1,6,17,15,52.5,5.0,2.2,11.5,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.5,2.3,9.3,2.5,0.0,0.0
2018,1,7,7,30,0.0,5.0,2.3,9.4,5.0,3.93,0.0
2018,1,7,7,45,12.5,18.0,2.3,9.5,19.0,23.8,0.0
2018,1,7,8,0,25.0,31.0,2.3,9.6,33.0,47.14,29.4
2018,1,7,8,15,46.0,47.0,2.3,9.7,53.5,86.57,67.24
2018,1,7,8,30,67.0,63.0,2.3,9.8,74.0,118.64,96.51
2018,1,7,8,45,84.0,79.0,2.3,9.9,97.0,150.07,124.78
2018,1,7,9,0,101.0,95.0,2.3,10.0,120.0,183.1,154.0
2018,1,7,9,15,119.0,103.0,2.3,10.15,137.0,207.21,175.35
2018,1,7,9,30,137.0,111.0,2.3,10.3,154.0,233.33,198.03
2018,1,7,9,45,70.5,107.0,2.35,10.45,129.0,160.07,134.42
2018,1,7,10,0,4.0,103.0,2.4,10.6,104.0,88.4,70.87
2018,1,7,10,15,18.0,128.5,2.4,10.85,135.5,125.97,103.39
2018,1,7,10,30,32.0,154.0,2.4,11.1,167.0,182.17,150.92
2018,1,7,10,45,26.0,145.0,2.4,11.3,156.0,164.5,135.52
2018,1,7,11,0,20.0,136.0,2.4,11.5,145.0,133.45,109.05
2018,1,7,11,15,10.0,108.5,2.3,11.75,113.0,96.67,77.45
2018,1,7,11,30,0.0,81.0,2.2,12.0,81.0,62.26,47.69
2018,1,7,11,45,0.0,72.5,2.15,12.25,72.5,55.67,42.04
2018,1,7,12,0,0.0,64.0,2.1,12.5,64.0,49.1,36.4
2018,1,7,12,15,0.0,65.5,2.0,12.65,65.5,50.26,37.36
2018,1,7,12,30,0.0,67.0,1.9,12.8,67.0,51.42,38.33
2018,1,7,12,45,0.0,64.5,1.85,12.9,64.5,49.48,36.68
2018,1,7,13,0,0.0,62.0,1.8,13.0,62.0,47.55,35.04
2018,1,7,13,15,0.0,61.5,1.7,13.0,61.5,47.16,34.74
2018,1,7,13,30,0.0,61.0,1.6,13.0,61.0,46.76,34.44
2018,1,7,13,45,0.0,72.5,1.5,13.0,72.5,55.65,42.06
2018,1,7,14,0,0.0,84.0,1.4,13.0,84.0,65.23,50.26
2018,1,7,14,15,0.0,81.5,1.35,12.85,81.5,63.33,48.74
2018,1,7,14,30,0.0,79.0,1.3,12.7,79.0,61.53,47.3
2018,1,7,14,45,0.0,62.0,1.25,12.6,62.0,47.51,35.38
2018,1,7,15,0,0.0,45.0,1.2,12.5,45.0,34.39,24.14
2018,1,7,15,15,0.0,31.5,1.2,12.5,31.5,24.01,15.18
2018,1,7,15,30,0.0,18.0,1.2,12.5,18.0,13.68,6.21
2018,1,7,15,45,0.0,15.5,1.25,12.1,15.5,11.77,4.52
2018,1,7,16,0,0.0,13.0,1.3,11.7,13.0,9.86,2.81
2018,1,7,16,15,0.0,10.5,1.3,11.6,10.5,7.96,1.06
2018,1,7,16,30,0.0,8.0,1.3,11.5,8.0,6.06,0.0
2018,1,7,16,45,0.0,5.0,1.35,11.4,5.0,3.78,0.0
2018,1,7,17,0,0.0,2.0,1.4,11.3,2.0,1.57,0.0
2018,1,7,17,15,0.0,1.0,1.4,11.25,1.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,3.2,11.5,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,3.3,11.6,1.0,0.79,0.0
2018,1,8,7,45,0.0,3.0,3.4,11.75,3.0,2.27,0.0
2018,1,8,8,0,0.0,5.0,3.5,11.9,5.0,3.78,0.0
2018,1,8,8,15,0.0,6.5,3.55,12.05,6.5,4.92,0.0
2018,1,8,8,30,0.0,8.0,3.6,12.2,8.0,6.06,0.0
2018,1,8,8,45,0.0,9.5,3.7,12.35,9.5,7.2,0.54
2018,1,8,9,0,0.0,11.0,3.8,12.5,11.0,8.35,1.56
2018,1,8,9,15,0.0,12.0,3.8,12.65,12.0,9.11,2.23
2018,1,8,9,30,0.0,13.0,3.8,12.8,13.0,9.88,2.9
2018,1,8,9,45,0.0,23.0,3.8,12.95,23.0,17.51,9.5
2018,1,8,10,0,0.0,33.0,3.8,13.1,33.0,25.18,16.08
2018,1,8,10,15,0.0,48.0,3.7,13.2,48.0,36.71,25.95
2018,1,8,10,30,0.0,63.0,3.6,13.3,63.0,48.29,35.79
2018,1,8,10,45,0.0,52.5,3.55,13.4,52.5,40.2,28.81
2018,1,8,11,0,0.0,42.0,3.5,13.5,42.0,32.12,21.87
2018,1,8,11,15,0.0,35.5,3.55,13.6,35.5,27.14,17.58
2018,1,8,11,30,0.0,29.0,3.6,13.7,29.0,22.16,13.3
2018,1,8,11,45,0.0,26.5,3.6,13.8,26.5,20.24,11.65
2018,1,8,12,0,0.0,24.0,3.6,13.9,24.0,18.33,10.01
2018,1,8,12,15,0.0,32.5,3.6,14.0,32.5,24.85,15.56
2018,1,8,12,30,0.0,41.0,3.6,14.1,41.0,31.37,21.1
2018,1,8,12,45,0.0,44.5,3.6,14.15,44.5,34.06,23.39
2018,1,8,13,0,0.0,48.0,3.6,14.2,48.0,36.75,25.68
2018,1,8,13,15,0.0,44.5,3.5,14.25,44.5,34.05,23.41
2018,1,8,13,30,0.0,41.0,3.4,14.3,41.0,31.36,21.13
2018,1,8,13,45,0.0,47.5,3.3,14.3,47.5,36.35,25.42
2018,1,8,14,0,0.0,54.0,3.2,14.3,54.0,41.35,29.72
2018,1,8,14,15,0.0,50.0,3.15,14.3,50.0,38.26,27.12
2018,1,8,14,30,0.0,46.0,3.1,14.3,46.0,35.17,24.53
2018,1,8,14,45,0.0,40.0,3.05,14.25,40.0,30.55,20.61
2018,1,8,15,0,0.0,34.0,3.0,14.2,34.0,25.93,16.67
2018,1,8,15,15,0.0,31.5,3.0,14.2,31.5,24.01,15.02
2018,1,8,15,30,0.0,29.0,3.0,14.2,29.0,22.09,13.34
2018,1,8,15,45,0.0,24.5,3.05,14.1,24.5,18.64,10.32
2018,1,8,16,0,0.0,20.0,3.1,14.0,20.0,15.2,7.27
2018,1,8,16,15,0.0,15.0,3.1,13.95,15.0,11.39,3.87
2018,1,8,16,30,0.0,10.0,3.1,13.9,10.0,7.58,0.36
2018,1,8,16,45,7.5,7.5,3.15,13.9,7.5,9.35,0.0
2018,1,8,17,0,15.0,5.0,3.2,13.9,5.0,10.08,0.0
2018,1,8,17,15,7.5,2.5,3.15,13.9,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,9,7,15,0.0,2.0,3.05,13.05,2.0,0.0,0.0
2018,1,9,7,30,0.0,4.0,3.3,13.1,4.0,3.15,0.0
2018,1,9,7,45,2.0,14.5,3.55,13.2,14.5,12.07,0.0
2018,1,9,8,0,4.0,25.0,3.8,13.3,25.0,22.39,10.86
2018,1,9,8,15,6.5,34.5,3.9,13.3,35.5,31.31,20.37
2018,1,9,8,30,9.0,44.0,4.0,13.3,46.0,40.64,28.93
2018,1,9,8,45,10.0,50.5,4.15,13.35,53.0,46.24,34.12
2018,1,9,9,0,11.0,57.0,4.3,13.4,60.0,52.24,39.54
2018,1,9,9,15,18.0,74.0,4.2,13.4,79.5,80.78,64.32
2018,1,9,9,30,25.0,91.0,4.1,13.4,99.0,104.62,84.92
2018,1,9,9,45,60.5,123.5,4.05,13.45,145.5,171.86,142.89
2018,1,9,10,0,96.0,156.0,4.0,13.5,192.0,243.29,203.3
2018,1,9,10,15,126.0,165.0,3.9,13.6,216.0,300.24,250.62
2018,1,9,10,30,156.0,174.0,3.8,13.7,240.0,340.98,284.22
2018,1,9,10,45,183.5,181.5,3.65,13.75,263.0,378.83,315.06
2018,1,9,11,0,211.0,189.0,3.5,13.8,286.0,417.62,346.27
2018,1,9,11,15,269.0,190.5,3.5,13.85,318.5,502.47,414.17
2018,1,9,11,30,327.0,192.0,3.5,13.9,351.0,565.8,464.28
2018,1,9,11,45,242.0,205.0,3.55,13.95,324.0,499.94,409.88
2018,1,9,12,0,157.0,218.0,3.6,14.0,297.0,407.74,334.81
2018,1,9,12,15,115.5,210.0,3.65,14.0,268.0,355.35,292.01
2018,1,9,12,30,74.0,202.0,3.7,14.0,239.0,279.52,229.69
2018,1,9,12,45,114.5,202.5,3.75,14.05,259.0,344.31,283.76
2018,1,9,13,0,155.0,203.0,3.8,14.1,279.0,385.08,317.83
2018,1,9,13,15,155.5,198.0,3.85,14.1,272.5,377.93,312.26
2018,1,9,13,30,156.0,193.0,3.9,14.1,266.0,370.43,306.6
2018,1,9,13,45,145.0,188.5,3.9,14.15,254.0,352.33,291.88
2018,1,9,14,0,134.0,184.0,3.9,14.2,242.0,334.56,277.4
2018,1,9,14,15,168.0,170.5,3.9,14.15,238.5,345.88,288.22
2018,1,9,14,30,202.0,157.0,3.9,14.1,235.0,354.94,296.97
2018,1,9,14,45,219.5,142.0,3.9,14.1,220.0,364.07,304.84
2018,1,9,15,0,237.0,127.0,3.9,14.1,205.0,351.99,295.49
2018,1,9,15,15,294.5,106.5,3.9,14.1,191.5,360.97,303.95
2018,1,9,15,30,352.0,86.0,3.9,14.1,178.0,381.93,320.85
2018,1,9,15,45,353.0,74.0,4.1,13.9,153.0,351.76,294.62
2018,1,9,16,0,354.0,62.0,4.3,13.7,128.0,320.91,266.67
2018,1,9,16,15,283.0,50.0,4.4,13.55,94.0,248.48,202.43
2018,1,9,16,30,212.0,38.0,4.5,13.4,60.0,183.63,141.05
2018,1,9,16,45,147.5,26.5,4.6,13.3,38.5,120.3,39.99
2018,1,9,17,0,83.0,15.0,4.7,13.2,17.0,45.89,0.0
2018,1,9,17,15,41.5,7.5,4.75,13.1,8.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,2.45,11.6,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,2.4,11.7,2.0,1.57,0.0
2018,1,10,7,45,0.0,7.0,2.3,11.85,7.0,5.31,0.0
2018,1,10,8,0,0.0,12.0,2.2,12.0,12.0,9.11,1.12
2018,1,10,8,15,0.0,17.5,2.25,12.1,17.5,13.3,5.45
2018,1,10,8,30,0.0,23.0,2.3,12.2,23.0,17.5,9.27
2018,1,10,8,45,0.0,29.0,2.35,12.3,29.0,22.1,13.36
2018,1,10,9,0,0.0,35.0,2.4,12.4,35.0,26.7,17.43
2018,1,10,9,15,0.0,52.5,2.45,12.5,52.5,40.18,29.1
2018,1,10,9,30,0.0,70.0,2.5,12.6,70.0,54.72,41.6
2018,1,10,9,45,0.0,75.0,2.6,12.65,75.0,58.58,44.86
2018,1,10,10,0,0.0,80.0,2.7,12.7,80.0,62.54,48.18
2018,1,10,10,15,0.5,103.5,2.75,12.8,103.5,84.56,66.86
2018,1,10,10,30,1.0,127.0,2.8,12.9,127.0,107.49,86.12
2018,1,10,10,45,3.0,136.5,2.9,13.05,137.5,118.02,94.88
2018,1,10,11,0,5.0,146.0,3.0,13.2,148.0,128.81,103.84
2018,1,10,11,15,12.5,154.5,2.9,13.3,160.5,144.23,116.89
2018,1,10,11,30,20.0,163.0,2.8,13.4,173.0,160.05,130.21
2018,1,10,11,45,19.0,172.5,2.7,13.5,182.0,168.7,137.13
2018,1,10,12,0,18.0,182.0,2.6,13.6,191.0,177.57,144.22
2018,1,10,12,15,73.5,195.5,2.5,13.7,232.5,270.46,222.39
2018,1,10,12,30,129.0,209.0,2.4,13.8,274.0,367.33,301.37
2018,1,10,12,45,133.5,213.0,2.3,13.9,279.5,376.73,308.23
2018,1,10,13,0,138.0,217.0,2.2,14.0,285.0,385.88,315.31
2018,1,10,13,15,156.5,202.0,2.15,14.05,277.0,383.75,314.51
2018,1,10,13,30,175.0,187.0,2.1,14.1,269.0,380.85,313.16
2018,1,10,13,45,219.5,173.0,2.0,14.15,271.5,425.28,349.44
2018,1,10,14,0,264.0,159.0,1.9,14.2,274.0,444.12,365.39
2018,1,10,14,15,261.0,152.0,1.85,14.2,259.5,425.99,351.21
2018,1,10,14,30,258.0,145.0,1.8,14.2,245.0,407.36,336.72
2018,1,10,14,45,334.5,123.5,1.7,14.2,241.5,456.74,377.22
2018,1,10,15,0,411.0,102.0,1.6,14.2,238.0,478.77,395.41
2018,1,10,15,15,393.0,87.0,1.6,14.2,204.5,429.52,356.08
2018,1,10,15,30,375.0,72.0,1.6,14.2,171.0,380.5,316.36
2018,1,10,15,45,268.5,71.0,1.45,13.9,136.0,291.34,241.48
2018,1,10,16,0,162.0,70.0,1.3,13.6,101.0,197.89,162.09
2018,1,10,16,15,214.5,52.5,1.3,13.45,82.5,212.55,171.76
2018,1,10,16,30,267.0,35.0,1.3,13.3,64.0,207.45,159.91
2018,1,10,16,45,202.0,25.5,1.3,13.1,41.5,145.14,60.82
2018,1,10,17,0,137.0,16.0,1.3,12.9,19.0,68.98,0.0
2018,1,10,17,15,68.5,8.0,1.3,12.9,9.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,11,7,15,1.5,2.0,0.55,12.3,2.0,0.0,0.0
2018,1,11,7,30,3.0,4.0,0.6,12.4,4.0,4.3,0.0
2018,1,11,7,45,13.5,16.0,0.7,12.5,17.0,20.67,0.0
2018,1,11,8,0,24.0,28.0,0.8,12.6,30.0,40.34,24.61
2018,1,11,8,15,25.5,43.5,0.95,12.75,47.0,58.6,43.34
2018,1,11,8,30,27.0,59.0,1.1,12.9,64.0,76.3,59.36
2018,1,11,8,45,62.0,75.5,1.2,13.0,90.0,117.05,95.22
2018,1,11,9,0,97.0,92.0,1.3,13.1,116.0,174.34,144.59
2018,1,11,9,15,147.5,105.5,1.35,13.25,149.0,229.99,192.3
2018,1,11,9,30,198.0,119.0,1.4,13.4,182.0,306.82,256.11
2018,1,11,9,45,164.0,137.0,1.5,13.5,193.0,290.42,241.81
2018,1,11,10,0,130.0,155.0,1.6,13.6,204.0,288.1,238.82
2018,1,11,10,15,88.0,159.5,1.5,13.7,194.0,239.35,197.63
2018,1,11,10,30,46.0,164.0,1.4,13.8,184.0,206.37,168.94
2018,1,11,10,45,61.5,178.5,1.35,13.9,206.5,238.26,195.28
2018,1,11,11,0,77.0,193.0,1.3,14.0,229.0,271.07,221.77
2018,1,11,11,15,130.0,204.5,1.25,14.1,267.5,359.87,293.34
2018,1,11,11,30,183.0,216.0,1.2,14.2,306.0,428.64,347.3
2018,1,11,11,45,191.5,219.5,1.15,14.25,315.0,443.0,357.55
2018,1,11,12,0,200.0,223.0,1.1,14.3,324.0,457.04,367.94
2018,1,11,12,15,156.0,220.0,1.1,14.35,299.0,408.72,329.37
2018,1,11,12,30,112.0,217.0,1.1,14.4,274.0,359.97,290.45
2018,1,11,12,45,128.5,215.0,1.05,14.45,279.5,373.84,302.04
2018,1,11,13,0,145.0,213.0,1.0,14.5,285.0,387.25,312.8
2018,1,11,13,15,239.0,200.0,1.05,14.5,314.5,486.04,391.54
2018,1,11,13,30,333.0,187.0,1.1,14.5,344.0,557.53,447.67
2018,1,11,13,45,351.5,175.0,1.1,14.45,334.5,553.64,445.21
2018,1,11,14,0,370.0,163.0,1.1,14.4,325.0,547.77,441.99
2018,1,11,14,15,441.0,138.0,1.05,14.35,319.0,593.7,477.94
