Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,512.0,113.0,1.0,14.3,313.0,610.84,491.35
2018,1,11,14,45,617.5,88.0,1.0,14.25,308.5,660.66,528.7
2018,1,11,15,0,723.0,63.0,1.0,14.2,304.0,685.04,546.52
2018,1,11,15,15,639.0,66.0,1.0,14.2,260.5,599.78,483.39
2018,1,11,15,30,555.0,69.0,1.0,14.2,217.0,514.3,418.58
2018,1,11,15,45,396.0,68.5,0.9,13.85,165.5,373.77,306.55
2018,1,11,16,0,237.0,68.0,0.8,13.5,114.0,241.36,197.55
2018,1,11,16,15,185.5,54.5,0.85,13.25,85.0,185.26,149.34
2018,1,11,16,30,134.0,41.0,0.9,13.0,56.0,134.68,103.2
2018,1,11,16,45,106.0,27.5,0.95,12.75,36.0,95.04,44.59
2018,1,11,17,0,78.0,14.0,1.0,12.5,16.0,43.19,0.0
2018,1,11,17,15,39.0,7.0,1.05,12.45,8.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,12,7,15,49.5,4.5,1.5,11.65,5.0,0.0,0.0
2018,1,12,7,30,99.0,9.0,1.5,11.9,10.0,45.02,0.0
2018,1,12,7,45,258.0,18.5,1.45,12.1,37.5,149.05,0.0
2018,1,12,8,0,417.0,28.0,1.4,12.3,65.0,267.68,191.27
2018,1,12,8,15,507.5,33.5,1.5,12.55,103.5,340.14,271.88
2018,1,12,8,30,598.0,39.0,1.6,12.8,142.0,428.34,349.52
2018,1,12,8,45,617.0,46.5,1.7,13.05,177.0,480.13,395.25
2018,1,12,9,0,636.0,54.0,1.8,13.3,212.0,537.37,443.14
2018,1,12,9,15,705.0,53.5,1.85,13.5,255.5,612.41,501.66
2018,1,12,9,30,774.0,53.0,1.9,13.7,299.0,695.69,564.04
2018,1,12,9,45,795.5,56.0,1.95,13.95,333.5,747.82,601.38
2018,1,12,10,0,817.0,59.0,2.0,14.2,368.0,799.12,637.47
2018,1,12,10,15,834.5,60.5,1.95,14.35,397.0,834.01,660.38
2018,1,12,10,30,852.0,62.0,1.9,14.5,426.0,876.25,688.18
2018,1,12,10,45,864.5,63.5,1.9,14.7,449.5,911.83,711.19
2018,1,12,11,0,877.0,65.0,1.9,14.9,473.0,944.94,732.32
2018,1,12,11,15,885.5,65.5,1.9,15.0,489.5,970.05,748.12
2018,1,12,11,30,894.0,66.0,1.9,15.1,506.0,992.15,761.95
2018,1,12,11,45,830.0,83.0,1.9,15.2,497.0,972.19,747.37
2018,1,12,12,0,766.0,100.0,1.9,15.3,488.0,934.02,720.93
2018,1,12,12,15,832.5,84.0,1.95,15.4,506.5,984.65,756.19
2018,1,12,12,30,899.0,68.0,2.0,15.5,525.0,1017.89,778.46
2018,1,12,12,45,893.5,69.5,2.05,15.55,519.0,1010.14,773.55
2018,1,12,13,0,888.0,71.0,2.1,15.6,513.0,998.99,766.96
2018,1,12,13,15,804.5,88.5,2.1,15.6,480.5,939.63,726.98
2018,1,12,13,30,721.0,106.0,2.1,15.6,448.0,873.26,682.03
2018,1,12,13,45,679.5,108.5,2.15,15.6,420.0,821.36,647.11
2018,1,12,14,0,638.0,111.0,2.2,15.6,392.0,768.34,610.59
2018,1,12,14,15,625.0,104.5,2.15,15.5,365.5,730.24,583.9
2018,1,12,14,30,612.0,98.0,2.1,15.4,339.0,690.63,555.63
2018,1,12,14,45,676.5,79.0,2.05,15.35,324.5,699.59,563.13
2018,1,12,15,0,741.0,60.0,2.0,15.3,310.0,696.43,560.99
2018,1,12,15,15,646.0,65.0,2.0,15.3,264.5,604.34,491.9
2018,1,12,15,30,551.0,70.0,2.0,15.3,219.0,513.08,421.31
2018,1,12,15,45,439.0,67.0,1.75,14.6,173.5,406.79,335.32
2018,1,12,16,0,327.0,64.0,1.5,13.9,128.0,306.84,252.18
2018,1,12,16,15,290.0,51.5,1.55,13.6,98.0,254.27,206.28
2018,1,12,16,30,253.0,39.0,1.6,13.3,68.0,205.54,160.26
2018,1,12,16,45,196.5,27.0,1.6,13.0,43.5,146.5,79.25
2018,1,12,17,0,140.0,15.0,1.6,12.7,19.0,69.66,0.0
2018,1,12,17,15,70.0,7.5,1.6,12.6,9.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,13,7,15,4.5,3.0,3.3,9.2,3.0,0.0,0.0
2018,1,13,7,30,9.0,6.0,3.4,9.5,6.0,8.15,0.0
2018,1,13,7,45,67.5,20.0,3.55,9.8,25.5,60.5,0.0
2018,1,13,8,0,126.0,34.0,3.7,10.1,45.0,119.15,85.02
2018,1,13,8,15,195.0,46.5,3.75,10.45,75.0,188.02,152.24
2018,1,13,8,30,264.0,59.0,3.8,10.8,105.0,253.5,211.33
2018,1,13,8,45,301.0,71.5,3.9,11.1,137.0,305.31,257.68
2018,1,13,9,0,338.0,84.0,4.0,11.4,169.0,360.31,305.55
2018,1,13,9,15,374.0,94.0,3.95,11.75,202.0,414.27,351.18
2018,1,13,9,30,410.0,104.0,3.9,12.1,235.0,470.52,397.42
2018,1,13,9,45,483.0,105.0,3.85,12.45,276.0,547.8,460.08
2018,1,13,10,0,556.0,106.0,3.8,12.8,317.0,638.0,529.85
2018,1,13,10,15,691.5,87.5,3.75,13.15,370.5,756.33,618.65
2018,1,13,10,30,827.0,69.0,3.7,13.5,424.0,872.43,702.42
2018,1,13,10,45,855.0,66.5,3.65,13.85,450.5,906.49,724.19
2018,1,13,11,0,883.0,64.0,3.6,14.2,477.0,948.96,752.36
2018,1,13,11,15,890.0,64.5,3.55,14.45,493.0,972.81,767.16
2018,1,13,11,30,897.0,65.0,3.5,14.7,509.0,993.58,779.9
2018,1,13,11,45,900.5,65.5,3.4,15.0,517.5,1007.59,787.41
2018,1,13,12,0,904.0,66.0,3.3,15.3,526.0,1018.19,792.65
2018,1,13,12,15,757.0,104.0,3.25,15.45,490.0,939.91,736.69
2018,1,13,12,30,610.0,142.0,3.2,15.6,454.0,835.0,661.58
2018,1,13,12,45,600.0,141.0,3.15,15.7,444.5,820.59,651.61
2018,1,13,13,0,590.0,140.0,3.1,15.8,435.0,803.67,639.18
2018,1,13,13,15,704.5,109.5,3.1,15.8,452.5,873.95,690.65
2018,1,13,13,30,819.0,79.0,3.1,15.8,470.0,928.75,729.77
2018,1,13,13,45,840.5,71.5,3.05,15.85,458.0,922.75,725.3
2018,1,13,14,0,862.0,64.0,3.0,15.9,446.0,901.92,710.94
2018,1,13,14,15,794.0,72.5,2.95,15.8,407.5,838.31,666.25
2018,1,13,14,30,726.0,81.0,2.9,15.7,369.0,769.75,617.47
2018,1,13,14,45,675.0,79.0,2.85,15.6,329.0,698.83,565.91
2018,1,13,15,0,624.0,77.0,2.8,15.5,289.0,629.28,514.17
2018,1,13,15,15,598.0,71.0,2.8,15.5,255.5,575.81,473.59
2018,1,13,15,30,572.0,65.0,2.8,15.5,222.0,522.84,431.95
2018,1,13,15,45,513.5,60.0,2.55,14.8,184.0,449.9,372.26
2018,1,13,16,0,455.0,55.0,2.3,14.1,146.0,380.98,314.04
2018,1,13,16,15,384.5,47.0,2.4,13.75,111.0,306.51,249.72
2018,1,13,16,30,314.0,39.0,2.5,13.4,76.0,238.34,187.45
2018,1,13,16,45,224.5,27.5,2.55,13.0,48.0,161.0,94.85
2018,1,13,17,0,135.0,16.0,2.6,12.6,20.0,68.48,0.0
2018,1,13,17,15,67.5,8.0,2.7,12.45,10.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.05,9.95,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,1,14,7,15,5.0,3.5,3.9,9.75,3.5,0.0,0.0
2018,1,14,7,30,10.0,7.0,3.8,9.8,7.0,9.3,0.0
2018,1,14,7,45,69.5,20.5,3.75,9.9,26.5,62.02,0.0
2018,1,14,8,0,129.0,34.0,3.7,10.0,46.0,119.91,86.19
2018,1,14,8,15,196.0,47.0,3.65,10.15,76.0,188.59,152.96
2018,1,14,8,30,263.0,60.0,3.6,10.3,106.0,253.5,211.66
2018,1,14,8,45,304.5,72.0,3.5,10.45,138.5,307.49,259.91
2018,1,14,9,0,346.0,84.0,3.4,10.6,171.0,365.12,309.98
2018,1,14,9,15,385.0,93.5,3.35,10.85,205.0,421.04,357.26
2018,1,14,9,30,424.0,103.0,3.3,11.1,239.0,479.49,405.3
2018,1,14,9,45,427.0,114.5,3.2,11.35,264.5,513.05,431.47
2018,1,14,10,0,430.0,126.0,3.1,11.6,290.0,545.56,456.2
2018,1,14,10,15,386.0,145.5,3.0,11.9,301.5,544.66,452.93
2018,1,14,10,30,342.0,165.0,2.9,12.2,313.0,518.24,430.14
2018,1,14,10,45,293.5,178.0,2.8,12.45,309.5,497.36,411.44
2018,1,14,11,0,245.0,191.0,2.7,12.7,306.0,473.19,390.05
2018,1,14,11,15,144.0,195.5,2.65,12.9,263.5,360.58,297.43
2018,1,14,11,30,43.0,200.0,2.6,13.1,221.0,244.18,199.66
2018,1,14,11,45,55.0,203.5,2.5,13.3,231.0,260.22,213.25
2018,1,14,12,0,67.0,207.0,2.4,13.5,241.0,276.6,226.63
2018,1,14,12,15,105.5,219.0,2.3,13.65,273.0,330.99,271.42
2018,1,14,12,30,144.0,231.0,2.2,13.8,305.0,409.28,333.76
2018,1,14,12,45,200.0,223.0,2.15,13.95,324.5,455.31,371.05
2018,1,14,13,0,256.0,215.0,2.1,14.1,344.0,524.02,424.91
2018,1,14,13,15,225.0,209.5,2.1,14.15,320.5,459.84,374.8
2018,1,14,13,30,194.0,204.0,2.1,14.2,297.0,419.85,343.34
2018,1,14,13,45,137.0,196.0,2.05,14.25,260.5,352.4,288.71
2018,1,14,14,0,80.0,188.0,2.0,14.3,224.0,266.62,218.62
2018,1,14,14,15,131.0,176.0,2.1,14.25,230.5,317.63,262.26
2018,1,14,14,30,182.0,164.0,2.2,14.2,237.0,344.91,286.09
2018,1,14,14,45,162.5,149.5,2.25,14.15,210.5,305.98,254.43
2018,1,14,15,0,143.0,135.0,2.3,14.1,184.0,268.2,223.49
2018,1,14,15,15,134.0,122.0,2.3,14.1,164.0,241.83,201.63
2018,1,14,15,30,125.0,109.0,2.3,14.1,144.0,216.21,179.93
2018,1,14,15,45,113.5,93.0,2.35,13.65,121.0,185.56,153.85
2018,1,14,16,0,102.0,77.0,2.4,13.2,98.0,155.93,128.03
2018,1,14,16,15,80.0,60.5,2.3,12.95,74.5,120.56,96.62
2018,1,14,16,30,58.0,44.0,2.2,12.7,51.0,87.22,66.35
2018,1,14,16,45,36.5,28.5,2.1,12.45,32.5,55.72,31.64
2018,1,14,17,0,15.0,13.0,2.0,12.2,14.0,16.45,0.0
2018,1,14,17,15,7.5,6.5,1.85,12.05,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,15,7,15,19.5,4.0,2.65,10.45,4.0,0.0,0.0
2018,1,15,7,30,39.0,8.0,2.7,10.6,8.0,21.01,0.0
2018,1,15,7,45,129.0,21.0,2.7,10.8,31.0,95.0,0.0
2018,1,15,8,0,219.0,34.0,2.7,11.0,54.0,174.54,127.59
2018,1,15,8,15,283.5,45.0,2.6,11.2,85.5,232.45,188.31
2018,1,15,8,30,348.0,56.0,2.5,11.4,117.0,297.87,247.31
2018,1,15,8,45,367.0,68.0,2.45,11.6,147.5,341.79,286.65
2018,1,15,9,0,386.0,80.0,2.4,11.8,178.0,386.99,325.6
2018,1,15,9,15,430.0,88.5,2.3,12.05,214.0,447.15,375.44
2018,1,15,9,30,474.0,97.0,2.2,12.3,250.0,510.18,425.86
2018,1,15,9,45,483.0,106.5,2.15,12.6,277.5,548.27,454.88
2018,1,15,10,0,492.0,116.0,2.1,12.9,305.0,585.64,482.63
2018,1,15,10,15,457.0,134.0,2.05,13.1,320.0,593.43,486.39
2018,1,15,10,30,422.0,152.0,2.0,13.3,335.0,597.13,487.01
2018,1,15,10,45,365.5,169.5,1.9,13.55,334.0,553.79,451.58
2018,1,15,11,0,309.0,187.0,1.8,13.8,333.0,529.27,430.2
2018,1,15,11,15,222.5,205.0,1.8,13.85,312.0,449.37,366.22
2018,1,15,11,30,136.0,223.0,1.8,13.9,291.0,388.74,316.05
2018,1,15,11,45,157.5,226.0,1.75,13.95,306.0,415.09,337.35
2018,1,15,12,0,179.0,229.0,1.7,14.0,321.0,441.49,358.01
2018,1,15,12,15,170.0,230.0,1.65,14.05,317.5,433.99,351.44
2018,1,15,12,30,161.0,231.0,1.6,14.1,314.0,426.06,344.81
2018,1,15,12,45,117.5,225.0,1.6,14.15,285.0,373.72,302.72
2018,1,15,13,0,74.0,219.0,1.6,14.2,256.0,298.61,242.44
2018,1,15,13,15,56.5,205.0,1.55,14.25,233.0,263.54,214.22
2018,1,15,13,30,39.0,191.0,1.5,14.3,210.0,229.27,186.18
2018,1,15,13,45,21.0,164.0,1.5,14.3,174.0,162.26,131.19
2018,1,15,14,0,3.0,137.0,1.5,14.3,138.0,118.0,94.1
2018,1,15,14,15,19.5,129.5,1.45,14.35,137.5,126.38,102.06
2018,1,15,14,30,36.0,122.0,1.4,14.4,137.0,146.22,119.33
2018,1,15,14,45,139.5,125.5,1.35,14.45,175.0,255.41,212.61
2018,1,15,15,0,243.0,129.0,1.3,14.5,213.0,358.11,296.83
2018,1,15,15,15,254.5,116.0,1.3,14.5,195.5,342.09,283.52
2018,1,15,15,30,266.0,103.0,1.3,14.5,178.0,324.63,269.28
2018,1,15,15,45,209.5,90.5,1.15,14.3,143.5,260.46,215.35
2018,1,15,16,0,153.0,78.0,1.0,14.1,109.0,201.52,165.03
2018,1,15,16,15,128.0,61.5,1.0,13.95,83.5,160.66,129.41
2018,1,15,16,30,103.0,45.0,1.0,13.8,58.0,122.16,94.66
2018,1,15,16,45,65.5,30.0,0.95,13.7,37.0,71.89,44.3
2018,1,15,17,0,28.0,15.0,0.9,13.6,16.0,23.43,0.0
2018,1,15,17,15,14.0,7.5,0.85,13.55,8.0,5.9,0.0
2018,1,15,17,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.35,13.25,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.85,12.8,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.8,12.9,2.0,1.57,0.0
2018,1,16,7,45,0.0,6.0,0.75,13.0,6.0,4.54,0.0
2018,1,16,8,0,0.0,10.0,0.7,13.1,10.0,7.58,0.19
2018,1,16,8,15,0.0,13.5,0.8,13.25,13.5,10.24,2.92
2018,1,16,8,30,0.0,17.0,0.9,13.4,17.0,12.91,5.36
2018,1,16,8,45,0.0,24.5,0.95,13.6,24.5,18.64,10.38
2018,1,16,9,0,0.0,32.0,1.0,13.8,32.0,24.39,15.39
2018,1,16,9,15,0.0,56.0,0.85,14.05,56.0,42.89,31.28
2018,1,16,9,30,0.0,80.0,0.7,14.3,80.0,63.96,49.2
2018,1,16,9,45,1.0,98.0,0.6,14.55,98.5,81.23,63.69
2018,1,16,10,0,2.0,116.0,0.5,14.8,117.0,98.88,78.3
2018,1,16,10,15,8.0,131.0,0.55,14.95,134.5,118.19,94.39
2018,1,16,10,30,14.0,146.0,0.6,15.1,152.0,138.08,110.8
2018,1,16,10,45,34.0,167.5,0.65,15.25,183.5,196.55,158.95
2018,1,16,11,0,54.0,189.0,0.7,15.4,215.0,241.42,195.13
2018,1,16,11,15,54.0,192.5,0.65,15.45,219.0,245.25,197.58
2018,1,16,11,30,54.0,196.0,0.6,15.5,223.0,249.23,200.38
2018,1,16,11,45,65.0,209.0,0.6,15.55,242.0,276.24,221.83
2018,1,16,12,0,76.0,222.0,0.6,15.6,261.0,303.72,243.3
2018,1,16,12,15,48.0,175.0,0.6,15.65,199.5,217.69,174.63
2018,1,16,12,30,20.0,128.0,0.6,15.7,138.0,136.84,108.89
2018,1,16,12,45,27.0,125.0,0.65,15.75,138.5,140.77,112.8
2018,1,16,13,0,34.0,122.0,0.7,15.8,139.0,144.59,116.31
2018,1,16,13,15,22.0,113.5,0.7,15.75,124.5,123.57,98.62
2018,1,16,13,30,10.0,105.0,0.7,15.7,110.0,92.95,72.93
2018,1,16,13,45,85.0,144.5,0.75,15.65,183.0,237.62,194.2
2018,1,16,14,0,160.0,184.0,0.8,15.6,256.0,355.83,289.01
2018,1,16,14,15,121.5,164.5,0.8,15.5,217.5,293.31,238.49
2018,1,16,14,30,83.0,145.0,0.8,15.4,179.0,214.47,175.18
2018,1,16,14,45,52.5,110.5,0.8,15.35,131.5,147.1,119.81
2018,1,16,15,0,22.0,76.0,0.8,15.3,84.0,84.1,66.61
2018,1,16,15,15,61.0,74.5,0.8,15.3,92.5,125.34,102.6
2018,1,16,15,30,100.0,73.0,0.8,15.3,101.0,150.6,124.3
2018,1,16,15,45,154.0,74.5,0.8,14.8,110.0,200.78,166.1
2018,1,16,16,0,208.0,76.0,0.8,14.3,119.0,232.78,191.32
2018,1,16,16,15,144.0,60.0,0.8,14.1,86.5,167.07,134.67
2018,1,16,16,30,80.0,44.0,0.8,13.9,54.0,97.14,74.56
2018,1,16,16,45,42.5,28.5,0.85,13.65,33.5,57.97,36.13
2018,1,16,17,0,5.0,13.0,0.9,13.4,13.0,12.31,0.0
2018,1,16,17,15,2.5,6.5,0.9,13.3,6.5,6.02,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,17,7,15,6.0,3.5,1.55,11.15,3.5,0.0,0.0
2018,1,17,7,30,12.0,7.0,1.5,11.4,7.0,9.99,0.0
2018,1,17,7,45,57.5,21.5,1.45,11.65,26.5,57.95,0.0
2018,1,17,8,0,103.0,36.0,1.4,11.9,46.0,108.69,78.53
2018,1,17,8,15,146.5,50.5,1.35,12.15,72.5,152.64,122.01
2018,1,17,8,30,190.0,65.0,1.3,12.4,99.0,201.51,165.67
2018,1,17,8,45,204.5,80.5,1.3,12.65,125.5,237.67,197.58
2018,1,17,9,0,219.0,96.0,1.3,12.9,152.0,275.0,229.54
2018,1,17,9,15,172.0,113.0,1.3,13.2,161.5,254.78,212.6
2018,1,17,9,30,125.0,130.0,1.3,13.5,171.0,244.5,203.1
2018,1,17,9,45,109.5,146.0,1.3,13.85,184.5,254.56,210.56
2018,1,17,10,0,94.0,162.0,1.3,14.2,198.0,245.37,202.2
2018,1,17,10,15,142.0,174.0,1.4,14.35,233.5,321.97,265.04
2018,1,17,10,30,190.0,186.0,1.5,14.5,269.0,383.44,314.4
2018,1,17,10,45,227.0,193.0,1.6,14.7,297.5,430.43,351.47
2018,1,17,11,0,264.0,200.0,1.7,14.9,326.0,501.31,406.01
2018,1,17,11,15,345.0,193.0,1.7,15.0,363.5,576.7,464.28
2018,1,17,11,30,426.0,186.0,1.7,15.1,401.0,678.3,539.77
2018,1,17,11,45,446.0,185.0,1.7,15.25,413.5,702.81,556.48
2018,1,17,12,0,466.0,184.0,1.7,15.4,426.0,725.72,572.72
2018,1,17,12,15,464.5,185.0,1.7,15.5,427.0,727.21,573.19
2018,1,17,12,30,463.0,186.0,1.7,15.6,428.0,726.65,572.51
2018,1,17,12,45,452.0,186.0,1.65,15.65,420.0,713.26,562.24
2018,1,17,13,0,441.0,186.0,1.6,15.7,412.0,698.02,550.85
2018,1,17,13,15,359.0,196.0,1.55,15.7,377.0,598.59,476.75
2018,1,17,13,30,277.0,206.0,1.5,15.7,342.0,525.44,420.75
2018,1,17,13,45,251.5,198.5,1.5,15.7,318.0,486.44,391.65
2018,1,17,14,0,226.0,191.0,1.5,15.7,294.0,426.13,345.84
2018,1,17,14,15,293.5,171.5,1.45,15.55,297.0,478.98,389.05
2018,1,17,14,30,361.0,152.0,1.4,15.4,300.0,505.39,411.06
2018,1,17,14,45,319.5,144.0,1.4,15.3,267.0,449.02,367.13
2018,1,17,15,0,278.0,136.0,1.4,15.2,234.0,394.86,324.64
2018,1,17,15,15,308.5,117.5,1.4,15.2,215.0,384.91,317.82
2018,1,17,15,30,339.0,99.0,1.4,15.2,196.0,388.99,320.83
2018,1,17,15,45,320.5,85.5,1.25,14.6,166.0,344.45,284.14
2018,1,17,16,0,302.0,72.0,1.1,14.0,136.0,301.02,247.48
2018,1,17,16,15,261.0,59.0,1.1,13.8,105.5,246.58,200.45
2018,1,17,16,30,220.0,46.0,1.1,13.6,75.0,196.33,155.29
2018,1,17,16,45,149.0,32.0,1.1,13.4,48.5,135.45,93.66
2018,1,17,17,0,78.0,18.0,1.1,13.2,22.0,59.82,0.0
2018,1,17,17,15,39.0,9.0,1.15,13.1,11.0,21.27,0.0
2018,1,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.65,12.7,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,1.7,12.8,1.0,0.79,0.0
2018,1,18,7,45,0.0,3.0,1.8,12.95,3.0,2.27,0.0
2018,1,18,8,0,0.0,5.0,1.9,13.1,5.0,3.78,0.0
2018,1,18,8,15,0.0,6.0,1.9,13.15,6.0,4.54,0.0
2018,1,18,8,30,0.0,7.0,1.9,13.2,7.0,5.3,0.0
2018,1,18,8,45,0.0,12.5,1.95,13.3,12.5,9.48,2.5
2018,1,18,9,0,0.0,18.0,2.0,13.4,18.0,13.68,6.16
2018,1,18,9,15,0.0,37.0,2.05,13.5,37.0,28.23,18.73
2018,1,18,9,30,0.0,56.0,2.1,13.6,56.0,42.87,31.29
2018,1,18,9,45,0.0,57.5,2.2,13.65,57.5,44.03,32.23
2018,1,18,10,0,0.0,59.0,2.3,13.7,59.0,45.19,33.17
2018,1,18,10,15,26.5,106.0,2.4,13.75,117.5,119.34,97.05
2018,1,18,10,30,53.0,153.0,2.5,13.8,176.0,196.5,161.98
2018,1,18,10,45,34.0,134.0,2.55,13.85,149.0,156.75,128.01
2018,1,18,11,0,15.0,115.0,2.6,13.9,122.0,106.96,85.6
2018,1,18,11,15,8.0,125.5,2.65,13.95,129.5,109.87,87.64
2018,1,18,11,30,1.0,136.0,2.7,14.0,137.0,112.68,89.52
2018,1,18,11,45,6.5,143.0,2.75,14.05,146.5,124.71,99.74
2018,1,18,12,0,12.0,150.0,2.8,14.1,156.0,136.96,110.11
2018,1,18,12,15,12.0,156.5,2.85,14.15,162.5,143.3,115.29
2018,1,18,12,30,12.0,163.0,2.9,14.2,169.0,149.79,120.62
2018,1,18,12,45,6.0,130.5,3.0,14.2,133.5,112.11,89.12
2018,1,18,13,0,0.0,98.0,3.1,14.2,98.0,76.5,59.11
2018,1,18,13,15,1.5,94.0,3.15,14.15,94.5,74.57,57.66
2018,1,18,13,30,3.0,90.0,3.2,14.1,91.0,72.64,56.18
2018,1,18,13,45,6.0,120.0,3.2,14.05,122.5,103.03,81.96
2018,1,18,14,0,9.0,150.0,3.2,14.0,154.0,136.22,109.94
2018,1,18,14,15,6.5,139.5,3.2,13.85,142.5,124.13,99.89
2018,1,18,14,30,4.0,129.0,3.2,13.7,131.0,112.33,90.1
2018,1,18,14,45,3.5,107.5,3.15,13.6,109.0,91.38,72.57
2018,1,18,15,0,3.0,86.0,3.1,13.5,87.0,71.01,55.38
2018,1,18,15,15,3.0,68.0,3.1,13.5,69.0,54.88,41.67
2018,1,18,15,30,3.0,50.0,3.1,13.5,51.0,40.42,29.27
2018,1,18,15,45,1.5,38.0,3.0,13.15,38.5,30.02,20.27
2018,1,18,16,0,0.0,26.0,2.9,12.8,26.0,19.79,11.37
2018,1,18,16,15,0.0,21.0,2.95,12.65,21.0,15.97,7.96
2018,1,18,16,30,0.0,16.0,3.0,12.5,16.0,12.15,4.5
2018,1,18,16,45,0.0,10.5,3.0,12.35,10.5,7.96,0.41
2018,1,18,17,0,0.0,5.0,3.0,12.2,5.0,3.78,0.0
2018,1,18,17,15,0.0,2.5,3.1,12.1,2.5,1.97,0.0
2018,1,18,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,19,7,15,22.5,4.0,2.25,9.85,4.5,0.0,0.0
2018,1,19,7,30,45.0,8.0,2.2,10.2,9.0,22.93,0.0
2018,1,19,7,45,168.5,22.0,2.2,10.55,37.0,112.77,0.0
2018,1,19,8,0,292.0,36.0,2.2,10.9,65.0,207.54,156.08
2018,1,19,8,15,398.0,44.5,2.25,11.1,105.0,292.07,237.21
2018,1,19,8,30,504.0,53.0,2.3,11.3,145.0,386.69,320.04
2018,1,19,8,45,566.0,58.0,2.35,11.45,186.0,459.29,382.92
2018,1,19,9,0,628.0,63.0,2.4,11.6,227.0,536.29,447.29
2018,1,19,9,15,668.5,67.0,2.4,11.75,266.5,600.45,498.53
2018,1,19,9,30,709.0,71.0,2.4,11.9,306.0,666.28,548.55
2018,1,19,9,45,737.0,73.5,2.4,12.05,341.0,716.11,585.01
2018,1,19,10,0,765.0,76.0,2.4,12.2,376.0,771.11,624.56
2018,1,19,10,15,785.0,78.0,2.4,12.3,406.5,817.78,657.22
2018,1,19,10,30,805.0,80.0,2.4,12.4,437.0,862.94,688.3
2018,1,19,10,45,803.5,85.5,2.4,12.5,457.5,890.37,706.29
2018,1,19,11,0,802.0,91.0,2.4,12.6,478.0,914.69,722.15
2018,1,19,11,15,629.5,106.0,2.45,12.65,416.0,786.72,629.29
2018,1,19,11,30,457.0,121.0,2.5,12.7,354.0,629.5,512.65
2018,1,19,11,45,447.0,154.5,2.55,12.75,386.0,667.1,541.74
2018,1,19,12,0,437.0,188.0,2.6,12.8,418.0,700.42,565.02
2018,1,19,12,15,444.0,179.0,2.7,12.8,413.5,698.94,564.52
2018,1,19,12,30,451.0,170.0,2.8,12.8,409.0,695.34,562.79
2018,1,19,12,45,485.5,167.0,2.9,12.8,421.5,724.78,586.17
2018,1,19,13,0,520.0,164.0,3.0,12.8,434.0,751.73,607.21
2018,1,19,13,15,478.0,169.5,3.1,12.75,413.0,709.7,575.8
2018,1,19,13,30,436.0,175.0,3.2,12.7,392.0,666.65,543.5
2018,1,19,13,45,540.5,147.0,3.3,12.65,404.5,724.61,590.67
2018,1,19,14,0,645.0,119.0,3.4,12.6,417.0,786.59,638.22
2018,1,19,14,15,557.5,126.5,3.45,12.5,373.5,695.76,570.43
2018,1,19,14,30,470.0,134.0,3.5,12.4,330.0,601.02,498.28
2018,1,19,14,45,524.0,114.5,3.55,12.3,316.5,606.47,504.77
2018,1,19,15,0,578.0,95.0,3.6,12.2,303.0,615.55,512.88
2018,1,19,15,15,609.5,80.5,3.6,12.2,278.5,598.3,499.67
2018,1,19,15,30,641.0,66.0,3.6,12.2,254.0,576.19,482.24
2018,1,19,15,45,573.5,61.5,3.45,11.75,211.0,494.35,415.21
2018,1,19,16,0,506.0,57.0,3.3,11.3,168.0,417.26,349.93
2018,1,19,16,15,463.0,49.0,3.3,11.05,133.5,355.9,295.68
2018,1,19,16,30,420.0,41.0,3.3,10.8,99.0,298.08,242.01
2018,1,19,16,45,306.5,31.5,3.25,10.55,65.5,209.5,155.28
2018,1,19,17,0,193.0,22.0,3.2,10.3,32.0,119.98,0.0
2018,1,19,17,15,96.5,11.0,3.2,10.25,16.0,43.8,0.0
2018,1,19,17,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.4,8.25,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,1,20,7,15,48.5,5.5,3.3,8.1,6.0,0.0,0.0
2018,1,20,7,30,97.0,11.0,3.3,8.5,12.0,44.33,0.0
2018,1,20,7,45,255.0,21.5,3.3,8.95,42.5,148.96,6.47
2018,1,20,8,0,413.0,32.0,3.3,9.4,73.0,262.39,200.37
2018,1,20,8,15,505.5,38.0,3.35,9.7,113.5,342.25,280.22
2018,1,20,8,30,598.0,44.0,3.4,10.0,154.0,425.67,355.33
2018,1,20,8,45,655.5,48.0,3.4,10.35,196.5,498.82,419.3
2018,1,20,9,0,713.0,52.0,3.4,10.7,239.0,575.68,483.86
2018,1,20,9,15,748.5,54.5,3.45,11.0,278.5,638.08,533.05
2018,1,20,9,30,784.0,57.0,3.5,11.3,318.0,701.41,581.46
2018,1,20,9,45,808.5,59.0,3.55,11.6,354.0,755.72,621.65
2018,1,20,10,0,833.0,61.0,3.6,11.9,390.0,809.38,660.46
2018,1,20,10,15,849.0,63.5,3.6,12.1,420.5,845.62,685.57
2018,1,20,10,30,865.0,66.0,3.6,12.3,451.0,889.0,715.69
2018,1,20,10,45,875.0,67.0,3.6,12.45,474.5,922.65,738.42
2018,1,20,11,0,885.0,68.0,3.6,12.6,498.0,953.66,759.16
2018,1,20,11,15,891.5,69.5,3.65,12.7,515.0,979.08,776.32
2018,1,20,11,30,898.0,71.0,3.7,12.8,532.0,1001.36,791.33
2018,1,20,11,45,900.0,72.0,3.7,12.9,541.0,1015.16,800.08
2018,1,20,12,0,902.0,73.0,3.7,13.0,550.0,1025.5,806.6
2018,1,20,12,15,816.5,96.5,3.7,13.1,529.5,984.4,776.95
2018,1,20,12,30,731.0,120.0,3.7,13.2,509.0,933.47,740.62
2018,1,20,12,45,742.5,115.0,3.7,13.25,506.5,935.81,742.76
2018,1,20,13,0,754.0,110.0,3.7,13.3,504.0,934.84,742.24
2018,1,20,13,15,816.5,92.0,3.65,13.3,509.0,958.47,759.39
2018,1,20,13,30,879.0,74.0,3.6,13.3,514.0,971.89,769.11
2018,1,20,13,45,870.5,72.5,3.6,13.3,493.5,944.62,750.32
2018,1,20,14,0,862.0,71.0,3.6,13.3,473.0,914.51,729.79
2018,1,20,14,15,849.0,69.5,3.55,13.25,446.0,887.79,711.47
2018,1,20,14,30,836.0,68.0,3.5,13.2,419.0,848.07,683.46
2018,1,20,14,45,805.5,67.0,3.5,13.1,383.5,792.12,643.48
2018,1,20,15,0,775.0,66.0,3.5,13.0,348.0,735.58,602.33
2018,1,20,15,15,745.0,62.5,3.5,13.0,310.0,676.19,557.8
2018,1,20,15,30,715.0,59.0,3.5,13.0,272.0,617.05,512.25
2018,1,20,15,45,623.0,57.5,3.3,12.45,223.0,523.32,437.33
2018,1,20,16,0,531.0,56.0,3.1,11.9,174.0,432.15,361.12
2018,1,20,16,15,519.0,47.5,3.1,11.5,142.5,387.04,320.69
2018,1,20,16,30,507.0,39.0,3.1,11.1,111.0,342.33,277.7
2018,1,20,16,45,326.5,31.0,3.05,10.75,71.0,218.79,164.41
2018,1,20,17,0,146.0,23.0,3.0,10.4,31.0,103.52,0.0
2018,1,20,17,15,73.0,11.5,3.0,10.3,15.5,35.64,0.0
2018,1,20,17,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,21,7,15,0.0,3.0,1.0,10.1,3.0,0.0,0.0
2018,1,21,7,30,0.0,6.0,1.0,10.2,6.0,4.72,0.0
2018,1,21,7,45,21.0,21.5,0.95,10.3,23.5,30.42,0.0
2018,1,21,8,0,42.0,37.0,0.9,10.4,41.0,68.56,49.25
2018,1,21,8,15,79.0,53.5,1.0,10.55,66.5,107.84,85.68
2018,1,21,8,30,116.0,70.0,1.1,10.7,92.0,150.77,123.99
2018,1,21,8,45,112.0,74.0,1.15,10.85,99.5,154.22,128.3
2018,1,21,9,0,108.0,78.0,1.2,11.0,107.0,158.69,132.92
2018,1,21,9,15,69.0,94.0,1.35,11.2,113.5,152.71,127.21
2018,1,21,9,30,30.0,110.0,1.5,11.4,120.0,128.05,105.24
2018,1,21,9,45,30.5,126.5,1.6,11.55,137.5,146.72,120.94
2018,1,21,10,0,31.0,143.0,1.7,11.7,155.0,165.59,136.51
2018,1,21,10,15,27.5,154.0,1.8,11.85,165.5,174.42,143.43
2018,1,21,10,30,24.0,165.0,1.9,12.0,176.0,166.05,136.06
2018,1,21,10,45,41.5,185.5,2.0,12.2,205.5,223.38,183.82
2018,1,21,11,0,59.0,206.0,2.1,12.4,235.0,264.86,217.8
2018,1,21,11,15,66.5,215.5,2.2,12.55,249.0,283.62,232.84
2018,1,21,11,30,74.0,225.0,2.3,12.7,263.0,302.76,248.21
2018,1,21,11,45,89.0,230.0,2.35,12.8,276.5,324.04,265.59
2018,1,21,12,0,104.0,235.0,2.4,12.9,290.0,345.63,283.16
2018,1,21,12,15,126.0,238.0,2.45,12.95,305.0,395.78,323.34
2018,1,21,12,30,148.0,241.0,2.5,13.0,320.0,422.07,344.55
2018,1,21,12,45,171.5,238.0,2.5,13.05,329.0,441.78,360.72
2018,1,21,13,0,195.0,235.0,2.5,13.1,338.0,460.76,376.32
2018,1,21,13,15,198.5,229.0,2.5,13.15,331.5,454.96,372.03
2018,1,21,13,30,202.0,223.0,2.5,13.2,325.0,448.56,367.44
2018,1,21,13,45,189.0,214.0,2.55,13.25,306.5,421.81,346.52
2018,1,21,14,0,176.0,205.0,2.6,13.3,288.0,395.19,325.64
2018,1,21,14,15,186.5,191.0,2.5,13.25,274.5,383.87,317.5
2018,1,21,14,30,197.0,177.0,2.4,13.2,261.0,371.57,308.41
2018,1,21,14,45,154.5,160.0,2.35,13.2,222.5,309.44,257.5
2018,1,21,15,0,112.0,143.0,2.3,13.2,184.0,250.07,208.19
2018,1,21,15,15,104.5,131.0,2.3,13.2,166.0,227.34,189.46
2018,1,21,15,30,97.0,119.0,2.3,13.2,148.0,205.33,170.89
2018,1,21,15,45,94.0,103.0,2.15,12.8,128.0,181.8,151.0
2018,1,21,16,0,91.0,87.0,2.0,12.4,108.0,158.58,130.88
2018,1,21,16,15,71.5,70.0,2.1,12.25,84.5,124.62,100.94
2018,1,21,16,30,52.0,53.0,2.2,12.1,61.0,92.56,72.27
2018,1,21,16,45,31.5,36.0,2.3,11.95,40.5,53.26,36.76
2018,1,21,17,0,11.0,19.0,2.4,11.8,20.0,22.28,0.0
2018,1,21,17,15,5.5,9.5,2.5,11.8,10.0,9.48,0.0
2018,1,21,17,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
