Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,10,15,110.5,192.0,4.65,13.25,246.0,298.86,247.57
2018,2,11,10,30,64.0,181.0,4.6,13.2,215.0,227.31,187.29
2018,2,11,10,45,38.5,178.5,4.55,13.1,199.0,201.6,165.01
2018,2,11,11,0,13.0,176.0,4.5,13.0,183.0,158.92,128.48
2018,2,11,11,15,33.5,213.0,4.55,12.9,232.5,234.86,191.82
2018,2,11,11,30,54.0,250.0,4.6,12.8,282.0,297.32,243.12
2018,2,11,11,45,97.5,267.5,4.7,12.75,327.0,361.77,296.54
2018,2,11,12,0,141.0,285.0,4.8,12.7,372.0,451.54,369.11
2018,2,11,12,15,117.0,283.0,5.0,12.65,355.5,425.11,347.31
2018,2,11,12,30,93.0,281.0,5.2,12.6,339.0,373.71,305.94
2018,2,11,12,45,66.0,263.0,5.45,12.55,304.0,324.73,265.97
2018,2,11,13,0,39.0,245.0,5.7,12.5,269.0,276.36,225.97
2018,2,11,13,15,110.0,200.5,5.9,12.5,266.0,319.88,265.1
2018,2,11,13,30,181.0,156.0,6.1,12.5,263.0,359.44,300.64
2018,2,11,13,45,457.5,139.5,6.3,12.5,397.0,629.12,525.01
2018,2,11,14,0,734.0,123.0,6.5,12.5,531.0,872.3,715.21
2018,2,11,14,15,727.0,119.0,6.5,12.5,506.5,840.05,690.52
2018,2,11,14,30,720.0,115.0,6.5,12.5,482.0,805.44,665.14
2018,2,11,14,45,741.5,103.0,6.5,12.5,459.0,783.55,649.54
2018,2,11,15,0,763.0,91.0,6.5,12.5,436.0,752.54,626.67
2018,2,11,15,15,737.5,87.0,6.5,12.5,396.5,700.43,586.88
2018,2,11,15,30,712.0,83.0,6.5,12.5,357.0,643.35,542.5
2018,2,11,15,45,701.5,75.0,6.4,12.3,318.5,592.03,500.72
2018,2,11,16,0,691.0,67.0,6.3,12.1,280.0,539.91,456.84
2018,2,11,16,15,645.5,61.0,6.2,11.9,235.0,469.26,395.94
2018,2,11,16,30,600.0,55.0,6.1,11.7,190.0,401.99,336.04
2018,2,11,16,45,524.0,48.5,6.0,11.5,146.0,323.54,265.27
2018,2,11,17,0,448.0,42.0,5.9,11.3,102.0,252.47,199.14
2018,2,11,17,15,310.0,31.5,5.85,11.2,65.0,163.97,110.89
2018,2,11,17,30,172.0,21.0,5.8,11.1,28.0,67.08,0.0
2018,2,11,17,45,86.0,10.5,5.8,11.0,14.0,8.26,0.0
2018,2,11,18,0,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.75,10.85,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,5.6,10.55,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.75,10.1,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,4.25,9.6,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,4.15,9.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,4.1,8.85,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,4.1,8.65,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,4.1,8.55,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,4.0,8.45,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.95,8.4,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,12,6,45,37.0,4.0,3.55,8.65,3.0,0.0,0.0
2018,2,12,7,0,74.0,8.0,3.5,8.8,6.0,0.0,0.0
2018,2,12,7,15,226.5,17.0,3.55,9.15,30.0,75.21,0.0
2018,2,12,7,30,379.0,26.0,3.6,9.5,54.0,170.48,92.28
2018,2,12,7,45,492.5,32.0,3.65,9.85,96.5,245.62,189.54
2018,2,12,8,0,606.0,38.0,3.7,10.2,139.0,334.16,270.78
2018,2,12,8,15,669.0,42.5,3.75,10.55,186.5,407.13,337.17
2018,2,12,8,30,732.0,47.0,3.8,10.9,234.0,485.6,405.87
2018,2,12,8,45,772.0,50.0,3.85,11.25,280.5,553.24,463.47
2018,2,12,9,0,812.0,53.0,3.9,11.6,327.0,617.22,516.24
2018,2,12,9,15,837.0,56.0,3.8,11.85,370.0,677.41,562.14
2018,2,12,9,30,862.0,59.0,3.7,12.1,413.0,737.62,606.12
2018,2,12,9,45,876.5,62.5,3.65,12.35,451.5,789.71,643.04
2018,2,12,10,0,891.0,66.0,3.6,12.6,490.0,840.23,678.04
2018,2,12,10,15,905.0,67.0,3.55,12.8,522.5,885.26,708.5
2018,2,12,10,30,919.0,68.0,3.5,13.0,555.0,928.1,736.96
2018,2,12,10,45,928.5,69.5,3.4,13.25,581.5,964.93,760.27
2018,2,12,11,0,938.0,71.0,3.3,13.5,608.0,998.81,781.24
2018,2,12,11,15,944.0,72.0,3.25,13.6,626.5,1025.47,797.86
2018,2,12,11,30,950.0,73.0,3.2,13.7,645.0,1048.67,812.13
2018,2,12,11,45,953.0,73.5,3.15,13.85,656.0,1064.61,821.32
2018,2,12,12,0,956.0,74.0,3.1,14.0,667.0,1076.76,828.09
2018,2,12,12,15,955.5,75.0,3.05,14.1,669.5,1082.11,830.57
2018,2,12,12,30,955.0,76.0,3.0,14.2,672.0,1083.55,830.63
2018,2,12,12,45,951.0,76.5,2.95,14.25,666.0,1076.86,825.57
2018,2,12,13,0,947.0,77.0,2.9,14.3,660.0,1066.33,818.17
2018,2,12,13,15,943.0,76.5,2.85,14.35,647.0,1050.79,807.57
2018,2,12,13,30,939.0,76.0,2.8,14.4,634.0,1031.57,794.66
2018,2,12,13,45,931.5,75.0,2.8,14.4,613.0,1004.78,777.34
2018,2,12,14,0,924.0,74.0,2.8,14.4,592.0,974.72,757.82
2018,2,12,14,15,913.0,72.5,2.8,14.4,563.5,937.74,733.42
2018,2,12,14,30,902.0,71.0,2.8,14.4,535.0,898.06,706.98
2018,2,12,14,45,886.5,69.5,2.8,14.35,500.5,852.1,675.91
2018,2,12,15,0,871.0,68.0,2.8,14.3,466.0,804.27,643.06
2018,2,12,15,15,795.5,74.0,2.8,14.3,413.0,725.2,586.28
2018,2,12,15,30,720.0,80.0,2.8,14.3,360.0,644.72,527.13
2018,2,12,15,45,617.5,82.5,2.7,13.95,303.0,542.56,447.56
2018,2,12,16,0,515.0,85.0,2.6,13.6,246.0,447.53,371.09
2018,2,12,16,15,545.0,70.0,2.6,13.15,216.0,419.98,348.08
2018,2,12,16,30,575.0,55.0,2.6,12.7,186.0,387.92,319.11
2018,2,12,16,45,544.0,46.5,2.6,12.2,147.5,329.98,267.06
2018,2,12,17,0,513.0,38.0,2.6,11.7,109.0,274.83,214.94
2018,2,12,17,15,368.0,29.5,2.7,11.5,70.0,182.56,125.9
2018,2,12,17,30,223.0,21.0,2.8,11.3,31.0,95.76,0.0
2018,2,12,17,45,111.5,10.5,2.85,11.1,15.5,34.57,0.0
2018,2,12,18,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.65,8.05,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.6,7.85,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,13,6,45,37.5,4.5,3.2,7.9,3.5,0.0,0.0
2018,2,13,7,0,75.0,9.0,3.2,8.0,7.0,0.0,0.0
2018,2,13,7,15,226.5,19.0,3.25,8.4,32.5,76.45,0.0
2018,2,13,7,30,378.0,29.0,3.3,8.8,58.0,172.76,101.9
2018,2,13,7,45,489.0,36.0,3.35,9.15,101.5,251.56,195.43
2018,2,13,8,0,600.0,43.0,3.4,9.5,145.0,335.32,272.44
2018,2,13,8,15,663.5,48.0,3.4,9.95,193.0,409.32,339.32
2018,2,13,8,30,727.0,53.0,3.4,10.4,241.0,488.67,408.25
2018,2,13,8,45,767.0,56.5,3.4,10.85,288.0,557.0,465.81
2018,2,13,9,0,807.0,60.0,3.4,11.3,335.0,627.45,522.79
2018,2,13,9,15,834.5,62.0,3.25,11.7,378.5,688.94,569.17
2018,2,13,9,30,862.0,64.0,3.1,12.1,422.0,743.2,607.43
2018,2,13,9,45,881.0,65.5,3.0,12.5,460.5,796.39,644.03
2018,2,13,10,0,900.0,67.0,2.9,12.9,499.0,848.35,678.76
2018,2,13,10,15,912.5,68.5,2.8,13.15,531.5,893.06,707.82
2018,2,13,10,30,925.0,70.0,2.7,13.4,564.0,935.46,734.71
2018,2,13,10,45,933.5,71.5,2.55,13.65,590.0,971.55,756.24
2018,2,13,11,0,942.0,73.0,2.4,13.9,616.0,1004.61,775.28
2018,2,13,11,15,948.0,74.0,2.25,14.1,635.0,1031.38,789.84
2018,2,13,11,30,954.0,75.0,2.1,14.3,654.0,1054.66,801.86
2018,2,13,11,45,956.5,76.0,1.9,14.5,665.0,1070.78,808.22
2018,2,13,12,0,959.0,77.0,1.7,14.7,676.0,1083.09,811.89
2018,2,13,12,15,960.0,76.5,1.6,14.8,678.5,1088.1,812.73
2018,2,13,12,30,961.0,76.0,1.5,14.9,681.0,1089.17,811.21
2018,2,13,12,45,959.0,76.0,1.35,15.05,675.5,1083.87,804.63
2018,2,13,13,0,957.0,76.0,1.2,15.2,670.0,1074.66,795.66
2018,2,13,13,15,952.5,75.5,1.1,15.3,656.5,1058.48,783.56
2018,2,13,13,30,948.0,75.0,1.0,15.4,643.0,1038.59,769.31
2018,2,13,13,45,940.5,74.5,0.9,15.5,622.0,1012.23,751.05
2018,2,13,14,0,933.0,74.0,0.8,15.6,601.0,982.55,730.83
2018,2,13,14,15,921.5,73.0,0.75,15.6,572.5,945.45,707.18
2018,2,13,14,30,910.0,72.0,0.7,15.6,544.0,905.65,681.73
2018,2,13,14,45,893.5,71.0,0.6,15.6,509.0,859.15,650.66
2018,2,13,15,0,877.0,70.0,0.5,15.6,474.0,810.81,618.16
2018,2,13,15,15,855.0,67.5,0.5,15.6,433.5,762.43,587.01
2018,2,13,15,30,833.0,65.0,0.5,15.6,393.0,704.91,548.68
2018,2,13,15,45,801.0,62.5,0.55,15.25,348.0,640.11,504.98
2018,2,13,16,0,769.0,60.0,0.6,14.9,303.0,576.1,458.27
2018,2,13,16,15,721.0,56.0,0.75,14.45,255.5,502.3,402.75
2018,2,13,16,30,673.0,52.0,0.9,14.0,208.0,431.7,346.4
2018,2,13,16,45,597.0,46.0,1.05,13.55,161.0,353.34,280.85
2018,2,13,17,0,521.0,40.0,1.2,13.1,114.0,279.22,215.85
2018,2,13,17,15,375.5,31.5,1.3,12.8,74.0,186.15,129.63
2018,2,13,17,30,230.0,23.0,1.4,12.5,34.0,99.36,0.0
2018,2,13,17,45,115.0,11.5,1.45,12.25,17.0,35.96,0.0
2018,2,13,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,14,6,45,31.0,4.0,1.4,9.8,3.5,0.0,0.0
2018,2,14,7,0,62.0,8.0,1.4,9.8,7.0,0.0,0.0
2018,2,14,7,15,143.5,17.5,1.4,10.2,26.0,52.52,0.0
2018,2,14,7,30,225.0,27.0,1.4,10.6,45.0,121.4,74.79
2018,2,14,7,45,206.0,40.5,1.4,10.95,66.0,142.1,109.38
2018,2,14,8,0,187.0,54.0,1.4,11.3,87.0,149.79,120.24
2018,2,14,8,15,362.0,61.5,1.5,11.55,148.5,268.51,221.58
2018,2,14,8,30,537.0,69.0,1.6,11.8,210.0,402.12,333.05
2018,2,14,8,45,469.5,73.5,1.75,12.1,213.5,396.2,329.94
2018,2,14,9,0,402.0,78.0,1.9,12.4,217.0,372.43,311.93
2018,2,14,9,15,201.5,100.5,2.05,12.7,170.0,258.32,216.43
2018,2,14,9,30,1.0,123.0,2.2,13.0,123.0,101.35,80.63
2018,2,14,9,45,18.5,152.0,2.4,13.35,160.5,142.07,115.31
2018,2,14,10,0,36.0,181.0,2.6,13.7,198.0,200.72,163.95
2018,2,14,10,15,94.0,204.0,2.65,13.9,253.5,276.87,227.42
2018,2,14,10,30,152.0,227.0,2.7,14.1,309.0,377.47,308.64
2018,2,14,10,45,295.0,221.5,2.75,14.3,390.0,530.28,430.57
2018,2,14,11,0,438.0,216.0,2.8,14.5,471.0,691.83,553.65
2018,2,14,11,15,415.0,231.5,2.85,14.6,479.0,696.47,554.54
2018,2,14,11,30,392.0,247.0,2.9,14.7,487.0,675.82,538.51
2018,2,14,11,45,401.0,250.0,3.0,14.75,499.0,693.7,552.06
2018,2,14,12,0,410.0,253.0,3.1,14.8,511.0,710.09,564.27
2018,2,14,12,15,449.0,242.0,3.15,14.8,525.5,763.97,604.28
2018,2,14,12,30,488.0,231.0,3.2,14.8,540.0,792.44,625.88
2018,2,14,12,45,496.0,224.5,3.3,14.75,536.5,791.61,626.14
2018,2,14,13,0,504.0,218.0,3.4,14.7,533.0,788.33,624.93
2018,2,14,13,15,658.5,165.5,3.55,14.6,568.5,888.74,701.09
2018,2,14,13,30,813.0,113.0,3.7,14.5,604.0,962.87,754.95
2018,2,14,13,45,863.0,95.0,3.8,14.35,600.5,973.62,763.86
2018,2,14,14,0,913.0,77.0,3.9,14.2,597.0,966.72,760.97
2018,2,14,14,15,903.5,76.0,4.05,14.0,569.5,931.95,738.78
2018,2,14,14,30,894.0,75.0,4.2,13.8,542.0,894.43,714.49
2018,2,14,14,45,881.5,72.5,4.35,13.6,508.0,849.96,685.06
2018,2,14,15,0,869.0,70.0,4.5,13.4,474.0,803.42,653.54
2018,2,14,15,15,719.0,88.0,4.5,13.4,403.0,684.69,564.49
2018,2,14,15,30,569.0,106.0,4.5,13.4,332.0,562.21,468.22
2018,2,14,15,45,640.0,85.0,4.55,12.85,312.0,558.9,467.7
2018,2,14,16,0,711.0,64.0,4.6,12.3,292.0,542.97,455.4
2018,2,14,16,15,691.5,57.5,4.45,11.95,251.0,485.87,406.58
2018,2,14,16,30,672.0,51.0,4.3,11.6,210.0,429.24,356.38
2018,2,14,16,45,577.0,47.0,4.2,11.25,161.5,344.03,281.09
2018,2,14,17,0,482.0,43.0,4.1,10.9,113.0,265.16,209.72
2018,2,14,17,15,293.0,32.0,4.15,10.7,69.5,156.9,112.48
2018,2,14,17,30,104.0,21.0,4.2,10.5,26.0,62.08,0.0
2018,2,14,17,45,52.0,10.5,4.2,10.3,13.0,20.33,0.0
2018,2,14,18,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.55,7.85,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,15,6,45,49.0,5.5,3.6,8.2,4.5,0.0,0.0
2018,2,15,7,0,98.0,11.0,3.6,8.4,9.0,0.0,0.0
2018,2,15,7,15,269.5,20.0,3.75,8.75,38.0,88.12,0.0
2018,2,15,7,30,441.0,29.0,3.9,9.1,67.0,195.06,127.72
2018,2,15,7,45,546.5,35.0,4.05,9.45,112.0,267.48,208.91
2018,2,15,8,0,652.0,41.0,4.2,9.8,157.0,355.51,289.48
2018,2,15,8,15,712.0,45.0,4.2,10.15,206.5,429.12,356.44
2018,2,15,8,30,772.0,49.0,4.2,10.5,256.0,507.74,425.16
2018,2,15,8,45,814.0,51.5,4.2,10.9,305.0,578.22,484.76
2018,2,15,9,0,856.0,54.0,4.2,11.3,354.0,645.15,539.46
2018,2,15,9,15,882.0,57.0,4.15,11.65,399.5,708.28,587.2
2018,2,15,9,30,908.0,60.0,4.1,12.0,445.0,771.39,632.98
2018,2,15,9,45,923.5,62.5,4.05,12.4,484.5,825.06,670.43
2018,2,15,10,0,939.0,65.0,4.0,12.8,524.0,877.07,705.89
2018,2,15,10,15,952.5,66.0,3.9,13.1,558.0,923.48,736.56
2018,2,15,10,30,966.0,67.0,3.8,13.4,592.0,967.5,764.99
2018,2,15,10,45,975.5,68.0,3.7,13.7,619.0,1005.11,788.46
2018,2,15,11,0,985.0,69.0,3.6,14.0,646.0,1039.58,809.47
2018,2,15,11,15,991.0,69.5,3.55,14.15,665.0,1066.65,826.05
2018,2,15,11,30,997.0,70.0,3.5,14.3,684.0,1090.05,840.17
2018,2,15,11,45,999.5,70.5,3.45,14.5,695.0,1106.12,849.19
2018,2,15,12,0,1002.0,71.0,3.4,14.7,706.0,1118.18,855.67
2018,2,15,12,15,999.5,71.0,3.35,14.8,706.5,1120.43,856.04
2018,2,15,12,30,997.0,71.0,3.3,14.9,707.0,1118.56,853.91
2018,2,15,12,45,994.5,70.5,3.3,15.0,701.0,1111.96,849.32
2018,2,15,13,0,992.0,70.0,3.3,15.1,695.0,1101.31,842.22
2018,2,15,13,15,987.5,70.0,3.3,15.15,681.5,1085.3,831.86
2018,2,15,13,30,983.0,70.0,3.3,15.2,668.0,1065.44,819.06
2018,2,15,13,45,976.0,69.5,3.25,15.25,646.5,1038.81,801.31
2018,2,15,14,0,969.0,69.0,3.2,15.3,625.0,1008.69,781.27
2018,2,15,14,15,956.5,67.5,3.15,15.25,594.5,968.98,754.85
2018,2,15,14,30,944.0,66.0,3.1,15.2,564.0,926.5,726.39
2018,2,15,14,45,928.0,65.0,3.05,15.15,528.0,879.17,694.23
2018,2,15,15,0,912.0,64.0,3.0,15.1,492.0,829.87,660.28
2018,2,15,15,15,892.0,62.0,3.0,15.1,451.0,774.54,621.57
2018,2,15,15,30,872.0,60.0,3.0,15.1,410.0,718.22,581.35
2018,2,15,15,45,842.5,57.5,2.75,14.6,364.5,654.16,534.13
2018,2,15,16,0,813.0,55.0,2.5,14.1,319.0,595.89,487.58
2018,2,15,16,15,769.5,51.5,2.5,13.55,270.5,523.21,429.16
2018,2,15,16,30,726.0,48.0,2.5,13.0,222.0,453.3,370.43
2018,2,15,16,45,654.5,43.5,2.5,12.4,174.0,372.3,300.47
2018,2,15,17,0,583.0,39.0,2.5,11.8,126.0,297.68,233.32
2018,2,15,17,15,430.0,31.5,2.5,11.6,82.5,203.74,146.94
2018,2,15,17,30,277.0,24.0,2.5,11.4,39.0,114.86,0.0
2018,2,15,17,45,138.5,12.0,2.5,11.2,19.5,41.3,0.0
2018,2,15,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,16,6,45,40.5,4.5,1.4,10.35,4.5,0.0,0.0
2018,2,16,7,0,81.0,9.0,1.4,10.3,9.0,7.08,0.0
2018,2,16,7,15,232.0,20.0,1.4,10.6,37.0,77.72,0.0
2018,2,16,7,30,383.0,31.0,1.4,10.9,65.0,177.48,118.86
2018,2,16,7,45,486.5,37.5,1.45,11.2,108.5,249.75,193.14
2018,2,16,8,0,590.0,44.0,1.5,11.5,152.0,329.88,264.66
2018,2,16,8,15,651.0,48.5,1.55,11.85,199.5,401.28,327.54
2018,2,16,8,30,712.0,53.0,1.6,12.2,247.0,477.87,392.31
2018,2,16,8,45,751.0,57.0,1.65,12.55,294.0,545.32,447.51
2018,2,16,9,0,790.0,61.0,1.7,12.9,341.0,614.91,502.24
2018,2,16,9,15,817.0,63.5,1.75,13.2,384.5,675.92,547.85
2018,2,16,9,30,844.0,66.0,1.8,13.5,428.0,737.06,591.11
2018,2,16,9,45,863.5,67.5,1.8,13.8,466.5,782.72,621.7
2018,2,16,10,0,883.0,69.0,1.8,14.1,505.0,834.52,656.18
2018,2,16,10,15,896.0,71.0,1.75,14.3,538.0,879.78,685.03
2018,2,16,10,30,909.0,73.0,1.7,14.5,571.0,922.8,711.84
2018,2,16,10,45,917.5,74.5,1.7,14.75,597.0,958.49,733.8
2018,2,16,11,0,926.0,76.0,1.7,15.0,623.0,991.21,753.64
2018,2,16,11,15,932.0,76.5,1.65,15.2,641.5,1017.06,768.23
2018,2,16,11,30,938.0,77.0,1.6,15.4,660.0,1039.46,780.56
2018,2,16,11,45,941.5,78.0,1.55,15.6,671.0,1056.39,789.33
2018,2,16,12,0,945.0,79.0,1.5,15.8,682.0,1069.56,795.78
2018,2,16,12,15,946.5,78.5,1.5,15.9,685.0,1075.0,798.6
2018,2,16,12,30,948.0,78.0,1.5,16.0,688.0,1076.55,799.19
2018,2,16,12,45,947.5,78.0,1.5,16.15,683.5,1072.77,796.44
2018,2,16,13,0,947.0,78.0,1.5,16.3,679.0,1065.1,791.42
2018,2,16,13,15,942.5,77.0,1.55,16.35,665.0,1048.34,781.88
2018,2,16,13,30,938.0,76.0,1.6,16.4,651.0,1027.89,770.11
2018,2,16,13,45,930.0,75.5,1.7,16.45,629.5,1001.14,754.96
2018,2,16,14,0,922.0,75.0,1.8,16.5,608.0,971.11,737.51
2018,2,16,14,15,911.0,74.5,1.85,16.45,580.0,935.27,715.53
2018,2,16,14,30,900.0,74.0,1.9,16.4,552.0,896.72,691.48
2018,2,16,14,45,885.5,71.5,1.95,16.35,517.0,850.26,661.56
2018,2,16,15,0,871.0,69.0,2.0,16.3,482.0,801.85,629.76
2018,2,16,15,15,850.0,67.0,2.0,16.3,441.5,747.39,592.4
2018,2,16,15,30,829.0,65.0,2.0,16.3,401.0,698.88,558.67
2018,2,16,15,45,800.0,62.0,2.0,15.8,356.5,635.65,513.4
2018,2,16,16,0,771.0,59.0,2.0,15.3,312.0,573.01,465.45
2018,2,16,16,15,727.0,55.0,2.1,14.85,265.0,501.51,408.83
2018,2,16,16,30,683.0,51.0,2.2,14.4,218.0,432.91,351.89
2018,2,16,16,45,611.5,45.5,2.3,13.9,170.5,353.18,283.72
2018,2,16,17,0,540.0,40.0,2.4,13.4,123.0,283.9,221.69
2018,2,16,17,15,395.0,31.5,2.5,13.1,80.5,190.61,137.98
2018,2,16,17,30,250.0,23.0,2.6,12.8,38.0,107.0,14.66
2018,2,16,17,45,125.0,11.5,2.7,12.45,19.0,37.54,0.0
2018,2,16,18,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,17,6,45,38.5,5.0,1.0,11.25,5.0,0.0,0.0
2018,2,17,7,0,77.0,10.0,1.0,11.3,10.0,23.94,0.0
2018,2,17,7,15,224.5,21.0,1.0,11.5,38.5,89.32,0.0
2018,2,17,7,30,372.0,32.0,1.0,11.7,67.0,174.12,119.05
2018,2,17,7,45,474.5,39.0,1.0,11.95,110.5,245.83,189.6
2018,2,17,8,0,577.0,46.0,1.0,12.2,154.0,328.74,262.25
2018,2,17,8,15,639.0,51.0,1.0,12.6,202.0,397.06,321.58
2018,2,17,8,30,701.0,56.0,1.0,13.0,250.0,474.21,385.45
2018,2,17,8,45,741.5,59.0,1.05,13.45,296.5,540.99,439.03
2018,2,17,9,0,782.0,62.0,1.1,13.9,343.0,609.99,492.2
2018,2,17,9,15,810.0,64.5,1.1,14.35,386.5,671.36,536.56
2018,2,17,9,30,838.0,67.0,1.1,14.8,430.0,732.98,578.37
2018,2,17,9,45,859.5,68.0,1.05,15.25,469.0,779.41,607.6
2018,2,17,10,0,881.0,69.0,1.0,15.7,508.0,832.13,640.52
2018,2,17,10,15,894.5,70.0,0.95,15.95,540.5,876.54,667.3
2018,2,17,10,30,908.0,71.0,0.9,16.2,573.0,918.74,692.12
2018,2,17,10,45,917.5,72.0,0.85,16.45,599.0,954.73,712.4
2018,2,17,11,0,927.0,73.0,0.8,16.7,625.0,987.79,730.54
2018,2,17,11,15,933.0,74.0,0.9,16.85,643.5,1014.28,747.88
2018,2,17,11,30,939.0,75.0,1.0,17.0,662.0,1037.33,763.18
2018,2,17,11,45,942.5,75.5,1.1,17.15,673.0,1053.64,774.32
2018,2,17,12,0,946.0,76.0,1.2,17.3,684.0,1066.2,783.29
2018,2,17,12,15,946.0,75.5,1.3,17.35,686.0,1070.1,787.21
2018,2,17,12,30,946.0,75.0,1.4,17.4,688.0,1070.09,788.87
2018,2,17,12,45,945.5,74.0,1.55,17.45,682.5,1065.04,788.31
2018,2,17,13,0,945.0,73.0,1.7,17.5,677.0,1056.11,785.26
2018,2,17,13,15,941.0,72.5,1.85,17.4,663.5,1040.46,778.24
2018,2,17,13,30,937.0,72.0,2.0,17.3,650.0,1021.12,768.73
2018,2,17,13,45,929.0,71.0,2.1,17.25,628.5,993.72,752.94
2018,2,17,14,0,921.0,70.0,2.2,17.2,607.0,963.06,734.85
2018,2,17,14,15,910.0,69.0,2.3,17.0,578.5,926.58,712.96
2018,2,17,14,30,899.0,68.0,2.4,16.8,550.0,887.4,688.85
2018,2,17,14,45,884.0,67.5,2.5,16.65,516.0,843.0,660.46
2018,2,17,15,0,869.0,67.0,2.6,16.5,482.0,796.69,630.13
2018,2,17,15,15,848.5,65.0,2.6,16.5,442.0,742.65,592.5
2018,2,17,15,30,828.0,63.0,2.6,16.5,402.0,694.54,558.58
2018,2,17,15,45,796.5,60.0,2.75,15.9,357.0,629.69,512.37
2018,2,17,16,0,765.0,57.0,2.9,15.3,312.0,565.7,463.37
2018,2,17,16,15,719.0,54.0,2.9,14.8,265.0,494.6,405.89
2018,2,17,16,30,673.0,51.0,2.9,14.3,218.0,426.55,348.57
2018,2,17,16,45,599.0,46.5,2.95,13.85,171.0,347.3,280.15
2018,2,17,17,0,525.0,42.0,3.0,13.4,124.0,278.74,218.47
2018,2,17,17,15,383.5,33.5,3.1,13.15,82.0,187.54,136.98
2018,2,17,17,30,242.0,25.0,3.2,12.9,40.0,106.37,28.22
2018,2,17,17,45,121.0,12.5,3.35,12.6,20.0,37.16,0.0
2018,2,17,18,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,2,18,6,45,25.5,5.0,4.45,10.4,5.0,0.0,0.0
2018,2,18,7,0,51.0,10.0,4.6,10.5,10.0,18.43,0.0
2018,2,18,7,15,172.5,24.5,4.8,10.65,39.0,79.97,0.0
2018,2,18,7,30,294.0,39.0,5.0,10.8,68.0,154.98,109.43
2018,2,18,7,45,402.0,48.5,5.25,10.95,112.0,225.46,177.35
2018,2,18,8,0,510.0,58.0,5.5,11.1,156.0,309.99,253.42
2018,2,18,8,15,548.0,66.5,5.55,11.25,197.5,369.85,308.53
2018,2,18,8,30,586.0,75.0,5.6,11.4,239.0,432.79,364.59
2018,2,18,8,45,549.5,91.5,5.7,11.55,266.5,461.08,390.03
2018,2,18,9,0,513.0,108.0,5.8,11.7,294.0,477.93,404.84
2018,2,18,9,15,577.5,111.5,5.85,11.8,345.0,561.43,473.91
2018,2,18,9,30,642.0,115.0,5.9,11.9,396.0,642.67,539.62
2018,2,18,9,45,680.0,115.5,5.95,12.05,436.5,702.99,586.64
2018,2,18,10,0,718.0,116.0,6.0,12.2,477.0,763.82,632.55
2018,2,18,10,15,719.0,123.5,6.05,12.3,504.5,800.51,659.34
2018,2,18,10,30,720.0,131.0,6.1,12.4,532.0,834.66,684.11
2018,2,18,10,45,813.5,111.0,6.2,12.5,583.5,914.37,743.48
2018,2,18,11,0,907.0,91.0,6.3,12.6,635.0,989.83,798.63
2018,2,18,11,15,899.5,96.0,6.4,12.6,649.0,1007.42,810.91
2018,2,18,11,30,892.0,101.0,6.5,12.6,663.0,1034.06,830.29
2018,2,18,11,45,877.5,108.0,6.6,12.6,668.5,1039.69,834.32
2018,2,18,12,0,863.0,115.0,6.7,12.6,674.0,1041.16,835.57
2018,2,18,12,15,878.5,111.0,6.8,12.55,682.0,1056.64,847.49
2018,2,18,12,30,894.0,107.0,6.9,12.5,690.0,1068.35,856.75
2018,2,18,12,45,911.0,101.0,7.0,12.4,691.0,1061.72,852.9
2018,2,18,13,0,928.0,95.0,7.1,12.3,692.0,1064.9,856.54
2018,2,18,13,15,847.5,117.0,7.15,12.2,654.0,1012.22,818.57
2018,2,18,13,30,767.0,139.0,7.2,12.1,616.0,951.75,774.64
2018,2,18,13,45,803.0,123.5,7.25,11.95,608.5,944.83,771.17
2018,2,18,14,0,839.0,108.0,7.3,11.8,601.0,941.77,770.56
2018,2,18,14,15,777.5,119.5,7.3,11.65,559.5,880.87,725.54
2018,2,18,14,30,716.0,131.0,7.3,11.5,518.0,814.02,675.55
2018,2,18,14,45,715.5,121.0,7.3,11.3,487.0,775.85,647.63
2018,2,18,15,0,715.0,111.0,7.3,11.1,456.0,735.18,617.35
2018,2,18,15,15,757.0,95.5,7.3,11.1,433.5,718.46,605.51
2018,2,18,15,30,799.0,80.0,7.3,11.1,411.0,692.12,585.72
2018,2,18,15,45,765.5,76.5,7.2,10.7,365.5,626.23,532.56
2018,2,18,16,0,732.0,73.0,7.1,10.3,320.0,564.92,481.12
2018,2,18,16,15,625.5,73.0,7.0,10.1,262.0,463.61,394.35
2018,2,18,16,30,519.0,73.0,6.9,9.9,204.0,371.23,313.42
2018,2,18,16,45,495.0,62.5,6.8,9.65,166.0,317.16,263.34
2018,2,18,17,0,471.0,52.0,6.7,9.4,128.0,264.96,213.14
2018,2,18,17,15,344.5,42.0,6.65,9.25,87.0,179.64,134.94
2018,2,18,17,30,218.0,32.0,6.6,9.1,46.0,107.42,40.24
2018,2,18,17,45,119.0,19.0,6.55,8.95,25.5,41.57,0.0
2018,2,18,18,0,20.0,6.0,6.5,8.8,5.0,0.0,0.0
2018,2,18,18,15,10.0,3.0,6.45,8.7,2.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,6.4,8.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,6.3,8.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,6.3,8.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,6.3,8.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,6.25,8.15,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,6.2,8.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,6.2,7.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,6.15,7.85,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,6.1,7.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,6.05,7.75,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,6.0,7.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.9,7.6,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.8,7.5,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.75,7.45,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,5.7,7.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,5.6,7.3,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,5.5,7.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,5.45,7.2,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,5.4,7.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,5.35,7.15,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,5.3,7.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,5.3,7.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,5.45,6.95,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,5.5,6.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,5.6,6.85,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,5.7,6.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,5.7,6.75,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,5.7,6.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,5.75,6.65,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,5.8,6.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,5.8,6.55,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,5.8,6.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,5.75,6.45,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,5.7,6.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,5.65,6.35,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,5.6,6.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,5.6,6.25,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,5.6,6.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,5.6,6.25,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,5.6,6.3,0.0,0.0,0.0
2018,2,19,6,45,28.0,5.5,5.6,6.35,5.5,0.0,0.0
2018,2,19,7,0,56.0,11.0,5.6,6.4,11.0,20.16,0.0
2018,2,19,7,15,186.0,25.5,5.65,6.6,41.5,84.88,0.0
2018,2,19,7,30,316.0,40.0,5.7,6.8,72.0,160.14,116.5
2018,2,19,7,45,430.0,47.5,5.7,7.0,117.0,235.09,188.09
2018,2,19,8,0,544.0,55.0,5.7,7.2,162.0,321.73,267.02
2018,2,19,8,15,610.5,60.5,5.65,7.4,210.5,394.42,333.67
2018,2,19,8,30,677.0,66.0,5.6,7.6,259.0,473.16,403.64
2018,2,19,8,45,722.0,69.5,5.55,7.8,307.0,542.12,463.5
2018,2,19,9,0,767.0,73.0,5.5,8.0,355.0,610.88,521.4
2018,2,19,9,15,798.0,75.0,5.4,8.15,399.5,673.51,572.28
2018,2,19,9,30,829.0,77.0,5.3,8.3,444.0,736.56,620.23
2018,2,19,9,45,854.0,78.0,5.2,8.5,484.5,793.72,662.33
2018,2,19,10,0,879.0,79.0,5.1,8.7,525.0,850.04,702.9
2018,2,19,10,15,893.5,80.5,5.0,8.8,558.5,887.06,728.35
2018,2,19,10,30,908.0,82.0,4.9,8.9,592.0,930.78,758.59
2018,2,19,10,45,919.0,82.5,4.85,9.05,618.5,967.61,783.53
2018,2,19,11,0,930.0,83.0,4.8,9.2,645.0,1001.55,806.18
2018,2,19,11,15,937.0,83.0,4.75,9.3,664.0,1027.88,823.34
2018,2,19,11,30,944.0,83.0,4.7,9.4,683.0,1050.75,838.06
2018,2,19,11,45,948.5,83.5,4.7,9.55,694.5,1068.12,849.24
2018,2,19,12,0,953.0,84.0,4.7,9.7,706.0,1081.72,857.9
2018,2,19,12,15,953.5,84.0,4.7,9.8,708.5,1086.75,860.82
2018,2,19,12,30,954.0,84.0,4.7,9.9,711.0,1087.84,861.19
2018,2,19,12,45,952.0,84.0,4.75,10.0,705.5,1082.42,857.7
2018,2,19,13,0,950.0,84.0,4.8,10.1,700.0,1073.1,851.64
2018,2,19,13,15,945.5,83.5,4.85,10.15,686.0,1056.82,840.94
2018,2,19,13,30,941.0,83.0,4.9,10.2,672.0,1036.84,827.72
2018,2,19,13,45,933.5,82.0,4.9,10.25,650.5,1009.77,809.01
2018,2,19,14,0,926.0,81.0,4.9,10.3,629.0,979.38,787.95
2018,2,19,14,15,916.5,79.5,4.9,10.3,600.5,943.42,762.93
2018,2,19,14,30,907.0,78.0,4.9,10.3,572.0,904.64,735.7
2018,2,19,14,45,894.0,76.5,4.9,10.3,538.0,860.3,704.09
2018,2,19,15,0,881.0,75.0,4.9,10.3,504.0,813.85,670.56
2018,2,19,15,15,860.0,72.5,4.9,10.3,462.5,765.73,635.3
2018,2,19,15,30,839.0,70.0,4.9,10.3,421.0,708.41,592.25
2018,2,19,15,45,810.5,66.5,4.75,10.1,375.5,644.28,541.8
2018,2,19,16,0,782.0,63.0,4.6,9.9,330.0,580.67,489.22
2018,2,19,16,15,739.5,59.0,4.5,9.55,281.5,509.35,429.06
2018,2,19,16,30,697.0,55.0,4.4,9.2,233.0,440.71,369.05
2018,2,19,16,45,630.0,49.0,4.25,8.85,184.5,361.81,298.59
2018,2,19,17,0,563.0,43.0,4.1,8.5,136.0,292.73,234.56
2018,2,19,17,15,441.5,36.0,4.1,8.3,93.5,207.87,156.56
2018,2,19,17,30,320.0,29.0,4.1,8.1,51.0,131.62,59.64
2018,2,19,17,45,186.0,18.0,4.1,7.9,28.0,55.36,0.0
2018,2,19,18,0,52.0,7.0,4.1,7.7,5.0,0.0,0.0
2018,2,19,18,15,26.0,3.5,4.1,7.6,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,4.05,7.4,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.95,7.2,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.65,6.8,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,3.25,6.35,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.15,6.3,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.95,5.75,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.85,5.65,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.75,5.55,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,20,6,45,51.0,6.0,2.1,5.8,6.5,0.0,0.0
2018,2,20,7,0,102.0,12.0,2.0,6.0,13.0,30.25,0.0
2018,2,20,7,15,265.5,23.0,1.9,6.4,46.0,103.59,10.18
2018,2,20,7,30,429.0,34.0,1.8,6.8,79.0,192.79,140.83
2018,2,20,7,45,416.0,43.0,1.7,7.15,106.0,225.12,178.59
2018,2,20,8,0,403.0,52.0,1.6,7.5,133.0,255.45,209.78
2018,2,20,8,15,235.5,83.0,1.5,7.75,133.5,212.87,177.91
2018,2,20,8,30,68.0,114.0,1.4,8.0,134.0,145.19,120.81
2018,2,20,8,45,125.0,132.5,1.25,8.25,176.5,212.96,179.33
2018,2,20,9,0,182.0,151.0,1.1,8.5,219.0,275.94,232.18
2018,2,20,9,15,374.0,140.0,1.2,8.7,300.5,439.0,366.79
2018,2,20,9,30,566.0,129.0,1.3,8.9,382.0,598.1,492.0
2018,2,20,9,45,721.0,103.5,1.35,9.1,454.5,720.66,583.19
2018,2,20,10,0,876.0,78.0,1.4,9.3,527.0,836.71,664.65
2018,2,20,10,15,887.5,80.5,1.5,9.45,559.5,881.08,694.12
2018,2,20,10,30,899.0,83.0,1.6,9.6,592.0,923.11,722.61
2018,2,20,10,45,908.5,84.0,1.7,9.75,618.0,958.88,746.64
2018,2,20,11,0,918.0,85.0,1.8,9.9,644.0,991.73,768.67
2018,2,20,11,15,924.0,86.0,1.85,9.95,663.0,1018.04,785.83
2018,2,20,11,30,930.0,87.0,1.9,10.0,682.0,1040.9,800.81
2018,2,20,11,45,933.0,87.5,1.95,10.05,692.5,1056.56,811.09
2018,2,20,12,0,936.0,88.0,2.0,10.1,703.0,1068.47,819.08
2018,2,20,12,15,937.0,88.0,2.05,10.15,706.0,1073.91,822.95
2018,2,20,12,30,938.0,88.0,2.1,10.2,709.0,1075.47,824.48
2018,2,20,12,45,937.5,87.0,2.2,10.25,703.5,1070.41,822.45
2018,2,20,13,0,937.0,86.0,2.3,10.3,698.0,1061.47,817.99
2018,2,20,13,15,919.5,88.5,2.4,10.3,679.0,1035.93,802.46
2018,2,20,13,30,902.0,91.0,2.5,10.3,660.0,1007.1,784.74
2018,2,20,13,45,824.0,108.0,2.6,10.25,615.0,946.03,744.38
2018,2,20,14,0,746.0,125.0,2.7,10.2,570.0,878.16,698.58
2018,2,20,14,15,562.0,164.5,2.8,10.15,491.0,721.52,585.64
2018,2,20,14,30,378.0,204.0,2.9,10.1,412.0,562.42,462.67
2018,2,20,14,45,250.0,209.5,2.95,10.05,343.5,446.94,370.49
2018,2,20,15,0,122.0,215.0,3.0,10.0,275.0,322.05,267.66
2018,2,20,15,15,114.5,196.5,3.0,10.0,249.0,291.39,243.28
2018,2,20,15,30,107.0,178.0,3.0,10.0,223.0,261.29,218.68
2018,2,20,15,45,119.0,156.0,3.1,9.75,201.0,240.93,202.55
2018,2,20,16,0,131.0,134.0,3.2,9.5,179.0,219.32,184.84
2018,2,20,16,15,107.5,116.5,3.15,9.25,150.0,181.29,152.04
2018,2,20,16,30,84.0,99.0,3.1,9.0,121.0,145.79,120.98
2018,2,20,16,45,61.5,79.0,3.05,8.7,93.5,102.04,82.57
2018,2,20,17,0,39.0,59.0,3.0,8.4,66.0,70.5,54.51
2018,2,20,17,15,44.5,39.5,3.0,8.2,45.0,57.42,41.5
2018,2,20,17,30,50.0,20.0,3.0,8.0,24.0,39.27,17.23
2018,2,20,17,45,45.5,12.0,3.0,7.85,13.5,19.42,0.0
2018,2,20,18,0,41.0,4.0,3.0,7.7,3.0,0.0,0.0
2018,2,20,18,15,20.5,2.0,3.0,7.55,1.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,21,6,45,0.0,3.0,1.9,7.15,3.0,0.0,0.0
2018,2,21,7,0,0.0,6.0,2.0,7.2,6.0,4.72,0.0
2018,2,21,7,15,139.5,22.5,2.05,7.35,38.0,69.65,16.62
2018,2,21,7,30,279.0,39.0,2.1,7.5,70.0,147.12,108.61
2018,2,21,7,45,416.0,46.0,2.2,7.65,118.0,227.35,180.84
2018,2,21,8,0,553.0,53.0,2.3,7.8,166.0,322.28,264.52
2018,2,21,8,15,615.0,58.5,2.3,8.05,214.5,392.89,327.4
2018,2,21,8,30,677.0,64.0,2.3,8.3,263.0,469.18,392.95
2018,2,21,8,45,720.0,67.0,2.3,8.55,310.5,533.63,446.89
2018,2,21,9,0,763.0,70.0,2.3,8.8,358.0,603.46,503.09
2018,2,21,9,15,793.5,72.5,2.3,9.1,402.5,665.95,551.37
2018,2,21,9,30,824.0,75.0,2.3,9.4,447.0,728.91,596.82
2018,2,21,9,45,848.0,75.5,2.25,9.7,487.0,784.4,635.19
2018,2,21,10,0,872.0,76.0,2.2,10.0,527.0,830.21,665.66
2018,2,21,10,15,885.5,77.5,2.1,10.25,560.0,874.98,694.51
2018,2,21,10,30,899.0,79.0,2.0,10.5,593.0,917.55,721.16
2018,2,21,10,45,908.5,81.0,1.85,10.7,620.0,954.52,742.88
2018,2,21,11,0,918.0,83.0,1.7,10.9,647.0,988.57,762.09
2018,2,21,11,15,923.5,84.0,1.5,11.05,665.5,1014.37,774.6
2018,2,21,11,30,929.0,85.0,1.3,11.2,684.0,1036.71,784.35
2018,2,21,11,45,931.5,86.0,1.05,11.35,695.0,1052.44,788.23
2018,2,21,12,0,934.0,87.0,0.8,11.5,706.0,1064.41,789.09
2018,2,21,12,15,934.0,88.0,0.8,11.6,708.5,1069.99,791.95
2018,2,21,12,30,934.0,89.0,0.8,11.7,711.0,1071.7,792.62
2018,2,21,12,45,931.0,89.0,0.8,11.85,705.0,1065.27,788.22
