Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,13,0,928.0,89.0,0.8,12.0,699.0,1055.02,781.69
2018,2,21,13,15,922.5,88.5,0.9,12.0,685.0,1037.92,773.72
2018,2,21,13,30,917.0,88.0,1.0,12.0,671.0,1017.23,763.43
2018,2,21,13,45,907.5,88.5,1.1,12.05,649.5,990.41,748.86
2018,2,21,14,0,898.0,89.0,1.2,12.1,628.0,960.43,732.01
2018,2,21,14,15,885.0,88.0,1.3,12.05,599.0,922.55,709.77
2018,2,21,14,30,872.0,87.0,1.4,12.0,570.0,892.07,692.24
2018,2,21,14,45,852.0,86.5,1.5,11.95,534.0,843.34,661.43
2018,2,21,15,0,832.0,86.0,1.6,11.9,498.0,793.0,628.87
2018,2,21,15,15,809.5,83.0,1.6,11.9,457.0,736.63,589.97
2018,2,21,15,30,787.0,80.0,1.6,11.9,416.0,679.6,549.77
2018,2,21,15,45,751.5,77.0,1.9,11.65,370.0,613.48,502.38
2018,2,21,16,0,716.0,74.0,2.2,11.4,324.0,551.83,455.42
2018,2,21,16,15,673.0,68.5,2.3,10.95,276.5,481.81,399.06
2018,2,21,16,30,630.0,63.0,2.4,10.5,229.0,414.85,342.8
2018,2,21,16,45,570.5,55.5,2.5,10.1,182.5,341.67,279.21
2018,2,21,17,0,511.0,48.0,2.6,9.7,136.0,274.33,218.44
2018,2,21,17,15,403.0,38.5,2.7,9.45,94.0,194.87,146.86
2018,2,21,17,30,295.0,29.0,2.8,9.2,52.0,125.34,69.08
2018,2,21,17,45,174.5,18.0,2.95,8.9,29.0,52.02,0.0
2018,2,21,18,0,54.0,7.0,3.1,8.6,6.0,0.0,0.0
2018,2,21,18,15,27.0,3.5,3.15,8.55,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.5,7.35,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,4.0,7.25,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,4.05,6.95,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,4.1,6.85,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,4.15,6.8,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,4.25,6.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,2,22,6,45,55.5,8.0,4.3,7.3,9.0,0.0,0.0
2018,2,22,7,0,111.0,16.0,4.3,7.5,18.0,34.89,0.0
2018,2,22,7,15,245.5,27.0,4.4,7.8,50.0,102.29,38.39
2018,2,22,7,30,380.0,38.0,4.5,8.1,82.0,179.12,133.17
2018,2,22,7,45,479.0,45.5,4.55,8.45,128.0,250.44,199.71
2018,2,22,8,0,578.0,53.0,4.6,8.8,174.0,332.58,274.0
2018,2,22,8,15,637.0,58.5,4.65,9.05,223.0,403.06,337.83
2018,2,22,8,30,696.0,64.0,4.7,9.3,272.0,478.86,404.25
2018,2,22,8,45,735.5,67.5,4.75,9.6,319.5,542.85,459.06
2018,2,22,9,0,775.0,71.0,4.8,9.9,367.0,611.71,515.98
2018,2,22,9,15,802.0,74.0,4.85,10.05,411.5,672.9,565.29
2018,2,22,9,30,829.0,77.0,4.9,10.2,456.0,734.22,611.7
2018,2,22,9,45,846.5,79.5,4.9,10.4,494.5,787.18,650.43
2018,2,22,10,0,864.0,82.0,4.9,10.6,533.0,838.78,687.52
2018,2,22,10,15,729.0,121.5,5.0,10.7,518.0,803.83,659.56
2018,2,22,10,30,594.0,161.0,5.1,10.8,503.0,749.9,617.48
2018,2,22,10,45,603.0,170.0,5.2,10.9,530.5,786.62,645.17
2018,2,22,11,0,612.0,179.0,5.3,11.0,558.0,821.28,670.73
2018,2,22,11,15,627.5,180.5,5.45,11.0,579.0,852.55,694.22
2018,2,22,11,30,643.0,182.0,5.6,11.0,600.0,881.56,716.08
2018,2,22,11,45,766.5,143.0,5.75,11.05,649.0,972.48,783.95
2018,2,22,12,0,890.0,104.0,5.9,11.1,698.0,1038.76,832.63
2018,2,22,12,15,818.0,129.5,6.0,11.05,677.0,1012.41,813.56
2018,2,22,12,30,746.0,155.0,6.1,11.0,656.0,976.84,788.19
2018,2,22,12,45,630.0,191.0,6.25,10.95,611.5,894.45,727.8
2018,2,22,13,0,514.0,227.0,6.4,10.9,567.0,801.42,656.2
2018,2,22,13,15,351.0,252.0,6.5,10.85,482.0,634.79,524.15
2018,2,22,13,30,188.0,277.0,6.6,10.8,397.0,473.48,392.08
2018,2,22,13,45,410.0,217.0,6.7,10.75,468.0,662.76,550.41
2018,2,22,14,0,632.0,157.0,6.8,10.7,539.0,804.75,666.35
2018,2,22,14,15,663.5,144.0,6.8,10.6,529.0,800.18,663.52
2018,2,22,14,30,695.0,131.0,6.8,10.5,519.0,790.99,657.79
2018,2,22,14,45,470.5,163.0,6.8,10.45,418.5,600.3,505.06
2018,2,22,15,0,246.0,195.0,6.8,10.4,318.0,415.42,350.53
2018,2,22,15,15,427.0,153.5,6.8,10.4,346.0,515.6,437.49
2018,2,22,15,30,608.0,112.0,6.8,10.4,374.0,588.38,499.73
2018,2,22,15,45,670.5,92.5,6.7,10.15,353.0,578.31,491.93
2018,2,22,16,0,733.0,73.0,6.6,9.9,332.0,556.74,473.88
2018,2,22,16,15,691.5,68.0,6.45,9.7,284.5,490.25,416.27
2018,2,22,16,30,650.0,63.0,6.3,9.5,237.0,423.65,357.1
2018,2,22,16,45,582.0,57.0,6.15,9.35,189.0,347.1,288.01
2018,2,22,17,0,514.0,51.0,6.0,9.2,141.0,277.12,223.23
2018,2,22,17,15,398.5,41.5,5.9,9.05,98.0,194.86,148.39
2018,2,22,17,30,283.0,32.0,5.8,8.9,55.0,124.01,73.02
2018,2,22,17,45,163.5,20.0,5.7,8.75,31.0,50.82,0.0
2018,2,22,18,0,44.0,8.0,5.6,8.6,7.0,0.0,0.0
2018,2,22,18,15,22.0,4.0,5.55,8.5,3.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,5.5,8.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,5.45,8.3,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,5.15,7.9,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,5.1,7.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.8,7.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.7,7.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.65,7.2,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,4.4,6.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,4.35,6.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,4.25,6.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,4.2,6.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,4.2,6.25,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,4.2,6.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,4.15,5.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,4.05,5.65,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,4.0,5.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,4.0,5.55,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,4.0,5.45,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.95,5.3,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.85,5.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.8,4.85,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.8,4.75,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.8,4.6,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.75,4.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.7,4.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.7,4.7,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,23,6,45,93.5,8.5,3.7,5.3,11.0,0.0,0.0
2018,2,23,7,0,187.0,17.0,3.7,5.6,22.0,50.69,0.0
2018,2,23,7,15,342.5,26.5,3.8,6.0,58.5,128.2,60.14
2018,2,23,7,30,498.0,36.0,3.9,6.4,95.0,215.02,161.3
2018,2,23,7,45,588.0,42.0,4.0,6.8,144.0,285.0,228.01
2018,2,23,8,0,678.0,48.0,4.1,7.2,193.0,368.14,303.97
2018,2,23,8,15,731.5,52.0,4.15,7.55,243.5,440.01,369.22
2018,2,23,8,30,785.0,56.0,4.2,7.9,294.0,516.19,435.81
2018,2,23,8,45,820.0,59.0,4.3,8.2,343.5,583.95,493.56
2018,2,23,9,0,855.0,62.0,4.4,8.5,393.0,653.25,550.65
2018,2,23,9,15,878.0,65.0,4.35,8.75,438.5,708.81,593.75
2018,2,23,9,30,901.0,68.0,4.3,9.0,484.0,769.64,638.35
2018,2,23,9,45,916.5,70.5,4.25,9.25,524.0,823.19,676.34
2018,2,23,10,0,932.0,73.0,4.2,9.5,564.0,875.06,712.32
2018,2,23,10,15,941.0,74.5,4.15,9.7,596.0,918.07,741.28
2018,2,23,10,30,950.0,76.0,4.1,9.9,628.0,958.36,768.13
2018,2,23,10,45,956.5,77.5,4.05,10.15,654.0,993.39,790.81
2018,2,23,11,0,963.0,79.0,4.0,10.4,680.0,1025.14,811.0
2018,2,23,11,15,968.5,80.0,4.0,10.55,699.0,1051.86,828.23
2018,2,23,11,30,974.0,81.0,4.0,10.7,718.0,1074.92,842.97
2018,2,23,11,45,976.5,81.5,4.0,10.85,729.0,1090.59,852.64
2018,2,23,12,0,979.0,82.0,4.0,11.0,740.0,1102.3,859.76
2018,2,23,12,15,978.5,82.5,3.95,11.1,742.0,1106.93,861.92
2018,2,23,12,30,978.0,83.0,3.9,11.2,744.0,1107.48,861.51
2018,2,23,12,45,973.0,84.5,3.85,11.3,737.5,1100.59,856.18
2018,2,23,13,0,968.0,86.0,3.8,11.4,731.0,1089.71,848.34
2018,2,23,13,15,961.0,85.5,3.7,11.45,715.5,1070.56,834.71
2018,2,23,13,30,954.0,85.0,3.6,11.5,700.0,1047.69,818.72
2018,2,23,13,45,945.5,84.0,3.55,11.55,677.0,1019.22,799.33
2018,2,23,14,0,937.0,83.0,3.5,11.6,654.0,987.41,777.68
2018,2,23,14,15,926.0,82.5,3.4,11.6,625.0,950.78,752.38
2018,2,23,14,30,915.0,82.0,3.3,11.6,596.0,911.37,725.04
2018,2,23,14,45,900.0,80.0,3.25,11.55,560.0,864.26,692.42
2018,2,23,15,0,885.0,78.0,3.2,11.5,524.0,815.16,658.03
2018,2,23,15,15,864.5,75.5,3.2,11.5,482.0,767.02,624.04
2018,2,23,15,30,844.0,73.0,3.2,11.5,440.0,709.67,582.45
2018,2,23,15,45,815.5,70.0,3.05,11.25,394.0,645.75,533.4
2018,2,23,16,0,787.0,67.0,2.9,11.0,348.0,582.3,482.53
2018,2,23,16,15,744.0,63.0,2.9,10.5,298.5,510.38,424.02
2018,2,23,16,30,701.0,59.0,2.9,10.0,249.0,441.2,365.43
2018,2,23,16,45,633.5,53.5,2.9,9.5,199.0,365.35,299.19
2018,2,23,17,0,566.0,48.0,2.9,9.0,149.0,293.52,234.38
2018,2,23,17,15,453.5,39.5,2.95,8.7,104.5,210.61,159.81
2018,2,23,17,30,341.0,31.0,3.0,8.4,60.0,139.71,85.93
2018,2,23,17,45,202.0,20.0,3.05,8.15,34.0,58.59,0.0
2018,2,23,18,0,63.0,9.0,3.1,7.9,8.0,0.0,0.0
2018,2,23,18,15,31.5,4.5,3.1,7.8,4.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.0,7.35,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.95,6.6,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.1,5.85,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.0,5.85,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,24,6,45,63.5,9.0,3.05,6.6,11.0,0.0,0.0
2018,2,24,7,0,127.0,18.0,3.1,7.0,22.0,39.33,0.0
2018,2,24,7,15,257.5,29.5,3.15,7.4,55.5,108.69,57.51
2018,2,24,7,30,388.0,41.0,3.2,7.8,89.0,183.23,137.73
2018,2,24,7,45,476.0,49.0,3.3,8.2,134.5,251.34,200.63
2018,2,24,8,0,564.0,57.0,3.4,8.6,180.0,329.0,270.55
2018,2,24,8,15,522.0,73.0,3.5,8.95,208.5,359.22,300.42
2018,2,24,8,30,480.0,89.0,3.6,9.3,237.0,377.93,318.79
2018,2,24,8,45,489.0,104.0,3.7,9.7,275.5,426.64,360.31
2018,2,24,9,0,498.0,119.0,3.8,10.1,314.0,475.21,400.24
2018,2,24,9,15,579.0,116.5,3.85,10.35,368.0,563.54,471.86
2018,2,24,9,30,660.0,114.0,3.9,10.6,422.0,650.77,540.75
2018,2,24,9,45,709.0,111.5,4.0,10.9,467.0,716.96,590.69
2018,2,24,10,0,758.0,109.0,4.1,11.2,512.0,784.3,639.87
2018,2,24,10,15,713.0,128.0,4.2,11.35,525.5,795.58,646.78
2018,2,24,10,30,668.0,147.0,4.3,11.5,539.0,800.6,649.55
2018,2,24,10,45,656.5,158.0,4.35,11.65,557.0,822.56,664.84
2018,2,24,11,0,645.0,169.0,4.4,11.8,575.0,841.15,677.54
2018,2,24,11,15,585.5,196.5,4.45,11.85,573.0,817.3,658.93
2018,2,24,11,30,526.0,224.0,4.5,11.9,571.0,799.28,643.57
2018,2,24,11,45,555.0,217.5,4.55,11.9,588.5,829.02,666.45
2018,2,24,12,0,584.0,211.0,4.6,11.9,606.0,856.69,687.5
2018,2,24,12,15,599.5,206.5,4.7,11.9,613.5,879.31,704.67
2018,2,24,12,30,615.0,202.0,4.8,11.9,621.0,891.02,714.06
2018,2,24,12,45,658.5,184.0,4.85,11.95,629.0,914.37,731.49
2018,2,24,13,0,702.0,166.0,4.9,12.0,637.0,933.26,745.7
2018,2,24,13,15,644.0,181.0,4.95,12.0,606.5,882.08,708.76
2018,2,24,13,30,586.0,196.0,5.0,12.0,576.0,819.65,663.31
2018,2,24,13,45,675.0,159.0,5.05,12.05,583.5,862.67,696.92
2018,2,24,14,0,764.0,122.0,5.1,12.1,591.0,880.14,710.8
2018,2,24,14,15,777.5,112.5,5.15,12.05,571.0,859.77,697.02
2018,2,24,14,30,791.0,103.0,5.2,12.0,551.0,835.49,680.52
2018,2,24,14,45,763.0,105.5,5.2,12.0,516.0,785.62,644.09
2018,2,24,15,0,735.0,108.0,5.2,12.0,481.0,740.02,610.66
2018,2,24,15,15,736.0,99.5,5.2,12.0,448.0,698.72,580.15
2018,2,24,15,30,737.0,91.0,5.2,12.0,415.0,655.06,546.69
2018,2,24,15,45,716.0,84.5,5.15,11.7,372.0,596.81,500.32
2018,2,24,16,0,695.0,78.0,5.1,11.4,329.0,538.71,452.76
2018,2,24,16,15,648.0,72.0,4.9,11.1,280.0,466.95,392.14
2018,2,24,16,30,601.0,66.0,4.7,10.8,231.0,398.79,332.85
2018,2,24,16,45,531.0,60.0,4.55,10.5,184.5,324.18,266.81
2018,2,24,17,0,461.0,54.0,4.4,10.2,138.0,256.43,205.34
2018,2,24,17,15,353.0,45.0,4.3,9.95,97.5,180.49,137.31
2018,2,24,17,30,245.0,36.0,4.2,9.7,57.0,118.69,75.66
2018,2,24,17,45,140.5,22.0,4.15,9.45,32.0,46.77,0.0
2018,2,24,18,0,36.0,8.0,4.1,9.2,7.0,0.0,0.0
2018,2,24,18,15,18.0,4.0,4.1,9.1,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.95,8.65,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.65,8.05,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.45,7.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,3.4,7.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,25,6,45,78.5,9.5,1.7,7.05,12.0,0.0,0.0
2018,2,25,7,0,157.0,19.0,1.6,7.3,24.0,45.86,0.0
2018,2,25,7,15,298.5,30.0,1.6,7.65,60.5,120.56,69.46
2018,2,25,7,30,440.0,41.0,1.6,8.0,97.0,199.5,149.78
2018,2,25,7,45,530.0,47.5,1.55,8.35,144.5,269.83,213.92
2018,2,25,8,0,620.0,54.0,1.5,8.7,192.0,349.78,284.63
2018,2,25,8,15,674.5,59.0,1.55,9.15,242.0,419.75,345.77
2018,2,25,8,30,729.0,64.0,1.6,9.6,292.0,492.24,406.76
2018,2,25,8,45,764.0,67.0,1.7,10.1,339.5,557.34,459.86
2018,2,25,9,0,799.0,70.0,1.8,10.6,387.0,624.03,512.31
2018,2,25,9,15,825.0,72.5,1.85,10.9,431.5,685.01,558.58
2018,2,25,9,30,851.0,75.0,1.9,11.2,476.0,745.98,601.75
2018,2,25,9,45,872.0,76.0,1.95,11.5,516.0,792.8,633.68
2018,2,25,10,0,893.0,77.0,2.0,11.8,556.0,845.72,669.61
2018,2,25,10,15,907.5,78.5,2.0,11.95,590.5,892.11,700.15
2018,2,25,10,30,922.0,80.0,2.0,12.1,625.0,936.26,728.78
2018,2,25,10,45,931.5,81.0,2.0,12.25,651.5,972.66,751.76
2018,2,25,11,0,941.0,82.0,2.0,12.4,678.0,1006.01,772.59
2018,2,25,11,15,947.0,82.5,2.1,12.45,697.0,1032.12,790.11
2018,2,25,11,30,953.0,83.0,2.2,12.5,716.0,1054.66,805.39
2018,2,25,11,45,956.5,83.5,2.25,12.6,727.0,1071.0,815.87
2018,2,25,12,0,960.0,84.0,2.3,12.7,738.0,1083.48,823.98
2018,2,25,12,15,960.0,84.0,2.45,12.75,740.0,1087.85,828.33
2018,2,25,12,30,960.0,84.0,2.6,12.8,742.0,1088.22,830.19
2018,2,25,12,45,956.0,85.0,2.75,12.8,736.0,1081.72,827.71
2018,2,25,13,0,952.0,86.0,2.9,12.8,730.0,1071.28,822.69
2018,2,25,13,15,948.5,85.0,3.0,12.8,716.0,1055.12,813.32
2018,2,25,13,30,945.0,84.0,3.1,12.8,702.0,1035.18,801.46
2018,2,25,13,45,939.0,83.0,3.25,12.8,680.5,1009.19,785.84
2018,2,25,14,0,933.0,82.0,3.4,12.8,659.0,979.77,767.71
2018,2,25,14,15,922.5,81.0,3.55,12.75,630.0,943.01,744.32
2018,2,25,14,30,912.0,80.0,3.7,12.7,601.0,903.45,718.6
2018,2,25,14,45,896.5,78.5,3.85,12.6,564.5,856.53,687.22
2018,2,25,15,0,881.0,77.0,4.0,12.5,528.0,807.66,653.83
2018,2,25,15,15,829.0,80.5,4.0,12.5,478.0,742.65,606.69
2018,2,25,15,30,777.0,84.0,4.0,12.5,428.0,670.86,553.29
2018,2,25,15,45,776.5,76.5,4.2,12.1,390.0,623.66,517.85
2018,2,25,16,0,776.0,69.0,4.4,11.7,352.0,574.39,479.16
2018,2,25,16,15,692.0,69.0,4.25,11.35,295.5,486.76,406.27
2018,2,25,16,30,608.0,69.0,4.1,11.0,239.0,403.97,335.66
2018,2,25,16,45,530.0,61.5,3.95,10.65,188.5,323.82,265.7
2018,2,25,17,0,452.0,54.0,3.8,10.3,138.0,251.68,201.17
2018,2,25,17,15,353.0,45.0,3.7,10.1,98.5,179.57,136.56
2018,2,25,17,30,254.0,36.0,3.6,9.9,59.0,119.87,78.15
2018,2,25,17,45,135.5,21.0,3.55,9.7,32.5,44.6,0.0
2018,2,25,18,0,17.0,6.0,3.5,9.5,6.0,4.72,0.0
2018,2,25,18,15,8.5,3.0,3.45,9.5,3.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.85,10.15,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,2,26,6,45,33.5,10.0,4.6,9.65,11.0,0.0,0.0
2018,2,26,7,0,67.0,20.0,4.7,9.6,22.0,28.84,0.0
2018,2,26,7,15,175.5,36.0,4.8,9.55,56.0,95.53,58.64
2018,2,26,7,30,284.0,52.0,4.9,9.5,90.0,158.54,120.26
2018,2,26,7,45,378.5,61.0,4.95,9.5,134.0,221.84,177.66
2018,2,26,8,0,473.0,70.0,5.0,9.5,178.0,299.9,247.61
2018,2,26,8,15,549.0,75.5,5.05,9.5,229.0,373.77,313.63
2018,2,26,8,30,625.0,81.0,5.1,9.5,280.0,454.7,384.23
2018,2,26,8,45,679.0,82.5,5.1,9.55,329.0,524.68,444.12
2018,2,26,9,0,733.0,84.0,5.1,9.6,378.0,598.22,505.32
2018,2,26,9,15,767.0,86.0,5.15,9.7,423.5,658.28,554.23
2018,2,26,9,30,801.0,88.0,5.2,9.8,469.0,722.4,603.92
2018,2,26,9,45,832.5,86.0,5.2,9.85,510.5,780.36,647.18
2018,2,26,10,0,864.0,84.0,5.2,9.9,552.0,837.83,689.41
2018,2,26,10,15,880.0,85.5,5.2,10.05,586.5,875.61,715.91
2018,2,26,10,30,896.0,87.0,5.2,10.2,621.0,920.22,747.41
2018,2,26,10,45,908.5,87.0,5.25,10.35,648.0,957.49,773.5
2018,2,26,11,0,921.0,87.0,5.3,10.5,675.0,991.95,797.47
2018,2,26,11,15,928.5,87.5,5.25,10.6,694.5,1019.07,815.44
2018,2,26,11,30,936.0,88.0,5.2,10.7,714.0,1042.77,830.95
2018,2,26,11,45,939.5,88.5,5.2,10.85,725.0,1058.85,841.32
2018,2,26,12,0,943.0,89.0,5.2,11.0,736.0,1071.14,849.15
2018,2,26,12,15,943.0,89.5,5.2,11.05,738.5,1075.99,852.16
2018,2,26,12,30,943.0,90.0,5.2,11.1,741.0,1076.9,852.6
2018,2,26,12,45,940.5,90.0,5.2,11.2,735.0,1070.74,848.03
2018,2,26,13,0,938.0,90.0,5.2,11.3,729.0,1060.69,840.91
2018,2,26,13,15,933.5,90.5,5.15,11.3,715.5,1045.41,830.12
2018,2,26,13,30,929.0,91.0,5.1,11.3,702.0,1026.45,816.85
2018,2,26,13,45,919.0,91.5,5.1,11.3,680.0,998.64,797.73
2018,2,26,14,0,909.0,92.0,5.1,11.3,658.0,967.64,776.35
2018,2,26,14,15,896.0,91.0,5.05,11.25,628.0,929.21,749.25
2018,2,26,14,30,883.0,90.0,5.0,11.2,598.0,898.1,727.52
2018,2,26,14,45,862.0,89.5,4.95,11.1,560.5,847.9,691.48
2018,2,26,15,0,841.0,89.0,4.9,11.0,523.0,796.16,653.97
2018,2,26,15,15,819.0,86.5,4.9,11.0,481.5,740.19,612.73
2018,2,26,15,30,797.0,84.0,4.9,11.0,440.0,683.48,570.07
2018,2,26,15,45,761.5,81.0,4.7,10.8,393.0,616.82,516.4
2018,2,26,16,0,726.0,78.0,4.5,10.6,346.0,554.39,464.78
2018,2,26,16,15,645.0,77.0,4.3,10.3,290.5,467.46,391.98
2018,2,26,16,30,564.0,76.0,4.1,10.0,235.0,387.22,323.08
2018,2,26,16,45,451.0,68.5,3.9,9.75,180.0,293.68,242.01
2018,2,26,17,0,338.0,61.0,3.7,9.5,125.0,209.56,168.27
2018,2,26,17,15,254.5,48.0,3.7,9.3,88.0,147.12,112.5
2018,2,26,17,30,171.0,35.0,3.7,9.1,51.0,95.22,63.4
2018,2,26,17,45,94.5,20.5,3.65,8.9,28.5,45.59,0.0
2018,2,26,18,0,18.0,6.0,3.6,8.7,6.0,7.36,0.0
2018,2,26,18,15,9.0,3.0,3.65,8.65,3.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.9,8.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.05,8.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.65,8.25,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.8,8.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.9,8.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,5.0,8.05,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,5.05,7.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,5.0,7.75,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,5.0,7.65,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,5.0,7.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,5.0,7.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,5.05,7.4,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,5.1,7.4,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,5.1,7.35,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,5.1,7.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,5.1,7.25,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,5.1,7.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,5.1,7.15,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,5.1,7.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,5.1,7.05,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,5.05,6.9,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.95,6.75,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.85,6.6,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.7,6.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.7,6.6,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.7,6.8,0.0,0.0,0.0
2018,2,27,6,45,114.5,11.0,4.75,7.0,15.5,0.0,0.0
2018,2,27,7,0,229.0,22.0,4.8,7.2,31.0,61.81,0.0
2018,2,27,7,15,384.5,30.5,4.85,7.45,72.0,144.25,92.09
2018,2,27,7,30,540.0,39.0,4.9,7.7,113.0,228.53,173.46
2018,2,27,7,45,620.0,44.5,4.95,7.95,163.0,297.16,238.27
2018,2,27,8,0,700.0,50.0,5.0,8.2,213.0,377.0,311.52
2018,2,27,8,15,748.5,54.5,4.95,8.5,264.5,448.03,375.86
2018,2,27,8,30,797.0,59.0,4.9,8.8,316.0,522.89,441.14
2018,2,27,8,45,828.0,62.5,4.85,9.05,365.5,589.47,497.52
2018,2,27,9,0,859.0,66.0,4.8,9.3,415.0,657.18,552.8
2018,2,27,9,15,881.0,69.0,4.7,9.55,460.5,712.35,595.69
2018,2,27,9,30,903.0,72.0,4.6,9.8,506.0,772.57,639.55
2018,2,27,9,45,918.0,74.0,4.45,10.1,546.0,825.22,676.11
2018,2,27,10,0,933.0,76.0,4.3,10.4,586.0,876.1,710.46
2018,2,27,10,15,944.5,78.0,4.2,10.6,620.0,921.89,740.96
2018,2,27,10,30,956.0,80.0,4.1,10.8,654.0,965.1,769.37
2018,2,27,10,45,963.0,81.5,4.05,11.05,680.5,1000.7,792.28
2018,2,27,11,0,970.0,83.0,4.0,11.3,707.0,1032.99,812.72
2018,2,27,11,15,975.0,84.0,3.9,11.5,726.0,1059.26,828.63
2018,2,27,11,30,980.0,85.0,3.8,11.7,745.0,1081.81,841.93
2018,2,27,11,45,980.0,86.0,3.75,11.9,754.5,1095.5,849.57
2018,2,27,12,0,980.0,87.0,3.7,12.1,764.0,1105.15,854.62
2018,2,27,12,15,977.0,87.5,3.6,12.25,764.5,1107.07,854.29
2018,2,27,12,30,974.0,88.0,3.5,12.4,765.0,1104.89,851.39
2018,2,27,12,45,971.5,88.5,3.45,12.55,759.0,1099.15,846.73
2018,2,27,13,0,969.0,89.0,3.4,12.7,753.0,1089.39,839.55
2018,2,27,13,15,963.0,88.0,3.25,12.75,737.0,1070.44,825.67
2018,2,27,13,30,957.0,87.0,3.1,12.8,721.0,1047.72,809.43
2018,2,27,13,45,949.0,86.0,3.0,12.85,698.0,1019.46,789.99
2018,2,27,14,0,941.0,85.0,2.9,12.9,675.0,987.82,768.32
2018,2,27,14,15,929.5,83.5,2.85,12.9,644.5,949.24,742.4
2018,2,27,14,30,918.0,82.0,2.8,12.9,614.0,907.88,714.45
2018,2,27,14,45,901.0,80.0,2.8,12.9,576.0,858.81,681.14
2018,2,27,15,0,884.0,78.0,2.8,12.9,538.0,807.89,646.09
2018,2,27,15,15,864.5,76.5,2.8,12.9,497.0,761.44,613.81
2018,2,27,15,30,845.0,75.0,2.8,12.9,456.0,705.82,574.05
2018,2,27,15,45,814.5,72.5,2.8,12.55,409.0,641.01,525.25
2018,2,27,16,0,784.0,70.0,2.8,12.2,362.0,576.86,474.97
2018,2,27,16,15,680.5,68.0,2.85,11.7,296.5,475.66,393.63
2018,2,27,16,30,577.0,66.0,2.9,11.2,231.0,381.92,315.82
2018,2,27,16,45,509.5,55.0,2.9,10.65,180.5,304.9,249.48
2018,2,27,17,0,442.0,44.0,2.9,10.1,130.0,234.96,187.41
2018,2,27,17,15,394.5,39.5,2.95,9.8,99.5,186.07,141.37
2018,2,27,17,30,347.0,35.0,3.0,9.5,69.0,141.4,94.97
2018,2,27,17,45,208.0,22.5,3.1,9.2,39.5,70.35,0.0
2018,2,27,18,0,69.0,10.0,3.2,8.9,10.0,17.77,0.0
2018,2,27,18,15,34.5,5.0,3.15,8.8,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,28,6,45,0.0,4.0,2.1,7.95,4.0,3.15,0.0
2018,2,28,7,0,0.0,8.0,2.1,8.3,8.0,6.07,0.0
2018,2,28,7,15,0.0,16.5,2.15,8.6,16.5,12.55,4.15
2018,2,28,7,30,0.0,25.0,2.2,8.9,25.0,19.05,10.57
2018,2,28,7,45,0.0,35.5,2.3,9.25,35.5,27.11,17.82
2018,2,28,8,0,0.0,46.0,2.4,9.6,46.0,35.18,25.01
2018,2,28,8,15,0.0,63.5,2.45,9.85,63.5,49.13,37.2
2018,2,28,8,30,0.0,81.0,2.5,10.1,81.0,63.67,49.75
2018,2,28,8,45,8.5,107.5,2.55,10.35,111.0,91.68,73.85
2018,2,28,9,0,17.0,134.0,2.6,10.6,141.0,120.98,98.77
2018,2,28,9,15,53.5,170.5,2.65,10.8,196.0,193.48,160.31
2018,2,28,9,30,90.0,207.0,2.7,11.0,251.0,260.83,216.31
2018,2,28,9,45,132.0,225.0,2.75,11.2,295.0,332.76,275.11
2018,2,28,10,0,174.0,243.0,2.8,11.4,339.0,392.08,322.81
2018,2,28,10,15,206.5,257.5,2.85,11.5,378.0,442.06,362.34
2018,2,28,10,30,239.0,272.0,2.9,11.6,417.0,493.69,402.66
2018,2,28,10,45,197.0,284.0,2.9,11.65,406.5,474.68,385.76
2018,2,28,11,0,155.0,296.0,2.9,11.7,396.0,452.81,366.93
2018,2,28,11,15,101.0,288.0,2.95,11.8,354.0,371.69,301.6
2018,2,28,11,30,47.0,280.0,3.0,11.9,312.0,310.67,251.19
2018,2,28,11,45,36.0,274.0,3.0,11.95,298.5,293.42,237.01
2018,2,28,12,0,25.0,268.0,3.0,12.0,285.0,253.02,204.12
2018,2,28,12,15,18.5,241.5,3.0,11.95,254.0,221.06,178.21
2018,2,28,12,30,12.0,215.0,3.0,11.9,223.0,189.73,152.6
2018,2,28,12,45,37.5,237.0,3.0,11.9,262.5,255.92,207.5
2018,2,28,13,0,63.0,259.0,3.0,11.9,302.0,304.45,247.31
2018,2,28,13,15,70.0,279.5,3.0,11.85,326.5,332.91,270.12
2018,2,28,13,30,77.0,300.0,3.0,11.8,351.0,361.65,293.13
2018,2,28,13,45,48.5,252.0,3.0,11.7,284.0,281.02,228.29
2018,2,28,14,0,20.0,204.0,3.0,11.6,217.0,187.3,151.71
2018,2,28,14,15,28.0,204.5,2.95,11.55,221.5,211.12,172.01
2018,2,28,14,30,36.0,205.0,2.9,11.5,226.0,218.32,178.45
2018,2,28,14,45,44.0,211.0,2.85,11.45,235.0,230.95,189.35
2018,2,28,15,0,52.0,217.0,2.8,11.4,244.0,243.44,200.12
2018,2,28,15,15,31.0,169.5,2.8,11.4,185.5,176.33,144.52
2018,2,28,15,30,10.0,122.0,2.8,11.4,127.0,104.71,84.21
2018,2,28,15,45,8.0,105.0,2.75,11.3,108.5,88.49,70.67
2018,2,28,16,0,6.0,88.0,2.7,11.2,90.0,72.61,57.21
2018,2,28,16,15,4.0,79.5,2.7,11.1,81.0,64.44,50.25
2018,2,28,16,30,2.0,71.0,2.7,11.0,72.0,56.58,43.46
2018,2,28,16,45,1.0,55.0,2.7,10.9,55.5,42.84,31.49
2018,2,28,17,0,0.0,39.0,2.7,10.8,39.0,29.8,20.04
2018,2,28,17,15,0.0,28.0,2.75,10.8,28.0,21.36,12.47
2018,2,28,17,30,0.0,17.0,2.8,10.8,17.0,12.93,4.67
2018,2,28,17,45,0.0,10.0,2.85,10.75,10.0,7.6,0.0
2018,2,28,18,0,0.0,3.0,2.9,10.7,3.0,2.36,0.0
2018,2,28,18,15,0.0,1.5,2.95,10.7,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.4,11.05,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,5.15,11.2,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,5.25,11.25,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.55,11.45,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.65,11.55,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.75,11.65,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.75,11.7,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.05,11.7,1.5,1.18,0.0
2018,3,1,7,0,0.0,3.0,4.9,11.7,3.0,2.27,0.0
2018,3,1,7,15,0.0,5.5,4.8,11.75,5.5,4.16,0.0
2018,3,1,7,30,0.0,8.0,4.7,11.8,8.0,6.06,0.0
2018,3,1,7,45,0.0,12.0,4.6,11.8,12.0,9.1,2.16
2018,3,1,8,0,0.0,16.0,4.5,11.8,16.0,12.15,4.87
2018,3,1,8,15,0.0,26.0,4.5,11.8,26.0,19.8,11.53
2018,3,1,8,30,0.0,36.0,4.5,11.8,36.0,27.47,18.18
2018,3,1,8,45,0.0,71.0,4.5,11.85,71.0,54.48,41.43
2018,3,1,9,0,0.0,106.0,4.5,11.9,106.0,84.07,66.62
2018,3,1,9,15,1.0,117.5,4.5,11.9,118.0,94.28,75.12
2018,3,1,9,30,2.0,129.0,4.5,11.9,130.0,104.65,83.72
2018,3,1,9,45,10.0,159.5,4.5,11.95,165.0,137.92,111.72
2018,3,1,10,0,18.0,190.0,4.5,12.0,200.0,172.43,140.45
2018,3,1,10,15,83.5,223.5,4.55,12.0,274.0,278.38,229.66
2018,3,1,10,30,149.0,257.0,4.6,12.0,348.0,395.24,325.34
2018,3,1,10,45,307.5,248.0,4.65,12.0,445.5,558.18,457.86
2018,3,1,11,0,466.0,239.0,4.7,12.0,543.0,730.51,592.55
2018,3,1,11,15,420.5,251.5,4.75,12.0,531.5,710.54,575.02
2018,3,1,11,30,375.0,264.0,4.8,12.0,520.0,663.66,538.53
2018,3,1,11,45,344.5,286.0,4.9,12.0,524.0,662.66,536.83
2018,3,1,12,0,314.0,308.0,5.0,12.0,528.0,659.49,533.28
2018,3,1,12,15,250.0,320.0,5.05,12.0,495.5,609.39,492.92
2018,3,1,12,30,186.0,332.0,5.1,12.0,463.0,533.24,432.46
2018,3,1,12,45,167.5,330.5,5.15,12.0,447.5,512.08,415.8
2018,3,1,13,0,149.0,329.0,5.2,12.0,432.0,490.44,398.52
2018,3,1,13,15,101.0,297.0,5.25,12.05,366.5,381.9,311.7
2018,3,1,13,30,53.0,265.0,5.3,12.1,301.0,299.15,243.94
2018,3,1,13,45,168.0,261.0,5.35,12.1,369.0,425.82,350.46
2018,3,1,14,0,283.0,257.0,5.4,12.1,437.0,545.99,448.89
2018,3,1,14,15,423.5,218.0,5.45,12.15,474.0,643.07,528.58
2018,3,1,14,30,564.0,179.0,5.5,12.2,511.0,708.48,583.01
2018,3,1,14,45,545.5,169.5,5.5,12.25,475.0,661.04,546.24
2018,3,1,15,0,527.0,160.0,5.5,12.3,439.0,613.08,509.05
2018,3,1,15,15,447.0,161.0,5.5,12.3,385.0,529.73,441.99
2018,3,1,15,30,367.0,162.0,5.5,12.3,331.0,451.64,378.07
2018,3,1,15,45,318.0,149.0,5.5,12.25,284.5,370.58,311.61
2018,3,1,16,0,269.0,136.0,5.5,12.2,238.0,310.41,260.98
2018,3,1,16,15,292.0,111.0,5.45,12.05,208.5,281.82,236.75
2018,3,1,16,30,315.0,86.0,5.4,11.9,179.0,262.51,219.02
2018,3,1,16,45,275.5,75.0,5.35,11.75,145.0,213.97,175.76
2018,3,1,17,0,236.0,64.0,5.3,11.6,111.0,169.78,135.71
2018,3,1,17,15,178.5,49.0,5.4,11.55,79.0,112.43,84.99
2018,3,1,17,30,121.0,34.0,5.5,11.5,47.0,71.33,47.82
2018,3,1,17,45,68.0,20.5,5.6,11.4,27.0,36.33,0.0
2018,3,1,18,0,15.0,7.0,5.7,11.3,7.0,7.57,0.0
2018,3,1,18,15,7.5,3.5,5.8,11.3,3.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,6.15,11.25,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.2,11.15,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.2,11.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.15,10.95,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,6.05,10.7,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.9,10.4,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.7,10.05,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,5.0,9.35,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,2,6,45,23.0,10.0,2.25,8.25,11.5,10.9,0.0
2018,3,2,7,0,46.0,20.0,2.3,8.6,23.0,28.31,0.0
2018,3,2,7,15,114.0,37.0,2.4,8.85,52.5,72.33,49.06
2018,3,2,7,30,182.0,54.0,2.5,9.1,82.0,118.02,90.07
2018,3,2,7,45,230.5,70.5,2.65,9.4,119.0,164.17,131.58
2018,3,2,8,0,279.0,87.0,2.8,9.7,156.0,216.07,177.89
2018,3,2,8,15,362.5,97.0,2.95,9.85,207.0,295.33,246.51
2018,3,2,8,30,446.0,107.0,3.1,10.0,258.0,373.57,313.3
2018,3,2,8,45,560.0,105.0,3.3,10.2,322.5,472.76,396.01
2018,3,2,9,0,674.0,103.0,3.5,10.4,387.0,576.82,480.7
2018,3,2,9,15,570.5,129.0,3.7,10.5,387.0,565.64,470.85
2018,3,2,9,30,467.0,155.0,3.9,10.6,387.0,535.79,446.07
2018,3,2,9,45,285.5,190.0,4.1,10.75,335.0,431.91,359.87
2018,3,2,10,0,104.0,225.0,4.3,10.9,283.0,312.45,258.38
2018,3,2,10,15,75.0,227.5,4.4,10.95,270.5,274.57,226.6
2018,3,2,10,30,46.0,230.0,4.5,11.0,258.0,252.79,207.47
2018,3,2,10,45,64.5,255.5,4.65,11.05,297.0,297.61,244.44
2018,3,2,11,0,83.0,281.0,4.8,11.1,336.0,343.66,281.92
2018,3,2,11,15,45.5,237.0,4.85,11.1,267.5,261.69,213.98
2018,3,2,11,30,8.0,193.0,4.9,11.1,199.0,165.3,133.28
2018,3,2,11,45,9.0,177.0,5.0,11.1,183.5,152.02,122.41
2018,3,2,12,0,10.0,161.0,5.1,11.1,168.0,139.02,111.67
2018,3,2,12,15,11.5,190.5,5.15,11.05,198.5,166.58,134.56
2018,3,2,12,30,13.0,220.0,5.2,11.0,229.0,194.85,157.91
2018,3,2,12,45,70.5,204.0,5.25,10.95,253.0,254.78,209.88
2018,3,2,13,0,128.0,188.0,5.3,10.9,277.0,315.82,262.13
2018,3,2,13,15,221.0,227.5,5.3,10.85,378.0,470.27,388.92
2018,3,2,13,30,314.0,267.0,5.3,10.8,479.0,600.08,492.91
2018,3,2,13,45,236.5,258.5,5.25,10.75,415.5,509.8,419.79
2018,3,2,14,0,159.0,250.0,5.2,10.7,352.0,400.37,331.09
2018,3,2,14,15,156.0,214.0,5.15,10.6,310.5,354.45,294.97
2018,3,2,14,30,153.0,178.0,5.1,10.5,269.0,308.76,258.42
2018,3,2,14,45,76.5,117.0,5.0,10.4,162.5,176.88,147.24
2018,3,2,15,0,0.0,56.0,4.9,10.3,56.0,42.95,31.28
2018,3,2,15,15,0.0,56.0,4.9,10.3,56.0,42.93,31.39
2018,3,2,15,30,0.0,56.0,4.9,10.3,56.0,42.91,31.47
2018,3,2,15,45,107.0,80.5,4.7,10.1,121.5,156.85,131.91
2018,3,2,16,0,214.0,105.0,4.5,9.9,187.0,242.47,205.6
2018,3,2,16,15,220.5,106.0,4.4,9.75,181.0,235.71,198.9
2018,3,2,16,30,227.0,107.0,4.3,9.6,175.0,228.03,191.02
2018,3,2,16,45,165.5,90.0,4.25,9.45,134.5,170.05,140.19
2018,3,2,17,0,104.0,73.0,4.2,9.3,94.0,111.77,89.23
2018,3,2,17,15,73.0,54.0,4.15,9.15,67.0,77.15,58.41
2018,3,2,17,30,42.0,35.0,4.1,9.0,40.0,46.19,30.74
2018,3,2,17,45,22.5,20.5,4.1,8.85,23.0,24.34,0.0
2018,3,2,18,0,3.0,6.0,4.1,8.7,6.0,5.12,0.0
2018,3,2,18,15,1.5,3.0,4.0,8.6,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,3,6,45,5.0,5.0,2.15,8.4,5.5,4.59,0.0
2018,3,3,7,0,10.0,10.0,2.1,8.6,11.0,9.76,0.0
2018,3,3,7,15,55.5,23.5,2.15,8.7,32.0,40.78,25.97
2018,3,3,7,30,101.0,37.0,2.2,8.8,53.0,72.54,53.96
2018,3,3,7,45,121.0,44.0,2.25,8.9,70.0,93.09,73.18
2018,3,3,8,0,141.0,51.0,2.3,9.0,87.0,116.12,94.51
2018,3,3,8,15,181.5,82.5,2.35,9.0,138.5,177.88,148.59
2018,3,3,8,30,222.0,114.0,2.4,9.0,190.0,243.94,205.44
2018,3,3,8,45,294.5,134.5,2.45,9.0,250.5,321.54,271.22
2018,3,3,9,0,367.0,155.0,2.5,9.0,311.0,406.19,341.37
2018,3,3,9,15,260.5,109.5,2.55,9.05,226.0,317.7,268.23
2018,3,3,9,30,154.0,64.0,2.6,9.1,141.0,197.26,167.06
2018,3,3,9,45,90.0,98.5,2.6,9.1,144.5,165.45,138.6
2018,3,3,10,0,26.0,133.0,2.6,9.1,148.0,136.45,111.74
2018,3,3,10,15,20.5,158.5,2.65,9.15,170.5,156.91,128.46
2018,3,3,10,30,15.0,184.0,2.7,9.2,193.0,163.58,133.47
2018,3,3,10,45,11.5,157.0,2.75,9.2,164.0,136.43,110.52
2018,3,3,11,0,8.0,130.0,2.8,9.2,135.0,110.03,88.19
2018,3,3,11,15,31.5,159.5,2.8,9.2,181.0,170.46,139.63
2018,3,3,11,30,55.0,189.0,2.8,9.2,227.0,222.8,183.5
2018,3,3,11,45,141.5,256.5,2.85,9.2,356.5,401.29,329.92
2018,3,3,12,0,228.0,324.0,2.9,9.2,486.0,563.52,457.18
2018,3,3,12,15,292.5,311.5,3.0,9.2,520.0,640.65,516.76
2018,3,3,12,30,357.0,299.0,3.1,9.2,554.0,692.24,557.37
2018,3,3,12,45,406.5,286.0,3.15,9.2,574.0,748.91,600.5
2018,3,3,13,0,456.0,273.0,3.2,9.2,594.0,781.09,625.68
2018,3,3,13,15,403.0,278.0,3.25,9.2,557.5,704.67,568.43
2018,3,3,13,30,350.0,283.0,3.3,9.2,521.0,651.35,527.93
2018,3,3,13,45,376.0,267.5,3.35,9.15,516.0,651.15,529.76
2018,3,3,14,0,402.0,252.0,3.4,9.1,511.0,648.28,529.23
2018,3,3,14,15,460.0,219.5,3.45,9.1,503.5,674.72,551.57
2018,3,3,14,30,518.0,187.0,3.5,9.1,496.0,674.11,553.53
2018,3,3,14,45,418.5,196.0,3.55,9.05,436.0,580.37,479.8
2018,3,3,15,0,319.0,205.0,3.6,9.0,376.0,474.0,395.11
2018,3,3,15,15,373.0,182.0,3.6,9.0,367.0,475.45,398.41
2018,3,3,15,30,427.0,159.0,3.6,9.0,358.0,488.12,409.44
2018,3,3,15,45,498.0,130.5,3.45,8.9,340.5,482.32,405.51
2018,3,3,16,0,569.0,102.0,3.3,8.8,323.0,475.45,399.64
2018,3,3,16,15,608.5,84.0,3.2,8.65,292.0,445.84,373.96
2018,3,3,16,30,648.0,66.0,3.1,8.5,261.0,410.29,341.8
2018,3,3,16,45,618.0,58.0,3.0,8.4,217.0,349.3,286.92
2018,3,3,17,0,588.0,50.0,2.9,8.3,173.0,290.83,232.49
2018,3,3,17,15,433.5,45.5,2.9,8.15,122.5,198.97,152.17
2018,3,3,17,30,279.0,41.0,2.9,8.0,72.0,124.04,86.9
2018,3,3,17,45,156.5,25.0,2.85,7.9,41.0,61.55,13.56
2018,3,3,18,0,34.0,9.0,2.8,7.8,10.0,11.56,0.0
