Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,18,15,17.0,4.5,2.8,7.75,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,4,6,45,128.5,13.0,0.55,7.35,21.0,26.82,0.0
2018,3,4,7,0,257.0,26.0,0.5,7.5,42.0,81.46,21.43
2018,3,4,7,15,406.5,33.5,0.5,7.8,86.5,149.82,103.45
2018,3,4,7,30,556.0,41.0,0.5,8.1,131.0,231.94,174.83
2018,3,4,7,45,630.5,45.5,0.45,8.4,181.5,299.0,234.84
2018,3,4,8,0,705.0,50.0,0.4,8.7,232.0,375.55,300.92
2018,3,4,8,15,750.0,54.0,0.45,9.1,283.0,444.31,359.18
2018,3,4,8,30,795.0,58.0,0.5,9.5,334.0,516.55,417.84
2018,3,4,8,45,826.0,60.0,0.5,9.9,382.5,581.12,467.88
2018,3,4,9,0,857.0,62.0,0.5,10.3,431.0,641.38,512.86
2018,3,4,9,15,876.0,64.5,0.5,10.6,475.5,699.23,553.83
2018,3,4,9,30,895.0,67.0,0.5,10.9,520.0,756.3,591.43
2018,3,4,9,45,907.0,70.0,0.5,11.2,559.0,807.33,623.91
2018,3,4,10,0,919.0,73.0,0.5,11.5,598.0,856.37,654.44
2018,3,4,10,15,930.5,74.5,0.45,11.55,631.5,900.94,680.99
2018,3,4,10,30,942.0,76.0,0.4,11.6,665.0,942.94,705.42
2018,3,4,10,45,950.0,76.5,0.4,11.65,691.0,977.72,725.98
2018,3,4,11,0,958.0,77.0,0.4,11.7,717.0,1009.27,744.46
2018,3,4,11,15,963.0,77.5,0.35,11.85,735.5,1034.49,757.41
2018,3,4,11,30,968.0,78.0,0.3,12.0,754.0,1056.02,768.11
2018,3,4,11,45,970.5,79.0,0.3,12.1,764.5,1071.83,776.74
2018,3,4,12,0,973.0,80.0,0.3,12.2,775.0,1083.67,783.14
2018,3,4,12,15,973.0,81.0,0.3,12.25,778.0,1088.94,785.85
2018,3,4,12,30,973.0,82.0,0.3,12.3,781.0,1090.12,786.32
2018,3,4,12,45,969.0,83.5,0.3,12.4,774.5,1083.77,782.27
2018,3,4,13,0,965.0,85.0,0.3,12.5,768.0,1073.4,776.04
2018,3,4,13,15,961.0,84.5,0.35,12.5,754.0,1056.78,767.67
2018,3,4,13,30,957.0,84.0,0.4,12.5,740.0,1036.33,757.1
2018,3,4,13,45,950.5,83.0,0.4,12.5,717.5,1009.22,741.17
2018,3,4,14,0,944.0,82.0,0.4,12.5,695.0,978.65,723.11
2018,3,4,14,15,934.0,81.0,0.5,12.45,665.0,941.65,703.24
2018,3,4,14,30,924.0,80.0,0.6,12.4,635.0,901.77,681.13
2018,3,4,14,45,911.0,78.0,0.65,12.4,598.5,855.59,653.13
2018,3,4,15,0,898.0,76.0,0.7,12.4,562.0,807.24,623.11
2018,3,4,15,15,879.5,74.0,0.7,12.4,520.0,752.88,587.4
2018,3,4,15,30,861.0,72.0,0.7,12.4,478.0,703.66,554.67
2018,3,4,15,45,834.5,69.5,0.9,12.15,431.0,640.78,511.71
2018,3,4,16,0,808.0,67.0,1.1,11.9,384.0,578.18,466.38
2018,3,4,16,15,742.0,66.5,1.2,11.6,328.0,496.67,403.14
2018,3,4,16,30,676.0,66.0,1.3,11.3,272.0,422.13,342.73
2018,3,4,16,45,616.5,59.0,1.4,10.95,221.0,347.8,280.11
2018,3,4,17,0,557.0,52.0,1.5,10.6,170.0,279.37,220.09
2018,3,4,17,15,489.0,45.0,1.65,10.35,128.0,214.54,161.78
2018,3,4,17,30,421.0,38.0,1.8,10.1,86.0,157.15,108.41
2018,3,4,17,45,277.0,27.0,1.9,9.8,52.0,86.26,27.25
2018,3,4,18,0,133.0,16.0,2.0,9.5,18.0,29.69,0.0
2018,3,4,18,15,66.5,8.0,2.05,9.4,9.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,5,6,15,21.0,3.5,3.0,6.35,2.5,0.0,0.0
2018,3,5,6,30,42.0,7.0,3.1,6.6,5.0,0.0,0.0
2018,3,5,6,45,168.0,18.0,3.2,6.9,27.0,35.64,0.0
2018,3,5,7,0,294.0,29.0,3.3,7.2,49.0,91.05,34.26
2018,3,5,7,15,419.0,37.0,3.35,7.45,92.5,155.5,109.13
2018,3,5,7,30,544.0,45.0,3.4,7.7,136.0,231.38,177.26
2018,3,5,7,45,617.5,51.0,3.5,7.95,187.0,300.49,241.07
2018,3,5,8,0,691.0,57.0,3.6,8.2,238.0,375.82,309.24
2018,3,5,8,15,737.0,61.0,3.6,8.55,289.5,444.58,370.31
2018,3,5,8,30,783.0,65.0,3.6,8.9,341.0,516.84,432.13
2018,3,5,8,45,814.5,67.5,3.65,9.25,390.0,581.87,486.19
2018,3,5,9,0,846.0,70.0,3.7,9.6,439.0,648.02,539.33
2018,3,5,9,15,869.0,72.0,3.65,10.0,484.5,702.15,581.01
2018,3,5,9,30,892.0,74.0,3.6,10.4,530.0,761.31,623.25
2018,3,5,9,45,910.0,74.5,3.55,10.8,570.0,814.03,659.66
2018,3,5,10,0,928.0,75.0,3.5,11.2,610.0,865.19,694.25
2018,3,5,10,15,939.5,76.0,3.4,11.55,643.5,909.46,723.03
2018,3,5,10,30,951.0,77.0,3.3,11.9,677.0,951.13,749.49
2018,3,5,10,45,959.5,78.0,3.2,12.25,703.5,987.18,771.59
2018,3,5,11,0,968.0,79.0,3.1,12.6,730.0,1019.98,791.19
2018,3,5,11,15,973.0,80.0,2.95,12.8,749.0,1045.95,805.86
2018,3,5,11,30,978.0,81.0,2.8,13.0,768.0,1068.18,817.87
2018,3,5,11,45,981.0,80.5,2.65,13.2,778.0,1082.79,824.66
2018,3,5,12,0,984.0,80.0,2.5,13.4,788.0,1093.39,828.81
2018,3,5,12,15,985.5,80.0,2.35,13.55,790.5,1098.98,829.84
2018,3,5,12,30,987.0,80.0,2.2,13.7,793.0,1100.44,828.23
2018,3,5,12,45,986.5,79.0,2.1,13.8,787.0,1094.55,822.78
2018,3,5,13,0,986.0,78.0,2.0,13.9,781.0,1084.54,814.87
2018,3,5,13,15,982.5,77.5,1.95,14.0,766.5,1068.08,803.66
2018,3,5,13,30,979.0,77.0,1.9,14.1,752.0,1047.7,790.09
2018,3,5,13,45,973.0,76.0,1.85,14.2,729.5,1020.54,772.17
2018,3,5,14,0,967.0,75.0,1.8,14.3,707.0,989.82,752.01
2018,3,5,14,15,958.0,74.0,1.75,14.3,677.0,953.01,728.05
2018,3,5,14,30,949.0,73.0,1.7,14.3,647.0,913.18,701.99
2018,3,5,14,45,936.0,72.0,1.7,14.3,610.5,867.24,672.14
2018,3,5,15,0,923.0,71.0,1.7,14.3,574.0,819.05,640.36
2018,3,5,15,15,905.5,68.5,1.7,14.3,531.0,763.77,603.0
2018,3,5,15,30,888.0,66.0,1.7,14.3,488.0,707.22,564.03
2018,3,5,15,45,863.0,64.0,1.6,14.1,441.0,645.41,517.94
2018,3,5,16,0,838.0,62.0,1.5,13.9,394.0,588.34,473.43
2018,3,5,16,15,747.0,65.0,1.45,13.5,332.5,495.73,400.71
2018,3,5,16,30,656.0,68.0,1.4,13.1,271.0,412.42,333.09
2018,3,5,16,45,611.0,61.0,1.35,12.7,223.5,345.58,276.34
2018,3,5,17,0,566.0,54.0,1.3,12.3,176.0,282.94,221.02
2018,3,5,17,15,445.0,47.5,1.4,12.0,127.5,201.49,151.07
2018,3,5,17,30,324.0,41.0,1.5,11.7,79.0,133.79,92.56
2018,3,5,17,45,214.5,28.0,1.55,11.45,48.0,74.79,28.25
2018,3,5,18,0,105.0,15.0,1.6,11.2,17.0,24.98,0.0
2018,3,5,18,15,52.5,7.5,1.6,11.05,8.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,6,6,15,25.0,3.5,2.95,7.75,2.5,0.0,0.0
2018,3,6,6,30,50.0,7.0,3.0,8.1,5.0,0.0,0.0
2018,3,6,6,45,132.0,17.5,3.1,8.5,24.5,30.48,0.0
2018,3,6,7,0,214.0,28.0,3.2,8.9,44.0,75.41,33.79
2018,3,6,7,15,318.0,38.0,3.2,9.2,82.5,130.39,91.88
2018,3,6,7,30,422.0,48.0,3.2,9.5,121.0,195.24,149.38
2018,3,6,7,45,447.5,63.0,3.25,9.8,163.0,247.75,198.48
2018,3,6,8,0,473.0,78.0,3.3,10.1,205.0,302.82,248.63
2018,3,6,8,15,593.5,75.0,3.3,10.5,266.5,389.57,323.07
2018,3,6,8,30,714.0,72.0,3.3,10.9,328.0,485.58,403.4
2018,3,6,8,45,630.0,98.5,3.35,11.25,347.0,505.46,420.01
2018,3,6,9,0,546.0,125.0,3.4,11.6,366.0,504.58,419.13
2018,3,6,9,15,557.0,137.0,3.3,12.0,404.0,553.17,456.99
2018,3,6,9,30,568.0,149.0,3.2,12.4,442.0,601.26,493.07
2018,3,6,9,45,531.0,171.5,3.15,12.85,461.5,621.86,506.38
2018,3,6,10,0,494.0,194.0,3.1,13.3,481.0,637.58,515.7
2018,3,6,10,15,591.0,176.5,2.95,13.55,538.5,731.23,585.72
2018,3,6,10,30,688.0,159.0,2.8,13.8,596.0,821.86,649.89
2018,3,6,10,45,817.5,120.5,2.65,14.1,660.0,914.25,711.86
2018,3,6,11,0,947.0,82.0,2.5,14.4,724.0,1002.39,768.63
2018,3,6,11,15,952.0,83.0,2.35,14.65,742.5,1027.88,781.68
2018,3,6,11,30,957.0,84.0,2.2,14.9,761.0,1049.7,792.73
2018,3,6,11,45,959.0,84.5,2.1,15.1,771.0,1064.17,799.61
2018,3,6,12,0,961.0,85.0,2.0,15.3,781.0,1074.69,804.0
2018,3,6,12,15,962.0,84.5,1.9,15.5,783.0,1079.04,804.45
2018,3,6,12,30,963.0,84.0,1.8,15.7,785.0,1079.35,802.45
2018,3,6,12,45,962.0,84.0,1.65,15.85,779.0,1074.17,796.38
2018,3,6,13,0,961.0,84.0,1.5,16.0,773.0,1064.98,787.85
2018,3,6,13,15,941.5,88.0,1.4,16.1,752.5,1038.23,769.18
2018,3,6,13,30,922.0,92.0,1.3,16.2,732.0,1008.13,748.66
2018,3,6,13,45,845.5,113.5,1.2,16.3,686.5,952.76,711.67
2018,3,6,14,0,769.0,135.0,1.1,16.4,641.0,890.21,669.97
2018,3,6,14,15,725.5,141.0,1.05,16.45,601.5,834.65,633.51
2018,3,6,14,30,682.0,147.0,1.0,16.5,562.0,778.43,596.02
2018,3,6,14,45,703.5,130.0,0.9,16.5,536.5,751.5,577.9
2018,3,6,15,0,725.0,113.0,0.8,16.5,511.0,720.17,556.31
2018,3,6,15,15,686.0,113.0,0.8,16.5,467.0,658.51,513.48
2018,3,6,15,30,647.0,113.0,0.8,16.5,423.0,597.85,469.98
2018,3,6,15,45,584.5,114.0,0.65,16.2,373.5,524.3,414.65
2018,3,6,16,0,522.0,115.0,0.5,15.9,324.0,448.08,356.26
2018,3,6,16,15,458.5,108.5,0.5,15.55,274.5,376.95,301.33
2018,3,6,16,30,395.0,102.0,0.5,15.2,225.0,311.74,249.24
2018,3,6,16,45,344.5,88.5,0.5,14.8,182.0,251.58,199.72
2018,3,6,17,0,294.0,75.0,0.5,14.4,139.0,196.94,153.41
2018,3,6,17,15,228.5,59.0,0.6,14.1,101.0,141.08,105.87
2018,3,6,17,30,163.0,43.0,0.7,13.8,63.0,87.6,60.32
2018,3,6,17,45,126.5,29.0,0.8,13.5,40.0,58.92,25.17
2018,3,6,18,0,90.0,15.0,0.9,13.2,17.0,22.82,0.0
2018,3,6,18,15,45.0,7.5,0.9,13.05,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,7,6,15,5.0,1.0,2.15,10.5,1.0,0.0,0.0
2018,3,7,6,30,10.0,2.0,2.1,10.6,2.0,0.0,0.0
2018,3,7,6,45,19.5,7.0,2.1,10.65,8.0,7.95,0.0
2018,3,7,7,0,29.0,12.0,2.1,10.7,14.0,18.5,5.8
2018,3,7,7,15,20.5,16.5,2.05,10.95,18.5,20.02,10.42
2018,3,7,7,30,12.0,21.0,2.0,11.2,23.0,20.26,11.43
2018,3,7,7,45,16.5,23.5,2.0,11.45,27.5,24.65,15.47
2018,3,7,8,0,21.0,26.0,2.0,11.7,32.0,32.56,22.55
2018,3,7,8,15,11.0,46.0,1.9,12.1,49.0,42.16,30.95
2018,3,7,8,30,1.0,66.0,1.8,12.5,66.0,51.15,38.52
2018,3,7,8,45,182.0,103.0,1.7,12.85,184.0,217.7,181.19
2018,3,7,9,0,363.0,140.0,1.6,13.2,302.0,400.16,329.54
2018,3,7,9,15,420.5,157.0,1.75,13.65,362.5,477.59,389.43
2018,3,7,9,30,478.0,174.0,1.9,14.1,423.0,559.26,451.71
2018,3,7,9,45,464.0,192.5,2.0,14.5,449.0,589.74,473.03
2018,3,7,10,0,450.0,211.0,2.1,14.9,475.0,617.54,492.3
2018,3,7,10,15,634.0,162.5,2.25,15.1,556.5,753.59,595.55
2018,3,7,10,30,818.0,114.0,2.4,15.3,638.0,882.36,685.8
2018,3,7,10,45,878.0,97.0,2.55,15.5,679.0,931.37,718.35
2018,3,7,11,0,938.0,80.0,2.7,15.7,720.0,990.34,758.26
2018,3,7,11,15,920.5,90.0,2.75,15.8,731.5,1004.18,766.46
2018,3,7,11,30,903.0,100.0,2.8,15.9,743.0,1013.43,772.13
2018,3,7,11,45,928.5,90.5,2.9,16.0,759.5,1039.3,789.71
2018,3,7,12,0,954.0,81.0,3.0,16.1,776.0,1061.56,804.77
2018,3,7,12,15,954.5,80.5,3.0,16.15,777.5,1065.31,806.74
2018,3,7,12,30,955.0,80.0,3.0,16.2,779.0,1065.04,806.38
2018,3,7,12,45,954.5,79.0,3.05,16.25,773.0,1059.16,802.94
2018,3,7,13,0,954.0,78.0,3.1,16.3,767.0,1049.29,797.02
2018,3,7,13,15,949.5,77.0,3.1,16.3,751.5,1031.54,785.62
2018,3,7,13,30,945.0,76.0,3.1,16.3,736.0,1010.03,771.83
2018,3,7,13,45,938.5,74.5,3.1,16.3,713.0,982.39,753.94
2018,3,7,14,0,932.0,73.0,3.1,16.3,690.0,951.35,733.73
2018,3,7,14,15,921.0,72.5,3.1,16.2,660.0,914.23,709.51
2018,3,7,14,30,910.0,72.0,3.1,16.1,630.0,874.36,683.2
2018,3,7,14,45,880.0,75.5,3.1,15.95,589.5,820.98,647.05
2018,3,7,15,0,850.0,79.0,3.1,15.8,549.0,766.71,609.78
2018,3,7,15,15,812.0,81.5,3.1,15.8,503.5,711.96,571.18
2018,3,7,15,30,774.0,84.0,3.1,15.8,458.0,650.0,525.37
2018,3,7,15,45,665.0,96.5,2.85,15.35,395.5,556.34,452.32
2018,3,7,16,0,556.0,109.0,2.6,14.9,333.0,467.56,381.66
2018,3,7,16,15,408.5,113.0,2.45,14.6,266.5,352.8,288.87
2018,3,7,16,30,261.0,117.0,2.3,14.3,200.0,249.34,203.51
2018,3,7,16,45,199.0,100.0,2.15,14.0,157.0,189.97,153.36
2018,3,7,17,0,137.0,83.0,2.0,13.7,114.0,130.62,102.84
2018,3,7,17,15,98.0,64.5,2.05,13.55,83.5,92.71,69.96
2018,3,7,17,30,59.0,46.0,2.1,13.4,53.0,59.64,41.45
2018,3,7,17,45,50.5,28.0,2.1,13.25,32.0,36.57,15.97
2018,3,7,18,0,42.0,10.0,2.1,13.1,11.0,12.88,0.0
2018,3,7,18,15,21.0,5.0,2.05,13.1,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,0.95,12.15,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,0.9,12.3,3.0,0.0,0.0
2018,3,8,6,45,0.5,8.0,0.85,12.5,8.0,6.36,0.0
2018,3,8,7,0,1.0,13.0,0.8,12.7,13.0,10.07,1.48
2018,3,8,7,15,177.5,30.0,0.8,12.85,62.0,82.46,56.9
2018,3,8,7,30,354.0,47.0,0.8,13.0,111.0,171.85,129.58
2018,3,8,7,45,304.5,68.0,0.75,13.15,135.5,193.79,152.58
2018,3,8,8,0,255.0,89.0,0.7,13.3,160.0,203.24,163.7
2018,3,8,8,15,162.0,98.5,0.7,13.45,146.5,182.27,148.32
2018,3,8,8,30,69.0,108.0,0.7,13.6,133.0,140.19,113.65
2018,3,8,8,45,39.5,90.5,0.75,13.75,105.5,99.41,79.52
2018,3,8,9,0,10.0,73.0,0.8,13.9,78.0,62.55,47.91
2018,3,8,9,15,6.0,105.5,0.8,14.05,108.5,86.66,67.96
2018,3,8,9,30,2.0,138.0,0.8,14.2,139.0,111.55,88.21
2018,3,8,9,45,13.0,171.0,0.8,14.3,178.5,149.04,118.99
2018,3,8,10,0,24.0,204.0,0.8,14.4,218.0,188.06,150.44
2018,3,8,10,15,36.0,236.5,0.8,14.55,259.0,246.31,196.56
2018,3,8,10,30,48.0,269.0,0.8,14.7,300.0,291.46,231.38
2018,3,8,10,45,62.0,289.0,0.8,14.9,330.5,326.29,257.87
2018,3,8,11,0,76.0,309.0,0.8,15.1,361.0,361.93,284.67
2018,3,8,11,15,97.0,321.5,0.85,15.25,390.0,396.8,311.15
2018,3,8,11,30,118.0,334.0,0.9,15.4,419.0,455.43,354.78
2018,3,8,11,45,161.5,337.5,0.9,15.55,455.0,504.15,391.04
2018,3,8,12,0,205.0,341.0,0.9,15.7,491.0,553.05,426.92
2018,3,8,12,15,239.5,339.5,1.0,15.75,515.5,587.03,452.49
2018,3,8,12,30,274.0,338.0,1.1,15.8,540.0,644.3,494.19
2018,3,8,12,45,261.0,340.0,1.15,15.85,531.0,631.95,484.89
2018,3,8,13,0,248.0,342.0,1.2,15.9,522.0,594.75,458.95
2018,3,8,13,15,227.5,334.5,1.25,15.8,497.0,563.1,436.77
2018,3,8,13,30,207.0,327.0,1.3,15.7,472.0,531.11,414.02
2018,3,8,13,45,181.5,309.5,1.35,15.6,434.0,483.55,379.44
2018,3,8,14,0,156.0,292.0,1.4,15.5,396.0,436.55,344.78
2018,3,8,14,15,216.0,253.0,1.4,15.4,390.0,464.02,368.34
2018,3,8,14,30,276.0,214.0,1.4,15.3,384.0,465.81,372.16
2018,3,8,14,45,298.0,210.5,1.4,15.2,384.5,469.26,375.73
2018,3,8,15,0,320.0,207.0,1.4,15.1,385.0,470.03,377.16
2018,3,8,15,15,231.0,205.0,1.4,15.1,328.5,387.57,312.39
2018,3,8,15,30,142.0,203.0,1.4,15.1,272.0,297.43,240.78
2018,3,8,15,45,180.5,184.0,1.45,14.8,263.0,295.87,241.25
2018,3,8,16,0,219.0,165.0,1.5,14.5,254.0,302.54,247.2
2018,3,8,16,15,207.0,145.0,1.45,14.15,220.5,262.97,214.9
2018,3,8,16,30,195.0,125.0,1.4,13.8,187.0,224.49,182.91
2018,3,8,16,45,213.5,101.5,1.4,13.45,159.0,196.56,158.61
2018,3,8,17,0,232.0,78.0,1.4,13.1,131.0,166.3,131.06
2018,3,8,17,15,161.5,62.0,1.5,12.8,94.5,114.44,86.6
2018,3,8,17,30,91.0,46.0,1.6,12.5,58.0,66.71,46.42
2018,3,8,17,45,66.0,29.0,1.65,12.15,35.5,43.36,21.39
2018,3,8,18,0,41.0,12.0,1.7,11.8,13.0,14.2,0.0
2018,3,8,18,15,20.5,6.0,1.75,11.7,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,6,15,30.0,4.5,1.75,10.5,4.0,0.0,0.0
2018,3,9,6,30,60.0,9.0,1.8,10.7,8.0,0.0,0.0
2018,3,9,6,45,71.5,19.5,1.9,10.95,22.5,24.14,0.0
2018,3,9,7,0,83.0,30.0,2.0,11.2,37.0,48.49,27.47
2018,3,9,7,15,77.0,49.5,2.05,11.45,59.5,66.98,47.85
2018,3,9,7,30,71.0,69.0,2.1,11.7,82.0,88.33,67.86
2018,3,9,7,45,68.5,88.0,2.15,11.9,104.0,103.07,81.73
2018,3,9,8,0,66.0,107.0,2.2,12.1,126.0,123.09,99.57
2018,3,9,8,15,51.0,124.5,2.15,12.35,140.5,135.24,110.2
2018,3,9,8,30,36.0,142.0,2.1,12.6,155.0,145.81,118.95
2018,3,9,8,45,37.5,161.0,2.05,12.85,176.5,166.29,135.82
2018,3,9,9,0,39.0,180.0,2.0,13.1,198.0,187.08,152.61
2018,3,9,9,15,34.5,192.0,1.9,13.4,209.0,196.74,159.85
2018,3,9,9,30,30.0,204.0,1.8,13.7,220.0,206.1,166.73
2018,3,9,9,45,70.0,233.0,1.75,13.95,274.0,267.72,216.91
2018,3,9,10,0,110.0,262.0,1.7,14.2,328.0,332.88,268.63
2018,3,9,10,15,140.5,283.5,1.75,14.4,372.0,404.04,323.65
2018,3,9,10,30,171.0,305.0,1.8,14.6,416.0,458.93,365.3
2018,3,9,10,45,167.5,317.5,1.8,14.75,430.0,474.18,375.62
2018,3,9,11,0,164.0,330.0,1.8,14.9,444.0,488.68,385.58
2018,3,9,11,15,185.5,338.5,1.8,15.0,470.0,522.23,410.61
2018,3,9,11,30,207.0,347.0,1.8,15.1,496.0,555.82,435.31
2018,3,9,11,45,188.0,351.5,1.85,15.15,488.5,544.55,426.06
2018,3,9,12,0,169.0,356.0,1.9,15.2,481.0,532.06,416.25
2018,3,9,12,15,142.0,355.5,1.9,15.2,460.5,505.06,395.38
2018,3,9,12,30,115.0,355.0,1.9,15.2,440.0,453.32,356.19
2018,3,9,12,45,141.0,354.5,1.85,15.25,458.0,502.17,393.57
2018,3,9,13,0,167.0,354.0,1.8,15.3,476.0,526.04,411.65
2018,3,9,13,15,160.5,346.5,1.8,15.3,462.0,509.15,399.05
2018,3,9,13,30,154.0,339.0,1.8,15.3,448.0,491.77,386.37
2018,3,9,13,45,147.5,326.5,1.8,15.3,428.5,468.62,369.41
2018,3,9,14,0,141.0,314.0,1.8,15.3,409.0,445.25,352.22
2018,3,9,14,15,107.5,292.0,1.8,15.2,362.5,367.64,292.88
2018,3,9,14,30,74.0,270.0,1.8,15.1,316.0,312.91,250.25
2018,3,9,14,45,101.0,258.5,1.8,15.05,317.5,321.15,258.31
2018,3,9,15,0,128.0,247.0,1.8,15.0,319.0,343.9,277.23
2018,3,9,15,15,145.0,231.0,1.8,15.0,306.5,334.21,270.37
2018,3,9,15,30,162.0,215.0,1.8,15.0,294.0,322.77,262.1
2018,3,9,15,45,166.5,193.5,1.85,14.65,268.0,295.67,241.28
2018,3,9,16,0,171.0,172.0,1.9,14.3,242.0,267.95,219.45
2018,3,9,16,15,201.5,147.5,1.8,14.0,220.0,250.43,205.31
2018,3,9,16,30,232.0,123.0,1.7,13.7,198.0,239.02,195.14
2018,3,9,16,45,225.0,103.5,1.6,13.45,166.0,202.32,163.28
2018,3,9,17,0,218.0,84.0,1.5,13.2,134.0,166.29,131.19
2018,3,9,17,15,178.5,66.0,1.5,13.0,100.0,122.78,93.03
2018,3,9,17,30,139.0,48.0,1.5,12.8,66.0,84.19,59.15
2018,3,9,17,45,96.5,31.0,1.5,12.55,41.0,50.62,26.54
2018,3,9,18,0,54.0,14.0,1.5,12.3,16.0,17.12,0.0
2018,3,9,18,15,27.0,7.0,1.5,12.25,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.75,11.35,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,11.4,1.0,0.79,0.0
2018,3,10,6,45,0.0,4.0,0.6,11.45,4.0,3.02,0.0
2018,3,10,7,0,0.0,7.0,0.5,11.5,7.0,5.3,0.0
2018,3,10,7,15,0.0,10.5,0.55,11.6,10.5,7.96,1.09
2018,3,10,7,30,0.0,14.0,0.6,11.7,14.0,10.62,3.51
2018,3,10,7,45,0.0,29.5,0.65,11.85,29.5,22.48,13.87
2018,3,10,8,0,0.0,45.0,0.7,12.0,45.0,34.39,24.23
2018,3,10,8,15,0.0,58.0,0.6,12.15,58.0,44.42,32.87
2018,3,10,8,30,0.0,71.0,0.5,12.3,71.0,54.48,41.41
2018,3,10,8,45,0.0,73.0,0.4,12.45,73.0,56.03,42.58
2018,3,10,9,0,0.0,75.0,0.3,12.6,75.0,57.59,43.76
2018,3,10,9,15,0.0,84.5,0.3,12.75,84.5,64.98,49.83
2018,3,10,9,30,0.0,94.0,0.3,12.9,94.0,72.62,56.05
2018,3,10,9,45,0.0,97.0,0.35,13.05,97.0,75.0,57.83
2018,3,10,10,0,0.0,100.0,0.4,13.2,100.0,77.41,59.66
2018,3,10,10,15,0.0,93.0,0.4,13.3,93.0,71.7,54.75
2018,3,10,10,30,0.0,86.0,0.4,13.4,86.0,66.29,50.15
2018,3,10,10,45,0.0,83.5,0.45,13.45,83.5,64.38,48.48
2018,3,10,11,0,0.0,81.0,0.5,13.5,81.0,62.47,46.81
2018,3,10,11,15,0.0,77.5,0.55,13.55,77.5,59.78,44.52
2018,3,10,11,30,0.0,74.0,0.6,13.6,74.0,57.08,42.23
2018,3,10,11,45,0.0,86.0,0.65,13.65,86.0,66.41,49.94
2018,3,10,12,0,0.0,98.0,0.7,13.7,98.0,75.9,57.73
2018,3,10,12,15,0.0,121.0,0.75,13.7,121.0,94.72,73.17
2018,3,10,12,30,0.0,144.0,0.8,13.7,144.0,113.9,88.8
2018,3,10,12,45,0.5,147.0,0.85,13.75,147.5,116.93,91.25
2018,3,10,13,0,1.0,150.0,0.9,13.8,151.0,119.96,93.78
2018,3,10,13,15,1.5,158.0,0.9,13.8,159.0,127.25,99.79
2018,3,10,13,30,2.0,166.0,0.9,13.8,167.0,134.6,105.85
2018,3,10,13,45,7.5,195.0,0.95,13.85,200.0,165.17,130.91
2018,3,10,14,0,13.0,224.0,1.0,13.9,233.0,196.35,156.2
2018,3,10,14,15,9.5,200.0,0.95,13.85,206.5,171.49,136.22
2018,3,10,14,30,6.0,176.0,0.9,13.8,180.0,147.15,116.7
2018,3,10,14,45,4.5,161.5,0.85,13.8,164.5,133.27,105.63
2018,3,10,15,0,3.0,147.0,0.8,13.8,149.0,119.61,94.63
2018,3,10,15,15,11.0,156.0,0.8,13.8,161.5,133.72,106.78
2018,3,10,15,30,19.0,165.0,0.8,13.8,174.0,147.55,118.56
2018,3,10,15,45,36.5,165.0,0.65,13.7,180.5,169.34,136.94
2018,3,10,16,0,54.0,165.0,0.5,13.6,187.0,179.2,145.21
2018,3,10,16,15,37.5,124.5,0.55,13.5,139.0,128.28,103.25
2018,3,10,16,30,21.0,84.0,0.6,13.4,91.0,80.5,63.29
2018,3,10,16,45,10.5,49.0,0.65,13.25,52.5,43.83,32.08
2018,3,10,17,0,0.0,14.0,0.7,13.1,14.0,10.63,3.53
2018,3,10,17,15,116.5,15.0,0.7,12.95,31.0,57.02,39.93
2018,3,10,17,30,233.0,16.0,0.7,12.8,48.0,79.3,52.05
2018,3,10,17,45,208.0,17.5,0.75,12.65,37.0,61.74,31.56
2018,3,10,18,0,183.0,19.0,0.8,12.5,26.0,35.05,0.0
2018,3,10,18,15,91.5,9.5,0.75,12.45,13.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,11,6,15,37.0,5.0,1.75,9.45,5.0,0.0,0.0
2018,3,11,6,30,74.0,10.0,1.7,9.8,10.0,12.43,0.0
2018,3,11,6,45,217.0,21.5,1.65,10.15,39.0,49.96,0.0
2018,3,11,7,0,360.0,33.0,1.6,10.5,68.0,107.96,65.02
2018,3,11,7,15,462.5,41.0,1.55,10.8,114.0,166.67,117.63
2018,3,11,7,30,565.0,49.0,1.5,11.1,160.0,237.66,179.8
2018,3,11,7,45,389.0,58.5,1.45,11.4,145.0,218.62,173.32
2018,3,11,8,0,213.0,68.0,1.4,11.7,130.0,171.63,139.34
2018,3,11,8,15,110.5,98.0,1.35,12.1,130.5,145.73,119.03
2018,3,11,8,30,8.0,128.0,1.3,12.5,131.0,108.01,86.69
2018,3,11,8,45,8.5,144.0,1.25,12.9,147.5,122.1,98.26
2018,3,11,9,0,9.0,160.0,1.2,13.3,164.0,136.33,109.66
2018,3,11,9,15,18.5,184.5,1.25,13.6,194.0,164.82,132.91
2018,3,11,9,30,28.0,209.0,1.3,13.9,224.0,208.46,168.09
2018,3,11,9,45,39.5,232.0,1.35,14.2,255.0,241.26,194.03
2018,3,11,10,0,51.0,255.0,1.4,14.5,286.0,275.2,220.58
2018,3,11,10,15,68.0,278.0,1.45,14.85,321.5,314.87,251.41
2018,3,11,10,30,85.0,301.0,1.5,15.2,357.0,355.79,282.72
2018,3,11,10,45,126.5,314.5,1.55,15.5,401.5,431.02,340.42
2018,3,11,11,0,168.0,328.0,1.6,15.8,446.0,487.96,383.21
2018,3,11,11,15,227.5,328.5,1.65,16.05,492.5,549.53,429.6
2018,3,11,11,30,287.0,329.0,1.7,16.3,539.0,635.56,492.39
2018,3,11,11,45,349.0,318.0,1.75,16.55,576.5,689.4,531.47
2018,3,11,12,0,411.0,307.0,1.8,16.8,614.0,764.39,584.59
2018,3,11,12,15,449.5,293.0,1.8,16.95,629.5,791.13,603.12
2018,3,11,12,30,488.0,279.0,1.8,17.1,645.0,815.42,620.36
2018,3,11,12,45,599.0,232.5,1.8,17.3,678.0,882.75,668.68
2018,3,11,13,0,710.0,186.0,1.8,17.5,711.0,940.61,707.88
2018,3,11,13,15,752.5,165.5,1.75,17.6,712.5,950.13,713.12
2018,3,11,13,30,795.0,145.0,1.7,17.7,714.0,946.74,710.45
2018,3,11,13,45,776.0,146.0,1.65,17.8,687.5,919.65,692.26
2018,3,11,14,0,757.0,147.0,1.6,17.9,661.0,882.58,667.64
2018,3,11,14,15,758.0,138.5,1.55,17.9,634.5,850.67,646.81
2018,3,11,14,30,759.0,130.0,1.5,17.9,608.0,815.77,623.79
2018,3,11,14,45,712.5,134.0,1.4,17.9,562.5,752.94,580.63
2018,3,11,15,0,666.0,138.0,1.3,17.9,517.0,690.66,536.53
2018,3,11,15,15,593.0,145.5,1.3,17.9,464.5,613.37,480.78
2018,3,11,15,30,520.0,153.0,1.3,17.9,412.0,533.07,421.59
2018,3,11,15,45,461.5,149.5,1.2,17.7,363.0,464.46,369.6
2018,3,11,16,0,403.0,146.0,1.1,17.5,314.0,400.3,319.75
2018,3,11,16,15,375.5,130.0,1.05,17.1,271.5,345.6,276.83
2018,3,11,16,30,348.0,114.0,1.0,16.7,229.0,293.25,234.43
2018,3,11,16,45,331.5,96.5,1.0,16.3,191.5,246.68,195.43
2018,3,11,17,0,315.0,79.0,1.0,15.9,154.0,201.69,156.42
2018,3,11,17,15,267.5,63.5,1.1,15.5,116.5,151.23,112.85
2018,3,11,17,30,220.0,48.0,1.2,15.1,79.0,106.62,74.1
2018,3,11,17,45,148.0,32.5,1.25,14.65,49.5,64.01,36.1
2018,3,11,18,0,76.0,17.0,1.3,14.2,20.0,21.48,0.0
2018,3,11,18,15,38.0,8.5,1.25,13.95,10.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,12,6,15,30.0,5.0,2.55,12.25,5.0,0.0,0.0
2018,3,12,6,30,60.0,10.0,2.6,12.5,10.0,11.48,0.0
2018,3,12,6,45,184.5,23.0,2.65,12.7,39.0,46.75,0.0
2018,3,12,7,0,309.0,36.0,2.7,12.9,68.0,100.48,61.75
2018,3,12,7,15,311.0,33.5,2.65,13.15,81.0,121.01,84.78
2018,3,12,7,30,313.0,31.0,2.6,13.4,94.0,139.16,104.28
2018,3,12,7,45,156.5,27.0,2.55,13.6,58.5,91.09,69.95
2018,3,12,8,0,0.0,23.0,2.5,13.8,23.0,17.5,9.44
2018,3,12,8,15,0.0,46.5,2.55,14.25,46.5,35.54,24.92
2018,3,12,8,30,0.0,70.0,2.6,14.7,70.0,53.7,40.27
2018,3,12,8,45,7.5,118.5,2.6,15.1,122.0,98.57,78.0
2018,3,12,9,0,15.0,167.0,2.6,15.5,174.0,146.29,117.37
2018,3,12,9,15,37.0,194.5,2.75,15.8,214.0,199.15,160.67
2018,3,12,9,30,59.0,222.0,2.9,16.1,254.0,244.05,196.9
2018,3,12,9,45,69.0,243.0,3.0,16.4,283.0,274.99,221.21
2018,3,12,10,0,79.0,264.0,3.1,16.7,312.0,306.81,245.98
2018,3,12,10,15,200.5,270.5,3.2,16.8,401.5,438.79,351.85
2018,3,12,10,30,322.0,277.0,3.3,16.9,491.0,580.72,461.4
2018,3,12,10,45,475.0,240.0,3.35,17.0,569.0,714.47,562.59
2018,3,12,11,0,628.0,203.0,3.4,17.1,647.0,842.46,656.71
2018,3,12,11,15,434.0,248.5,3.45,17.1,559.0,708.31,554.78
2018,3,12,11,30,240.0,294.0,3.5,17.1,471.0,550.96,434.19
2018,3,12,11,45,128.0,268.5,3.55,17.15,363.0,393.48,312.38
2018,3,12,12,0,16.0,243.0,3.6,17.2,255.0,216.27,170.1
2018,3,12,12,15,36.0,253.5,3.65,17.2,280.5,265.32,210.12
2018,3,12,12,30,56.0,264.0,3.7,17.2,306.0,295.87,234.84
2018,3,12,12,45,98.0,309.5,3.8,17.2,382.5,384.18,304.91
2018,3,12,13,0,140.0,355.0,3.9,17.2,459.0,496.51,391.46
2018,3,12,13,15,111.0,339.5,3.9,17.2,421.0,426.66,337.38
2018,3,12,13,30,82.0,324.0,3.9,17.2,383.0,380.71,301.57
2018,3,12,13,45,52.0,286.5,3.95,17.15,323.5,311.8,247.53
2018,3,12,14,0,22.0,249.0,4.0,17.1,264.0,226.87,179.87
2018,3,12,14,15,16.0,202.0,4.0,17.0,212.5,178.56,141.43
2018,3,12,14,30,10.0,155.0,4.0,16.9,161.0,131.95,103.76
2018,3,12,14,45,5.5,123.5,4.0,16.8,127.0,101.31,78.76
2018,3,12,15,0,1.0,92.0,4.0,16.7,93.0,71.67,54.31
2018,3,12,15,15,12.0,111.5,4.0,16.7,118.0,95.84,74.89
2018,3,12,15,30,23.0,131.0,4.0,16.7,143.0,127.54,101.59
2018,3,12,15,45,187.0,117.5,3.9,16.35,197.5,240.33,197.79
2018,3,12,16,0,351.0,104.0,3.8,16.0,252.0,325.7,268.38
2018,3,12,16,15,281.5,101.0,3.7,15.75,210.5,265.22,217.46
2018,3,12,16,30,212.0,98.0,3.6,15.5,169.0,200.34,162.91
2018,3,12,16,45,155.5,95.5,3.5,15.3,143.0,161.71,129.74
2018,3,12,17,0,99.0,93.0,3.4,15.1,117.0,122.83,96.55
2018,3,12,17,15,67.5,72.5,3.45,14.9,87.0,88.06,66.72
2018,3,12,17,30,36.0,52.0,3.5,14.7,57.0,53.28,37.28
2018,3,12,17,45,18.0,33.0,3.55,14.55,35.5,31.4,17.43
2018,3,12,18,0,0.0,14.0,3.6,14.4,14.0,11.02,0.0
2018,3,12,18,15,0.0,7.0,3.6,14.35,7.0,5.51,0.0
2018,3,12,18,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.4,13.25,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.4,13.2,1.0,0.79,0.0
2018,3,13,6,45,0.0,3.0,3.35,13.1,3.0,2.27,0.0
2018,3,13,7,0,0.0,5.0,3.3,13.0,5.0,3.78,0.0
2018,3,13,7,15,0.0,6.5,3.25,12.95,6.5,4.92,0.0
2018,3,13,7,30,0.0,8.0,3.2,12.9,8.0,6.06,0.0
2018,3,13,7,45,0.0,10.5,3.15,12.9,10.5,7.97,1.23
2018,3,13,8,0,0.0,13.0,3.1,12.9,13.0,9.88,2.9
2018,3,13,8,15,0.0,21.5,3.1,12.95,21.5,16.37,8.51
2018,3,13,8,30,0.0,30.0,3.1,13.0,30.0,22.89,14.1
2018,3,13,8,45,0.0,43.0,3.1,13.1,43.0,32.88,22.61
2018,3,13,9,0,0.0,56.0,3.1,13.2,56.0,42.91,31.08
2018,3,13,9,15,0.0,61.5,3.15,13.35,61.5,47.18,34.58
2018,3,13,9,30,0.0,67.0,3.2,13.5,67.0,51.46,38.06
2018,3,13,9,45,5.0,91.5,3.3,13.65,94.5,74.4,57.39
2018,3,13,10,0,10.0,116.0,3.4,13.8,122.0,98.75,77.71
2018,3,13,10,15,148.0,191.0,3.45,13.95,290.0,311.35,255.37
2018,3,13,10,30,286.0,266.0,3.5,14.1,458.0,536.0,432.55
2018,3,13,10,45,442.5,243.5,3.55,14.2,552.5,686.99,548.31
2018,3,13,11,0,599.0,221.0,3.6,14.3,647.0,830.84,655.36
2018,3,13,11,15,603.5,226.5,3.65,14.4,664.5,854.39,670.7
2018,3,13,11,30,608.0,232.0,3.7,14.5,682.0,875.27,685.02
2018,3,13,11,45,594.5,240.0,3.7,14.6,685.0,871.38,681.3
2018,3,13,12,0,581.0,248.0,3.7,14.7,688.0,871.53,680.54
2018,3,13,12,15,446.5,292.0,3.75,14.7,630.5,784.22,614.35
2018,3,13,12,30,312.0,336.0,3.8,14.7,573.0,673.11,530.26
2018,3,13,12,45,221.0,348.5,3.8,14.75,515.5,570.38,451.95
2018,3,13,13,0,130.0,361.0,3.8,14.8,458.0,491.82,389.88
2018,3,13,13,15,139.0,354.0,3.75,14.75,456.0,491.05,390.23
2018,3,13,13,30,148.0,347.0,3.7,14.7,454.0,489.4,389.59
2018,3,13,13,45,117.0,320.0,3.65,14.7,403.0,428.18,342.04
2018,3,13,14,0,86.0,293.0,3.6,14.7,352.0,347.65,279.07
2018,3,13,14,15,115.5,293.0,3.55,14.65,368.5,391.23,314.7
2018,3,13,14,30,145.0,293.0,3.5,14.6,385.0,412.06,332.06
2018,3,13,14,45,136.0,273.5,3.45,14.55,356.0,378.78,306.23
2018,3,13,15,0,127.0,254.0,3.4,14.5,327.0,345.91,280.68
2018,3,13,15,15,222.0,217.5,3.4,14.5,334.0,387.39,316.41
2018,3,13,15,30,317.0,181.0,3.4,14.5,341.0,403.17,330.95
2018,3,13,15,45,300.0,173.0,3.2,14.25,313.0,367.69,302.19
2018,3,13,16,0,283.0,165.0,3.0,14.0,285.0,333.23,273.98
2018,3,13,16,15,250.0,144.5,2.75,13.8,241.0,278.92,229.04
2018,3,13,16,30,217.0,124.0,2.5,13.6,197.0,227.94,186.18
2018,3,13,16,45,157.0,99.5,2.25,13.35,148.0,157.48,126.76
2018,3,13,17,0,97.0,75.0,2.0,13.1,99.0,103.44,80.88
2018,3,13,17,15,54.5,56.0,1.9,12.8,69.0,67.24,50.09
2018,3,13,17,30,12.0,37.0,1.8,12.5,39.0,32.95,21.6
2018,3,13,17,45,6.0,23.5,1.7,12.25,24.5,18.94,8.84
2018,3,13,18,0,0.0,10.0,1.6,12.0,10.0,7.6,0.0
2018,3,13,18,15,0.0,5.0,1.6,11.9,5.0,3.93,0.0
2018,3,13,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
