Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,3,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,24,6,15,60.0,12.5,2.05,9.2,16.5,9.83,0.0
2018,3,24,6,30,120.0,25.0,2.1,9.5,33.0,27.72,3.98
2018,3,24,6,45,200.0,39.5,2.2,9.85,66.5,61.0,36.17
2018,3,24,7,0,280.0,54.0,2.3,10.2,100.0,103.41,70.09
2018,3,24,7,15,350.0,68.5,2.35,10.3,147.0,153.53,112.85
2018,3,24,7,30,420.0,83.0,2.4,10.4,194.0,212.23,164.14
2018,3,24,7,45,553.5,80.0,2.45,10.5,259.0,290.88,231.14
2018,3,24,8,0,687.0,77.0,2.5,10.6,324.0,379.8,306.61
2018,3,24,8,15,723.0,83.0,2.55,10.75,377.0,444.75,362.43
2018,3,24,8,30,759.0,89.0,2.6,10.9,430.0,511.24,417.9
2018,3,24,8,45,788.5,90.5,2.7,11.05,478.5,572.18,467.65
2018,3,24,9,0,818.0,92.0,2.8,11.2,527.0,633.91,516.65
2018,3,24,9,15,705.0,131.5,2.9,11.3,528.5,639.88,520.25
2018,3,24,9,30,592.0,171.0,3.0,11.4,530.0,629.71,511.06
2018,3,24,9,45,408.0,233.5,3.15,11.5,488.0,567.95,460.57
2018,3,24,10,0,224.0,296.0,3.3,11.6,446.0,463.9,376.24
2018,3,24,10,15,419.5,254.0,3.45,11.65,551.0,632.83,510.87
2018,3,24,10,30,615.0,212.0,3.6,11.7,656.0,785.65,627.98
2018,3,24,10,45,788.0,152.0,3.7,11.8,740.5,893.64,706.84
2018,3,24,11,0,961.0,92.0,3.8,11.9,825.0,998.58,780.12
2018,3,24,11,15,965.0,93.0,3.9,11.9,842.5,1022.0,795.59
2018,3,24,11,30,969.0,94.0,4.0,11.9,860.0,1041.62,809.2
2018,3,24,11,45,971.0,94.5,4.15,11.9,869.0,1054.84,818.87
2018,3,24,12,0,973.0,95.0,4.3,11.9,878.0,1064.03,826.16
2018,3,24,12,15,738.0,183.5,4.4,11.85,777.5,951.5,747.87
2018,3,24,12,30,503.0,272.0,4.5,11.8,677.0,800.81,636.34
2018,3,24,12,45,302.0,318.5,4.6,11.8,561.0,626.06,502.19
2018,3,24,13,0,101.0,365.0,4.7,11.8,445.0,432.03,347.43
2018,3,24,13,15,275.0,314.5,4.7,11.75,527.0,587.53,474.61
2018,3,24,13,30,449.0,264.0,4.7,11.7,609.0,714.04,575.14
2018,3,24,13,45,696.0,178.5,4.75,11.65,694.5,850.25,682.25
2018,3,24,14,0,943.0,93.0,4.8,11.6,780.0,942.57,750.5
2018,3,24,14,15,779.0,145.5,4.8,11.55,697.5,838.37,674.51
2018,3,24,14,30,615.0,198.0,4.8,11.5,615.0,733.44,594.92
2018,3,24,14,45,610.0,185.0,4.8,11.4,580.0,691.6,564.31
2018,3,24,15,0,605.0,172.0,4.8,11.3,545.0,647.93,531.4
2018,3,24,15,15,733.5,127.5,4.8,11.3,548.5,665.02,546.88
2018,3,24,15,30,862.0,83.0,4.8,11.3,552.0,664.17,547.27
2018,3,24,15,45,834.5,81.5,4.7,11.15,503.0,601.91,496.76
2018,3,24,16,0,807.0,80.0,4.6,11.0,454.0,540.1,445.58
2018,3,24,16,15,716.5,86.5,4.55,10.85,390.5,456.56,375.66
2018,3,24,16,30,626.0,93.0,4.5,10.7,327.0,380.03,310.25
2018,3,24,16,45,474.0,94.0,4.4,10.55,256.0,278.27,224.06
2018,3,24,17,0,322.0,95.0,4.3,10.4,185.0,199.44,157.39
2018,3,24,17,15,272.0,79.0,4.15,10.25,144.0,149.39,113.25
2018,3,24,17,30,222.0,63.0,4.0,10.1,103.0,101.24,71.48
2018,3,24,17,45,162.0,47.0,3.85,9.9,71.0,63.7,40.6
2018,3,24,18,0,102.0,31.0,3.7,9.7,39.0,33.54,14.66
2018,3,24,18,15,60.0,18.5,3.6,9.65,22.5,14.72,0.0
2018,3,24,18,30,18.0,6.0,3.5,9.6,6.0,0.0,0.0
2018,3,24,18,45,9.0,3.0,3.45,9.55,3.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,25,5,45,6.5,2.0,2.6,8.6,2.0,0.0,0.0
2018,3,25,6,0,13.0,4.0,2.6,8.7,4.0,0.0,0.0
2018,3,25,6,15,101.5,18.0,2.65,9.05,24.5,14.16,0.0
2018,3,25,6,30,190.0,32.0,2.7,9.4,45.0,36.64,10.53
2018,3,25,6,45,317.5,42.0,2.8,9.75,86.5,77.78,45.36
2018,3,25,7,0,445.0,52.0,2.9,10.1,128.0,132.9,87.92
2018,3,25,7,15,525.5,59.5,2.95,10.25,179.0,190.37,137.53
2018,3,25,7,30,606.0,67.0,3.0,10.4,230.0,257.23,196.69
2018,3,25,7,45,661.0,71.0,3.1,10.55,283.0,320.49,253.76
2018,3,25,8,0,716.0,75.0,3.2,10.7,336.0,389.07,314.33
2018,3,25,8,15,751.0,79.0,3.25,10.85,388.0,452.65,369.58
2018,3,25,8,30,786.0,83.0,3.3,11.0,440.0,518.7,425.15
2018,3,25,8,45,811.5,85.0,3.35,11.15,488.5,578.95,474.58
2018,3,25,9,0,837.0,87.0,3.4,11.3,537.0,639.58,522.88
2018,3,25,9,15,836.5,94.5,3.45,11.4,575.0,688.28,560.59
2018,3,25,9,30,836.0,102.0,3.5,11.5,613.0,734.38,595.43
2018,3,25,9,45,876.5,95.5,3.55,11.65,660.0,786.75,633.05
2018,3,25,10,0,917.0,89.0,3.6,11.8,707.0,846.26,675.01
2018,3,25,10,15,927.5,89.5,3.65,11.9,739.5,887.47,703.23
2018,3,25,10,30,938.0,90.0,3.7,12.0,772.0,925.93,729.43
2018,3,25,10,45,946.0,90.5,3.75,12.1,797.5,959.16,751.8
2018,3,25,11,0,954.0,91.0,3.8,12.2,823.0,989.08,771.82
2018,3,25,11,15,958.5,91.5,3.85,12.25,840.0,1012.21,787.25
2018,3,25,11,30,963.0,92.0,3.9,12.3,857.0,1031.57,800.2
2018,3,25,11,45,965.5,92.0,3.95,12.35,866.0,1044.59,808.86
2018,3,25,12,0,968.0,92.0,4.0,12.4,875.0,1053.6,814.95
2018,3,25,12,15,968.5,91.5,4.05,12.45,875.5,1056.07,816.69
2018,3,25,12,30,969.0,91.0,4.1,12.5,876.0,1054.45,815.81
2018,3,25,12,45,968.0,90.5,4.15,12.55,868.5,1047.28,811.26
2018,3,25,13,0,967.0,90.0,4.2,12.6,861.0,1036.06,804.08
2018,3,25,13,15,962.5,89.5,4.2,12.55,844.5,1017.54,791.9
2018,3,25,13,30,958.0,89.0,4.2,12.5,828.0,995.21,777.18
2018,3,25,13,45,950.5,88.5,4.2,12.5,803.5,966.48,757.85
2018,3,25,14,0,943.0,88.0,4.2,12.5,779.0,934.37,736.07
2018,3,25,14,15,934.0,86.5,4.15,12.5,747.5,896.7,710.09
2018,3,25,14,30,925.0,85.0,4.1,12.5,716.0,856.14,681.84
2018,3,25,14,45,912.5,84.0,4.1,12.45,678.5,810.69,650.16
2018,3,25,15,0,900.0,83.0,4.1,12.4,641.0,763.08,616.53
2018,3,25,15,15,884.0,81.0,4.1,12.4,597.5,710.07,577.54
2018,3,25,15,30,868.0,79.0,4.1,12.4,554.0,655.76,535.29
2018,3,25,15,45,845.0,77.0,4.05,12.3,506.0,600.46,491.04
2018,3,25,16,0,822.0,75.0,4.0,12.2,458.0,540.2,441.71
2018,3,25,16,15,790.5,71.5,3.95,12.05,406.5,474.58,386.72
2018,3,25,16,30,759.0,68.0,3.9,11.9,355.0,410.65,331.41
2018,3,25,16,45,713.5,64.0,3.9,11.7,302.0,343.0,271.76
2018,3,25,17,0,668.0,60.0,3.9,11.5,249.0,279.13,213.98
2018,3,25,17,15,598.5,54.5,3.9,11.2,197.5,212.44,154.26
2018,3,25,17,30,529.0,49.0,3.9,10.9,146.0,153.55,102.29
2018,3,25,17,45,412.5,40.0,3.9,10.6,101.0,93.75,54.69
2018,3,25,18,0,296.0,31.0,3.9,10.3,56.0,48.36,20.52
2018,3,25,18,15,171.5,19.5,3.9,10.2,31.5,15.34,0.0
2018,3,25,18,30,47.0,8.0,3.9,10.1,7.0,0.0,0.0
2018,3,25,18,45,23.5,4.0,3.95,9.95,3.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.75,8.65,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.6,7.55,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,26,5,45,28.5,4.0,3.45,7.75,3.0,0.0,0.0
2018,3,26,6,0,57.0,8.0,3.4,7.9,6.0,0.0,0.0
2018,3,26,6,15,194.5,18.0,3.45,8.35,29.5,14.16,0.0
2018,3,26,6,30,332.0,28.0,3.5,8.8,53.0,41.81,13.53
2018,3,26,6,45,448.0,35.5,3.6,9.3,97.5,86.64,47.58
2018,3,26,7,0,564.0,43.0,3.7,9.8,142.0,145.39,93.56
2018,3,26,7,15,631.5,48.5,3.75,10.25,194.0,205.39,146.43
2018,3,26,7,30,699.0,54.0,3.8,10.7,246.0,272.44,206.84
2018,3,26,7,45,741.5,58.0,3.9,11.15,299.0,336.2,265.07
2018,3,26,8,0,784.0,62.0,4.0,11.6,352.0,403.7,325.13
2018,3,26,8,15,814.0,65.0,4.05,12.0,404.0,467.56,380.72
2018,3,26,8,30,844.0,68.0,4.1,12.4,456.0,529.9,433.36
2018,3,26,8,45,864.5,70.0,4.15,12.75,504.0,589.13,481.94
2018,3,26,9,0,885.0,72.0,4.2,13.1,552.0,648.15,528.84
2018,3,26,9,15,900.5,73.5,4.15,13.35,595.5,702.68,570.66
2018,3,26,9,30,916.0,75.0,4.1,13.6,639.0,755.88,609.32
2018,3,26,9,45,929.0,76.5,4.1,13.85,678.0,805.52,643.85
2018,3,26,10,0,942.0,78.0,4.1,14.1,717.0,853.05,676.36
2018,3,26,10,15,949.0,78.5,4.05,14.3,747.5,892.03,702.21
2018,3,26,10,30,956.0,79.0,4.0,14.5,778.0,927.97,725.67
2018,3,26,10,45,960.0,81.0,3.95,14.65,802.0,959.61,746.07
2018,3,26,11,0,964.0,83.0,3.9,14.8,826.0,987.69,763.89
2018,3,26,11,15,968.0,83.5,3.85,14.95,843.0,1010.45,777.99
2018,3,26,11,30,972.0,84.0,3.8,15.1,860.0,1029.38,789.5
2018,3,26,11,45,974.0,84.0,3.8,15.2,868.5,1041.91,797.23
2018,3,26,12,0,976.0,84.0,3.8,15.3,877.0,1050.41,802.38
2018,3,26,12,15,973.5,85.0,3.75,15.4,876.5,1051.5,802.28
2018,3,26,12,30,971.0,86.0,3.7,15.5,876.0,1048.49,799.59
2018,3,26,12,45,964.0,88.5,3.7,15.55,866.5,1038.65,792.97
2018,3,26,13,0,957.0,91.0,3.7,15.6,857.0,1024.88,783.85
2018,3,26,13,15,952.0,91.0,3.7,15.6,841.0,1006.5,771.86
2018,3,26,13,30,947.0,91.0,3.7,15.6,825.0,984.37,757.4
2018,3,26,13,45,938.0,91.0,3.7,15.65,800.0,955.02,737.83
2018,3,26,14,0,929.0,91.0,3.7,15.7,775.0,922.4,716.0
2018,3,26,14,15,912.0,92.0,3.7,15.65,740.5,880.99,688.12
2018,3,26,14,30,895.0,93.0,3.7,15.6,706.0,837.24,658.38
2018,3,26,14,45,796.0,119.0,3.7,15.55,642.5,761.73,605.06
2018,3,26,15,0,697.0,145.0,3.7,15.5,579.0,684.76,547.46
2018,3,26,15,15,682.0,138.0,3.7,15.5,538.5,634.35,509.76
2018,3,26,15,30,667.0,131.0,3.7,15.5,498.0,583.16,470.44
2018,3,26,15,45,669.0,116.5,3.7,15.25,457.5,534.29,432.52
2018,3,26,16,0,671.0,102.0,3.7,15.0,417.0,483.46,391.75
2018,3,26,16,15,705.5,86.0,3.65,14.7,384.5,445.17,359.27
2018,3,26,16,30,740.0,70.0,3.6,14.4,352.0,401.65,320.7
2018,3,26,16,45,662.0,70.0,3.55,14.1,294.5,326.83,256.46
2018,3,26,17,0,584.0,70.0,3.5,13.8,237.0,259.85,197.97
2018,3,26,17,15,509.0,61.0,3.55,13.4,185.0,193.65,140.23
2018,3,26,17,30,434.0,52.0,3.6,13.0,133.0,136.24,90.98
2018,3,26,17,45,365.0,42.0,3.65,12.55,95.5,87.84,51.63
2018,3,26,18,0,296.0,32.0,3.7,12.1,58.0,48.07,21.19
2018,3,26,18,15,173.0,20.0,3.7,12.0,32.5,15.74,0.0
2018,3,26,18,30,50.0,8.0,3.7,11.9,7.0,0.0,0.0
2018,3,26,18,45,25.0,4.0,3.7,11.75,3.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,27,5,45,23.0,3.5,3.25,10.95,3.0,0.0,0.0
2018,3,27,6,0,46.0,7.0,3.2,11.1,6.0,0.0,0.0
2018,3,27,6,15,168.5,18.5,3.25,11.55,29.5,14.56,0.0
2018,3,27,6,30,291.0,30.0,3.3,12.0,53.0,41.31,15.84
2018,3,27,6,45,405.5,38.5,3.35,12.45,97.0,83.95,46.83
2018,3,27,7,0,520.0,47.0,3.4,12.9,141.0,140.64,90.49
2018,3,27,7,15,589.0,53.0,3.45,13.2,192.0,198.22,140.39
2018,3,27,7,30,658.0,59.0,3.5,13.5,243.0,263.66,198.44
2018,3,27,7,45,701.0,63.5,3.5,13.8,295.0,326.12,254.64
2018,3,27,8,0,744.0,68.0,3.5,14.1,347.0,392.0,312.49
2018,3,27,8,15,703.5,87.0,3.5,14.4,380.5,436.36,351.97
2018,3,27,8,30,663.0,106.0,3.5,14.7,414.0,474.84,384.8
2018,3,27,8,45,558.5,148.0,3.5,15.05,426.0,484.58,392.95
2018,3,27,9,0,454.0,190.0,3.5,15.4,438.0,488.88,395.35
2018,3,27,9,15,538.5,180.0,3.45,15.65,497.0,561.54,452.31
2018,3,27,9,30,623.0,170.0,3.4,15.9,556.0,647.57,517.56
2018,3,27,9,45,750.0,135.0,3.3,16.2,627.5,738.77,585.76
2018,3,27,10,0,877.0,100.0,3.2,16.5,699.0,822.26,643.91
2018,3,27,10,15,882.5,102.5,3.15,16.7,728.5,859.81,668.01
2018,3,27,10,30,888.0,105.0,3.1,16.9,758.0,894.44,690.16
2018,3,27,10,45,830.0,137.0,3.05,17.15,763.0,911.07,699.51
2018,3,27,11,0,772.0,169.0,3.0,17.4,768.0,917.56,702.05
2018,3,27,11,15,687.0,215.0,2.95,17.55,756.0,899.89,688.21
2018,3,27,11,30,602.0,261.0,2.9,17.7,744.0,872.73,666.16
2018,3,27,11,45,621.0,255.5,2.9,17.85,758.5,893.95,680.86
2018,3,27,12,0,640.0,250.0,2.9,18.0,773.0,912.31,693.18
2018,3,27,12,15,673.0,235.0,2.9,18.1,785.0,932.4,707.29
2018,3,27,12,30,706.0,220.0,2.9,18.2,797.0,948.79,718.6
2018,3,27,12,45,718.0,211.0,2.9,18.3,793.0,946.84,717.04
2018,3,27,13,0,730.0,202.0,2.9,18.4,789.0,941.25,713.31
2018,3,27,13,15,798.0,163.0,2.95,18.45,793.5,945.53,717.02
2018,3,27,13,30,866.0,124.0,3.0,18.5,798.0,940.62,714.51
2018,3,27,13,45,900.0,103.0,3.0,18.5,785.5,930.5,708.38
2018,3,27,14,0,934.0,82.0,3.0,18.5,773.0,914.24,698.21
2018,3,27,14,15,880.0,99.0,3.05,18.45,729.0,858.35,660.99
2018,3,27,14,30,826.0,116.0,3.1,18.4,685.0,811.22,629.72
2018,3,27,14,45,861.0,97.0,3.15,18.3,662.0,778.46,608.39
2018,3,27,15,0,896.0,78.0,3.2,18.2,639.0,748.85,589.03
2018,3,27,15,15,881.0,76.0,3.2,18.2,596.5,696.74,551.6
2018,3,27,15,30,866.0,74.0,3.2,18.2,554.0,643.27,511.19
2018,3,27,15,45,842.0,72.5,3.25,17.75,506.0,583.92,466.08
2018,3,27,16,0,818.0,71.0,3.3,17.3,458.0,527.89,421.86
2018,3,27,16,15,738.0,77.0,3.3,16.9,397.0,448.9,358.13
2018,3,27,16,30,658.0,83.0,3.3,16.5,336.0,376.64,298.28
2018,3,27,16,45,612.5,76.0,3.25,16.1,284.5,311.79,242.74
2018,3,27,17,0,567.0,69.0,3.2,15.7,233.0,251.33,189.65
2018,3,27,17,15,483.0,62.0,3.15,15.2,182.0,186.05,133.64
2018,3,27,17,30,399.0,55.0,3.1,14.7,131.0,130.58,87.07
2018,3,27,17,45,301.5,44.0,3.05,14.2,91.0,78.07,46.13
2018,3,27,18,0,204.0,33.0,3.0,13.7,51.0,40.73,19.06
2018,3,27,18,15,116.0,19.5,3.0,13.55,28.5,15.34,0.0
2018,3,27,18,30,28.0,6.0,3.0,13.4,6.0,0.0,0.0
2018,3,27,18,45,14.0,3.0,2.95,13.2,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,28,5,45,27.5,4.0,1.1,12.5,3.5,0.0,0.0
2018,3,28,6,0,55.0,8.0,1.1,12.5,7.0,0.0,0.0
2018,3,28,6,15,183.5,19.5,1.1,12.9,32.0,15.34,0.0
2018,3,28,6,30,312.0,31.0,1.1,13.3,57.0,42.98,17.92
2018,3,28,6,45,424.0,39.0,1.15,13.7,101.5,85.95,47.68
2018,3,28,7,0,536.0,47.0,1.2,14.1,146.0,142.82,91.02
2018,3,28,7,15,603.5,52.5,1.35,14.35,197.5,200.47,140.41
2018,3,28,7,30,671.0,58.0,1.5,14.6,249.0,266.33,198.02
2018,3,28,7,45,716.0,62.0,1.6,14.85,302.0,329.23,253.65
2018,3,28,8,0,761.0,66.0,1.7,15.1,355.0,396.19,311.35
2018,3,28,8,15,791.0,69.0,1.75,15.4,406.0,458.67,363.89
2018,3,28,8,30,821.0,72.0,1.8,15.7,457.0,522.71,415.85
2018,3,28,8,45,843.5,73.5,1.85,16.0,505.0,578.2,459.76
2018,3,28,9,0,866.0,75.0,1.9,16.3,553.0,636.76,504.48
2018,3,28,9,15,883.5,76.5,1.9,16.65,597.0,691.6,544.65
2018,3,28,9,30,901.0,78.0,1.9,17.0,641.0,745.33,582.02
2018,3,28,9,45,916.0,78.0,1.9,17.35,679.5,794.1,613.9
2018,3,28,10,0,931.0,78.0,1.9,17.7,718.0,840.92,643.92
2018,3,28,10,15,939.0,79.0,1.9,18.0,749.5,880.73,668.82
2018,3,28,10,30,947.0,80.0,1.9,18.3,781.0,917.58,691.51
2018,3,28,10,45,952.5,81.0,1.9,18.65,805.0,949.05,710.28
2018,3,28,11,0,958.0,82.0,1.9,19.0,829.0,977.05,726.7
2018,3,28,11,15,961.5,82.5,1.95,19.2,845.5,999.03,740.21
2018,3,28,11,30,965.0,83.0,2.0,19.4,862.0,1017.2,751.36
2018,3,28,11,45,967.0,83.5,2.05,19.6,870.5,1030.01,759.17
2018,3,28,12,0,969.0,84.0,2.1,19.8,879.0,1038.82,764.55
2018,3,28,12,15,967.5,84.5,2.15,19.9,878.5,1040.17,765.58
2018,3,28,12,30,966.0,85.0,2.2,20.0,878.0,1037.43,764.18
2018,3,28,12,45,963.0,85.0,2.25,20.1,869.5,1028.66,759.03
2018,3,28,13,0,960.0,85.0,2.3,20.2,861.0,1015.9,751.44
2018,3,28,13,15,956.0,84.5,2.35,20.2,845.0,997.76,740.72
2018,3,28,13,30,952.0,84.0,2.4,20.2,829.0,975.84,727.58
2018,3,28,13,45,946.0,83.5,2.45,20.2,805.5,948.46,710.81
2018,3,28,14,0,940.0,83.0,2.5,20.2,782.0,917.65,691.69
2018,3,28,14,15,932.0,82.0,2.5,20.1,751.0,881.36,668.55
2018,3,28,14,30,924.0,81.0,2.5,20.0,720.0,842.13,643.25
2018,3,28,14,45,912.5,79.5,2.55,19.85,682.5,796.92,613.98
2018,3,28,15,0,901.0,78.0,2.6,19.7,645.0,749.5,582.69
2018,3,28,15,15,885.5,76.0,2.6,19.7,602.0,696.83,545.46
2018,3,28,15,30,870.0,74.0,2.6,19.7,559.0,642.84,505.27
2018,3,28,15,45,850.5,72.0,2.65,19.2,512.0,585.47,462.4
2018,3,28,16,0,831.0,70.0,2.7,18.7,465.0,530.83,419.91
2018,3,28,16,15,803.5,67.0,2.65,18.3,414.5,467.52,368.77
2018,3,28,16,30,776.0,64.0,2.6,17.9,364.0,405.44,316.83
2018,3,28,16,45,735.0,60.0,2.55,17.45,311.5,338.99,259.97
2018,3,28,17,0,694.0,56.0,2.5,17.0,259.0,276.09,204.61
2018,3,28,17,15,521.0,59.5,2.4,16.45,194.5,191.08,135.32
2018,3,28,17,30,348.0,63.0,2.3,15.9,130.0,123.62,82.93
2018,3,28,17,45,255.0,47.5,2.25,15.35,88.5,74.16,44.82
2018,3,28,18,0,162.0,32.0,2.2,14.8,47.0,36.6,17.68
2018,3,28,18,15,116.0,20.0,2.2,14.6,27.5,15.74,0.0
2018,3,28,18,30,70.0,8.0,2.2,14.4,8.0,6.29,0.0
2018,3,28,18,45,35.0,4.0,2.15,14.15,4.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,29,5,45,20.5,3.5,0.9,14.2,3.0,0.0,0.0
2018,3,29,6,0,41.0,7.0,0.9,14.2,6.0,0.0,0.0
2018,3,29,6,15,85.5,19.5,0.95,14.6,25.0,15.34,0.0
2018,3,29,6,30,130.0,32.0,1.0,15.0,44.0,32.3,15.29
2018,3,29,6,45,282.0,44.0,1.0,15.35,91.5,71.78,41.9
2018,3,29,7,0,434.0,56.0,1.0,15.7,139.0,132.3,86.24
2018,3,29,7,15,549.5,58.0,1.1,16.0,196.0,192.05,134.51
2018,3,29,7,30,665.0,60.0,1.2,16.3,253.0,265.05,195.49
2018,3,29,7,45,718.5,63.0,1.25,16.55,308.0,330.24,251.97
2018,3,29,8,0,772.0,66.0,1.3,16.8,363.0,399.82,310.76
2018,3,29,8,15,801.5,69.5,1.35,17.15,415.0,463.11,363.11
2018,3,29,8,30,831.0,73.0,1.4,17.5,467.0,527.89,414.77
2018,3,29,8,45,853.5,75.5,1.45,17.8,516.0,584.91,459.07
2018,3,29,9,0,876.0,78.0,1.5,18.1,565.0,644.94,504.07
2018,3,29,9,15,893.0,79.0,1.5,18.45,609.0,699.32,543.11
2018,3,29,9,30,910.0,80.0,1.5,18.8,653.0,752.49,579.44
2018,3,29,9,45,923.5,81.0,1.5,19.15,692.0,801.47,610.75
2018,3,29,10,0,937.0,82.0,1.5,19.5,731.0,848.36,640.11
2018,3,29,10,15,945.0,83.5,1.5,19.8,762.5,888.81,664.84
2018,3,29,10,30,953.0,85.0,1.5,20.1,794.0,926.29,687.38
2018,3,29,10,45,958.0,86.0,1.55,20.4,818.0,957.37,706.25
2018,3,29,11,0,963.0,87.0,1.6,20.7,842.0,984.94,722.86
2018,3,29,11,15,966.5,88.0,1.6,20.9,859.0,1007.45,735.8
2018,3,29,11,30,970.0,89.0,1.6,21.1,876.0,1026.13,746.37
2018,3,29,11,45,972.0,89.0,1.65,21.3,884.0,1038.37,753.73
2018,3,29,12,0,974.0,89.0,1.7,21.5,892.0,1046.58,758.74
2018,3,29,12,15,975.0,89.0,1.7,21.6,893.0,1049.74,760.27
2018,3,29,12,30,976.0,89.0,1.7,21.7,894.0,1048.8,759.41
2018,3,29,12,45,971.5,89.5,1.7,21.8,884.5,1038.98,753.12
2018,3,29,13,0,967.0,90.0,1.7,21.9,875.0,1025.17,744.53
2018,3,29,13,15,900.5,118.5,1.8,21.8,838.5,978.16,716.67
2018,3,29,13,30,834.0,147.0,1.9,21.7,802.0,942.0,695.74
2018,3,29,13,45,896.5,114.5,2.0,21.65,800.0,933.34,692.44
2018,3,29,14,0,959.0,82.0,2.1,21.6,798.0,930.14,692.51
2018,3,29,14,15,941.0,84.0,2.2,21.4,763.0,888.06,666.89
2018,3,29,14,30,923.0,86.0,2.3,21.2,728.0,843.61,639.55
2018,3,29,14,45,920.5,81.5,2.4,21.0,693.0,802.16,613.76
2018,3,29,15,0,918.0,77.0,2.5,20.8,658.0,757.75,585.33
2018,3,29,15,15,903.0,75.0,2.5,20.8,614.5,704.69,548.04
2018,3,29,15,30,888.0,73.0,2.5,20.8,571.0,650.22,507.77
2018,3,29,15,45,869.0,71.0,2.55,20.15,523.5,592.28,465.05
2018,3,29,16,0,850.0,69.0,2.6,19.5,476.0,533.93,420.3
2018,3,29,16,15,798.5,70.5,2.55,19.0,419.5,465.79,365.78
2018,3,29,16,30,747.0,72.0,2.5,18.5,363.0,398.31,310.2
2018,3,29,16,45,706.5,66.0,2.4,18.05,310.0,331.77,253.58
2018,3,29,17,0,666.0,60.0,2.3,17.6,257.0,268.82,198.54
2018,3,29,17,15,627.5,53.5,2.2,17.05,210.0,209.07,145.6
2018,3,29,17,30,589.0,47.0,2.1,16.5,163.0,154.02,97.44
2018,3,29,17,45,482.0,39.5,2.05,15.9,115.5,94.5,51.96
2018,3,29,18,0,375.0,32.0,2.0,15.3,68.0,48.27,21.52
2018,3,29,18,15,226.0,20.5,1.95,15.05,38.5,17.1,0.0
2018,3,29,18,30,77.0,9.0,1.9,14.8,9.0,7.08,0.0
2018,3,29,18,45,38.5,4.5,1.85,14.55,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.35,12.7,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.35,12.65,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,3,30,5,45,14.0,3.5,0.45,12.75,3.5,0.0,0.0
2018,3,30,6,0,28.0,7.0,0.5,12.8,7.0,5.51,0.0
2018,3,30,6,15,79.5,21.0,0.55,13.15,27.0,15.65,0.0
2018,3,30,6,30,131.0,35.0,0.6,13.5,47.0,34.42,17.7
2018,3,30,6,45,214.0,50.0,0.7,13.8,85.0,68.84,42.76
2018,3,30,7,0,297.0,65.0,0.8,14.1,123.0,112.77,76.54
2018,3,30,7,15,353.5,77.5,0.75,14.35,167.0,158.69,114.95
2018,3,30,7,30,410.0,90.0,0.7,14.6,211.0,211.35,159.71
2018,3,30,7,45,404.0,109.0,0.7,14.85,247.0,253.93,197.5
2018,3,30,8,0,398.0,128.0,0.7,15.1,283.0,295.37,233.09
2018,3,30,8,15,268.0,159.0,0.65,15.55,269.5,277.65,220.99
2018,3,30,8,30,138.0,190.0,0.6,16.0,256.0,244.16,194.62
2018,3,30,8,45,161.0,214.0,0.6,16.45,298.5,288.06,229.18
2018,3,30,9,0,184.0,238.0,0.6,16.9,341.0,334.21,264.23
2018,3,30,9,15,210.0,262.0,0.55,17.25,388.5,384.38,301.4
2018,3,30,9,30,236.0,286.0,0.5,17.6,436.0,436.57,339.03
2018,3,30,9,45,241.5,303.5,0.5,18.0,464.5,468.5,360.99
2018,3,30,10,0,247.0,321.0,0.5,18.4,493.0,517.08,394.4
2018,3,30,10,15,282.5,328.5,0.45,18.75,533.5,564.59,426.72
2018,3,30,10,30,318.0,336.0,0.4,19.1,574.0,613.26,459.06
2018,3,30,10,45,314.0,349.5,0.4,19.45,590.5,633.3,470.91
2018,3,30,11,0,310.0,363.0,0.4,19.8,607.0,651.81,481.95
2018,3,30,11,15,327.5,364.5,0.4,20.05,627.0,676.87,498.21
2018,3,30,11,30,345.0,366.0,0.4,20.3,647.0,700.91,513.57
2018,3,30,11,45,375.0,358.0,0.35,20.6,666.5,726.14,529.22
2018,3,30,12,0,405.0,350.0,0.3,20.9,686.0,749.95,543.74
2018,3,30,12,15,409.5,348.0,0.35,21.0,687.5,772.39,558.27
2018,3,30,12,30,414.0,346.0,0.4,21.1,689.0,773.78,559.62
2018,3,30,12,45,400.0,349.0,0.45,21.25,678.0,741.17,538.97
2018,3,30,13,0,386.0,352.0,0.5,21.4,667.0,725.93,529.66
2018,3,30,13,15,365.5,353.0,0.65,21.4,646.5,701.05,515.23
2018,3,30,13,30,345.0,354.0,0.8,21.4,626.0,675.07,499.75
2018,3,30,13,45,357.0,338.5,0.95,21.45,613.0,661.0,492.85
2018,3,30,14,0,369.0,323.0,1.1,21.5,600.0,644.85,484.08
2018,3,30,14,15,361.5,310.5,1.15,21.45,572.5,613.22,463.16
2018,3,30,14,30,354.0,298.0,1.2,21.4,545.0,580.7,441.4
2018,3,30,14,45,360.0,278.5,1.3,21.4,518.5,551.0,421.85
2018,3,30,15,0,366.0,259.0,1.4,21.4,492.0,519.73,400.62
2018,3,30,15,15,352.0,243.5,1.4,21.4,455.0,477.15,369.73
2018,3,30,15,30,338.0,228.0,1.4,21.4,418.0,434.89,338.55
2018,3,30,15,45,269.5,213.5,1.5,21.2,357.0,362.34,283.84
2018,3,30,16,0,201.0,199.0,1.6,21.0,296.0,285.97,225.07
2018,3,30,16,15,294.5,165.5,1.65,20.5,290.0,296.58,233.52
2018,3,30,16,30,388.0,132.0,1.7,20.0,284.0,295.36,230.62
2018,3,30,16,45,408.5,110.5,1.75,19.5,250.5,257.51,197.95
2018,3,30,17,0,429.0,89.0,1.8,19.0,217.0,216.79,161.62
2018,3,30,17,15,394.0,74.5,1.9,18.25,174.5,166.25,118.26
2018,3,30,17,30,359.0,60.0,2.0,17.5,132.0,119.84,78.79
2018,3,30,17,45,285.5,47.5,2.1,16.75,94.0,75.11,44.38
2018,3,30,18,0,212.0,35.0,2.2,16.0,56.0,39.6,19.68
2018,3,30,18,15,123.5,21.5,2.3,15.7,32.0,16.26,0.0
2018,3,30,18,30,35.0,8.0,2.4,15.4,8.0,6.29,0.0
2018,3,30,18,45,17.5,4.0,2.45,15.1,4.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,31,5,45,0.0,1.5,2.15,12.15,1.5,0.0,0.0
2018,3,31,6,0,0.0,3.0,2.2,12.2,3.0,2.36,0.0
2018,3,31,6,15,0.0,9.5,2.2,12.45,9.5,7.22,0.0
2018,3,31,6,30,0.0,16.0,2.2,12.7,16.0,12.17,3.95
2018,3,31,6,45,0.0,20.5,2.2,12.95,20.5,15.59,7.49
2018,3,31,7,0,0.0,25.0,2.2,13.2,25.0,19.03,10.65
2018,3,31,7,15,0.0,25.5,2.2,13.35,25.5,19.41,11.09
2018,3,31,7,30,0.0,26.0,2.2,13.5,26.0,19.8,11.46
2018,3,31,7,45,4.0,56.5,2.2,13.65,58.0,44.69,32.76
2018,3,31,8,0,8.0,87.0,2.2,13.8,90.0,70.5,54.63
2018,3,31,8,15,11.5,128.0,2.15,14.1,133.0,105.86,84.2
2018,3,31,8,30,15.0,169.0,2.1,14.4,176.0,142.45,114.26
2018,3,31,8,45,38.5,200.0,2.05,14.65,221.0,192.38,154.98
2018,3,31,9,0,62.0,231.0,2.0,14.9,266.0,237.78,191.37
2018,3,31,9,15,64.0,246.5,2.05,15.2,285.0,256.57,205.76
2018,3,31,9,30,66.0,262.0,2.1,15.5,304.0,275.51,220.2
2018,3,31,9,45,50.0,270.5,2.1,15.85,303.5,274.18,217.99
2018,3,31,10,0,34.0,279.0,2.1,16.2,303.0,271.5,214.76
2018,3,31,10,15,38.0,296.0,2.2,16.45,324.0,292.45,230.77
2018,3,31,10,30,42.0,313.0,2.3,16.7,345.0,313.68,246.82
2018,3,31,10,45,67.0,340.0,2.35,17.0,392.5,363.62,285.36
2018,3,31,11,0,92.0,367.0,2.4,17.3,440.0,414.87,324.21
2018,3,31,11,15,103.0,380.0,2.5,17.5,463.0,440.01,342.86
2018,3,31,11,30,114.0,393.0,2.6,17.7,486.0,486.34,377.15
2018,3,31,11,45,153.0,401.5,2.65,17.85,528.0,533.92,412.97
2018,3,31,12,0,192.0,410.0,2.7,18.0,570.0,581.33,448.27
2018,3,31,12,15,217.0,408.0,2.8,18.05,588.5,603.97,465.4
2018,3,31,12,30,242.0,406.0,2.9,18.1,607.0,625.47,481.85
2018,3,31,12,45,313.0,378.0,2.95,18.1,636.0,684.9,526.76
2018,3,31,13,0,384.0,350.0,3.0,18.1,665.0,720.04,554.02
2018,3,31,13,15,388.0,343.5,3.1,18.0,656.5,710.58,548.1
2018,3,31,13,30,392.0,337.0,3.2,17.9,648.0,699.17,541.07
2018,3,31,13,45,320.5,345.5,3.25,17.85,595.0,633.4,492.33
2018,3,31,14,0,249.0,354.0,3.3,17.8,542.0,569.57,444.53
2018,3,31,14,15,225.0,342.0,3.35,17.6,506.5,510.49,401.42
2018,3,31,14,30,201.0,330.0,3.4,17.4,471.0,470.7,371.92
2018,3,31,14,45,180.5,311.5,3.4,17.25,433.0,428.34,339.99
2018,3,31,15,0,160.0,293.0,3.4,17.1,395.0,387.12,308.54
2018,3,31,15,15,203.5,267.0,3.4,17.1,388.0,383.47,307.11
2018,3,31,15,30,247.0,241.0,3.4,17.1,381.0,388.03,311.42
2018,3,31,15,45,253.0,219.5,3.35,16.6,352.5,356.78,287.34
2018,3,31,16,0,259.0,198.0,3.3,16.1,324.0,324.49,261.89
2018,3,31,16,15,178.5,179.5,3.3,15.75,262.0,244.15,196.89
2018,3,31,16,30,98.0,161.0,3.3,15.4,200.0,182.73,146.85
2018,3,31,16,45,159.5,133.0,3.25,15.05,186.0,172.89,137.33
2018,3,31,17,0,221.0,105.0,3.2,14.7,172.0,161.08,124.53
2018,3,31,17,15,218.0,88.5,3.2,14.25,143.5,130.4,96.91
2018,3,31,17,30,215.0,72.0,3.2,13.8,115.0,100.05,69.72
2018,3,31,17,45,153.5,54.5,3.2,13.35,80.5,62.91,40.59
2018,3,31,18,0,92.0,37.0,3.2,12.9,46.0,33.77,18.84
2018,3,31,18,15,46.0,21.0,3.2,12.7,25.5,15.74,0.0
2018,3,31,18,30,0.0,5.0,3.2,12.5,5.0,3.93,0.0
2018,3,31,18,45,0.0,2.5,3.2,12.25,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,1,5,45,24.0,5.0,3.0,10.9,5.0,0.0,0.0
2018,4,1,6,0,48.0,10.0,3.0,11.1,10.0,7.87,0.0
2018,4,1,6,15,161.0,24.5,3.05,11.4,39.0,18.55,0.0
2018,4,1,6,30,274.0,39.0,3.1,11.7,68.0,44.45,23.21
2018,4,1,6,45,326.5,51.0,3.15,12.05,104.5,81.09,48.82
2018,4,1,7,0,379.0,63.0,3.2,12.4,141.0,124.16,83.38
2018,4,1,7,15,339.5,85.5,3.15,12.65,170.0,161.07,118.84
2018,4,1,7,30,300.0,108.0,3.1,12.9,199.0,186.91,144.76
2018,4,1,7,45,375.5,118.5,3.05,13.2,254.0,250.64,198.66
2018,4,1,8,0,451.0,129.0,3.0,13.5,309.0,316.63,254.12
2018,4,1,8,15,594.5,115.0,3.0,13.8,385.5,406.22,327.6
2018,4,1,8,30,738.0,101.0,3.0,14.1,462.0,503.82,406.34
2018,4,1,8,45,776.5,101.0,2.95,14.45,514.0,565.96,455.63
2018,4,1,9,0,815.0,101.0,2.9,14.8,566.0,630.65,505.47
2018,4,1,9,15,834.5,103.0,2.9,15.05,610.0,685.7,546.91
2018,4,1,9,30,854.0,105.0,2.9,15.3,654.0,739.89,586.63
2018,4,1,9,45,871.5,105.0,2.95,15.55,693.0,781.47,615.67
2018,4,1,10,0,889.0,105.0,3.0,15.8,732.0,828.4,647.54
2018,4,1,10,15,898.5,106.0,3.1,15.95,763.0,867.7,674.18
2018,4,1,10,30,908.0,107.0,3.2,16.1,794.0,904.26,698.81
2018,4,1,10,45,915.0,108.0,3.25,16.3,818.5,935.65,719.27
2018,4,1,11,0,922.0,109.0,3.3,16.5,843.0,963.77,737.47
2018,4,1,11,15,926.0,109.5,3.4,16.55,859.0,985.17,751.88
2018,4,1,11,30,930.0,110.0,3.5,16.6,875.0,1002.91,763.92
2018,4,1,11,45,932.0,110.5,3.6,16.7,883.5,1014.98,772.1
2018,4,1,12,0,934.0,111.0,3.7,16.8,892.0,1023.18,777.81
2018,4,1,12,15,934.5,110.5,3.85,16.85,892.0,1025.02,779.85
2018,4,1,12,30,935.0,110.0,4.0,16.9,892.0,1022.92,779.36
2018,4,1,12,45,934.0,109.0,4.1,16.9,884.0,1014.96,774.79
2018,4,1,13,0,933.0,108.0,4.2,16.9,876.0,1003.1,767.69
2018,4,1,13,15,929.5,107.5,4.3,16.9,860.0,985.58,756.76
2018,4,1,13,30,926.0,107.0,4.4,16.9,844.0,964.38,743.56
2018,4,1,13,45,920.5,105.5,4.5,16.85,820.0,936.81,726.15
2018,4,1,14,0,915.0,104.0,4.6,16.8,796.0,905.89,706.25
2018,4,1,14,15,906.5,102.0,4.7,16.7,764.5,868.78,681.86
2018,4,1,14,30,898.0,100.0,4.8,16.6,733.0,828.84,655.14
2018,4,1,14,45,885.5,98.5,4.9,16.45,695.5,783.77,624.38
2018,4,1,15,0,873.0,97.0,5.0,16.3,658.0,736.63,591.25
2018,4,1,15,15,816.5,105.0,5.0,16.3,602.0,673.47,542.35
2018,4,1,15,30,760.0,113.0,5.0,16.3,546.0,607.43,490.46
2018,4,1,15,45,767.0,102.0,5.2,15.85,507.5,559.21,453.21
2018,4,1,16,0,774.0,91.0,5.4,15.4,469.0,510.02,413.45
2018,4,1,16,15,748.5,86.0,5.4,15.1,419.5,448.74,361.82
2018,4,1,16,30,723.0,81.0,5.4,14.8,370.0,388.44,309.47
2018,4,1,16,45,676.5,76.0,5.4,14.45,316.5,322.17,251.27
2018,4,1,17,0,630.0,71.0,5.4,14.1,263.0,260.24,195.8
2018,4,1,17,15,563.0,64.5,5.35,13.75,211.5,196.88,139.92
2018,4,1,17,30,496.0,58.0,5.3,13.4,160.0,141.14,92.16
2018,4,1,17,45,392.0,48.5,5.3,13.05,114.5,86.94,50.87
2018,4,1,18,0,288.0,39.0,5.3,12.7,69.0,43.79,22.63
2018,4,1,18,15,170.0,24.5,5.25,12.55,39.5,18.57,0.0
2018,4,1,18,30,52.0,10.0,5.2,12.4,10.0,7.87,0.0
2018,4,1,18,45,26.0,5.0,5.2,12.25,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.5,11.35,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,4.35,11.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,4.15,11.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,2,5,45,5.0,4.0,4.3,11.45,4.0,0.0,0.0
2018,4,2,6,0,10.0,8.0,4.4,11.6,8.0,6.29,0.0
2018,4,2,6,15,76.0,24.5,4.5,11.85,32.5,18.26,0.0
2018,4,2,6,30,142.0,41.0,4.6,12.1,57.0,38.78,22.26
2018,4,2,6,45,269.5,55.0,4.7,12.3,105.0,77.7,48.49
2018,4,2,7,0,397.0,69.0,4.8,12.5,153.0,131.74,89.1
2018,4,2,7,15,429.5,81.0,4.85,12.75,194.5,177.68,129.61
2018,4,2,7,30,462.0,93.0,4.9,13.0,236.0,227.26,174.18
2018,4,2,7,45,364.5,124.5,4.95,13.25,250.0,251.18,199.9
2018,4,2,8,0,267.0,156.0,5.0,13.5,264.0,254.98,206.6
2018,4,2,8,15,283.5,177.0,4.9,13.75,305.0,299.05,243.92
2018,4,2,8,30,300.0,198.0,4.8,14.0,346.0,344.6,281.58
2018,4,2,8,45,386.5,197.5,4.7,14.25,407.5,411.89,336.53
2018,4,2,9,0,473.0,197.0,4.6,14.5,469.0,500.44,407.09
2018,4,2,9,15,603.0,169.5,4.5,14.7,542.5,594.76,481.49
2018,4,2,9,30,733.0,142.0,4.4,14.9,616.0,691.28,555.87
2018,4,2,9,45,808.5,120.0,4.3,15.1,670.5,754.99,603.54
2018,4,2,10,0,884.0,98.0,4.2,15.3,725.0,815.58,645.54
2018,4,2,10,15,893.5,99.0,4.05,15.5,756.0,854.58,671.12
2018,4,2,10,30,903.0,100.0,3.9,15.7,787.0,890.87,694.52
2018,4,2,10,45,910.0,101.0,3.8,15.85,811.5,922.01,714.42
2018,4,2,11,0,917.0,102.0,3.7,16.0,836.0,949.91,731.93
2018,4,2,11,15,920.5,103.0,3.65,16.15,852.0,971.16,745.07
2018,4,2,11,30,924.0,104.0,3.6,16.3,868.0,988.75,755.76
2018,4,2,11,45,925.5,104.0,3.55,16.4,875.5,999.69,762.11
2018,4,2,12,0,927.0,104.0,3.5,16.5,883.0,1006.78,765.99
2018,4,2,12,15,926.5,104.5,3.5,16.6,883.0,1008.58,766.8
2018,4,2,12,30,926.0,105.0,3.5,16.7,883.0,1006.48,765.14
2018,4,2,12,45,924.0,104.5,3.5,16.75,874.5,998.05,759.48
2018,4,2,13,0,922.0,104.0,3.5,16.8,866.0,985.8,751.39
2018,4,2,13,15,916.5,104.5,3.5,16.75,849.5,967.55,739.61
2018,4,2,13,30,911.0,105.0,3.5,16.7,833.0,945.75,725.47
2018,4,2,13,45,902.0,106.0,3.5,16.7,809.0,917.91,707.05
2018,4,2,14,0,893.0,107.0,3.5,16.7,785.0,886.96,686.46
2018,4,2,14,15,884.5,105.5,3.5,16.6,754.5,851.0,662.51
2018,4,2,14,30,876.0,104.0,3.5,16.5,724.0,812.3,636.45
2018,4,2,14,45,864.5,101.5,3.45,16.4,687.0,767.8,605.71
2018,4,2,15,0,853.0,99.0,3.4,16.3,650.0,727.85,577.19
2018,4,2,15,15,836.5,96.5,3.4,16.3,607.0,675.22,537.74
2018,4,2,15,30,820.0,94.0,3.4,16.3,564.0,621.5,496.54
2018,4,2,15,45,798.5,90.5,3.35,16.0,516.5,563.11,451.0
2018,4,2,16,0,777.0,87.0,3.3,15.7,469.0,504.77,404.1
2018,4,2,16,15,740.0,83.5,3.35,15.4,416.0,439.56,350.55
2018,4,2,16,30,703.0,80.0,3.4,15.1,363.0,376.46,297.06
2018,4,2,16,45,652.5,75.5,3.45,14.75,309.5,310.64,240.23
2018,4,2,17,0,602.0,71.0,3.5,14.4,256.0,249.64,186.46
2018,4,2,17,15,533.0,64.5,3.55,13.9,205.5,187.8,132.78
2018,4,2,17,30,464.0,58.0,3.6,13.4,155.0,133.85,87.27
2018,4,2,17,45,364.0,49.0,3.65,12.9,111.5,82.88,48.88
2018,4,2,18,0,264.0,40.0,3.7,12.4,68.0,42.37,22.7
2018,4,2,18,15,157.5,24.5,3.65,12.15,39.0,18.55,0.0
2018,4,2,18,30,51.0,9.0,3.6,11.9,10.0,7.08,0.0
2018,4,2,18,45,25.5,4.5,3.5,11.65,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
