Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,3,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,3,5,45,19.0,5.0,2.45,9.95,5.5,0.0,0.0
2018,4,3,6,0,38.0,10.0,2.4,10.1,11.0,7.87,0.0
2018,4,3,6,15,116.0,26.5,2.4,10.4,38.0,19.92,2.92
2018,4,3,6,30,194.0,43.0,2.4,10.7,65.0,43.28,25.13
2018,4,3,6,45,238.0,57.5,2.45,11.05,99.0,75.88,48.67
2018,4,3,7,0,282.0,72.0,2.5,11.4,133.0,114.0,79.46
2018,4,3,7,15,199.5,97.0,2.5,11.7,146.0,132.16,100.07
2018,4,3,7,30,117.0,122.0,2.5,12.0,159.0,138.68,109.76
2018,4,3,7,45,120.5,146.0,2.5,12.25,190.0,169.05,136.07
2018,4,3,8,0,124.0,170.0,2.5,12.5,221.0,199.99,162.31
2018,4,3,8,15,147.5,192.0,2.5,12.8,260.0,239.04,194.57
2018,4,3,8,30,171.0,214.0,2.5,13.1,299.0,280.64,228.44
2018,4,3,8,45,187.5,234.5,2.5,13.4,336.0,319.17,259.28
2018,4,3,9,0,204.0,255.0,2.5,13.7,373.0,359.11,290.71
2018,4,3,9,15,242.0,270.5,2.45,13.95,420.5,423.45,340.8
2018,4,3,9,30,280.0,286.0,2.4,14.2,468.0,478.3,382.6
2018,4,3,9,45,299.0,300.5,2.35,14.45,505.0,520.18,413.52
2018,4,3,10,0,318.0,315.0,2.3,14.7,542.0,562.55,444.34
2018,4,3,10,15,324.5,328.5,2.3,14.9,568.5,593.83,466.51
2018,4,3,10,30,331.0,342.0,2.3,15.1,595.0,624.29,487.87
2018,4,3,10,45,405.5,325.5,2.25,15.25,645.0,701.69,544.31
2018,4,3,11,0,480.0,309.0,2.2,15.4,695.0,765.8,589.99
2018,4,3,11,15,557.5,283.0,2.2,15.55,739.5,823.73,631.25
2018,4,3,11,30,635.0,257.0,2.2,15.7,784.0,886.3,674.95
2018,4,3,11,45,679.5,238.0,2.15,15.8,807.0,918.87,696.67
2018,4,3,12,0,724.0,219.0,2.1,15.9,830.0,948.09,715.88
2018,4,3,12,15,736.5,213.5,2.15,15.95,835.0,956.2,721.37
2018,4,3,12,30,749.0,208.0,2.2,16.0,840.0,960.81,724.86
2018,4,3,12,45,764.5,197.0,2.3,16.05,836.5,959.16,724.84
2018,4,3,13,0,780.0,186.0,2.4,16.1,833.0,953.62,722.34
2018,4,3,13,15,763.0,188.5,2.5,16.05,811.5,927.81,706.41
2018,4,3,13,30,746.0,191.0,2.6,16.0,790.0,899.14,688.57
2018,4,3,13,45,763.0,175.5,2.7,15.95,772.5,880.0,677.22
2018,4,3,14,0,780.0,160.0,2.8,15.9,755.0,850.19,658.23
2018,4,3,14,15,798.0,145.0,2.9,15.8,732.5,825.62,642.99
2018,4,3,14,30,816.0,130.0,3.0,15.7,710.0,796.6,624.38
2018,4,3,14,45,822.0,121.5,3.05,15.6,680.0,760.54,599.99
2018,4,3,15,0,828.0,113.0,3.1,15.5,650.0,721.16,571.87
2018,4,3,15,15,810.5,110.5,3.1,15.5,607.0,668.83,532.66
2018,4,3,15,30,793.0,108.0,3.1,15.5,564.0,615.53,491.82
2018,4,3,15,45,746.0,109.0,3.2,15.15,509.5,549.29,440.67
2018,4,3,16,0,699.0,110.0,3.3,14.8,455.0,484.28,388.99
2018,4,3,16,15,662.5,103.0,3.35,14.5,402.5,419.65,335.97
2018,4,3,16,30,626.0,96.0,3.4,14.2,350.0,357.67,283.53
2018,4,3,16,45,606.5,88.0,3.4,13.95,306.0,303.7,235.84
2018,4,3,17,0,587.0,80.0,3.4,13.7,262.0,251.07,188.19
2018,4,3,17,15,522.0,72.0,3.35,13.3,211.5,189.75,134.87
2018,4,3,17,30,457.0,64.0,3.3,12.9,161.0,135.91,89.42
2018,4,3,17,45,360.0,53.0,3.25,12.55,116.0,81.79,48.42
2018,4,3,18,0,263.0,42.0,3.2,12.2,71.0,42.66,23.58
2018,4,3,18,15,154.5,26.0,3.15,12.0,41.0,19.65,0.0
2018,4,3,18,30,46.0,10.0,3.1,11.8,11.0,7.87,0.0
2018,4,3,18,45,23.0,5.0,3.05,11.6,5.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,4,5,45,4.0,4.0,2.8,10.65,4.0,0.0,0.0
2018,4,4,6,0,8.0,8.0,2.9,10.8,8.0,6.29,0.0
2018,4,4,6,15,6.0,21.0,2.95,11.0,21.0,15.9,3.2
2018,4,4,6,30,4.0,34.0,3.0,11.2,34.0,25.95,15.71
2018,4,4,6,45,9.0,53.5,3.05,11.4,55.0,41.69,29.5
2018,4,4,7,0,14.0,73.0,3.1,11.6,76.0,58.41,44.0
2018,4,4,7,15,43.0,97.5,3.05,11.85,110.5,88.08,68.6
2018,4,4,7,30,72.0,122.0,3.0,12.1,145.0,120.16,95.42
2018,4,4,7,45,182.5,139.5,2.9,12.35,211.5,184.85,148.15
2018,4,4,8,0,293.0,157.0,2.8,12.6,278.0,265.07,214.16
2018,4,4,8,15,271.5,180.0,2.75,12.85,303.5,294.42,239.22
2018,4,4,8,30,250.0,203.0,2.7,13.1,329.0,321.1,261.23
2018,4,4,8,45,207.5,232.5,2.6,13.35,343.5,328.0,266.42
2018,4,4,9,0,165.0,262.0,2.5,13.6,358.0,340.28,275.18
2018,4,4,9,15,227.0,274.0,2.5,13.8,417.0,402.23,324.4
2018,4,4,9,30,289.0,286.0,2.5,14.0,476.0,483.51,387.26
2018,4,4,9,45,378.0,277.5,2.45,14.2,540.0,556.7,443.33
2018,4,4,10,0,467.0,269.0,2.4,14.4,604.0,651.84,514.04
2018,4,4,10,15,523.5,259.5,2.35,14.55,650.0,708.51,554.83
2018,4,4,10,30,580.0,250.0,2.3,14.7,696.0,766.15,595.82
2018,4,4,10,45,674.5,216.5,2.25,14.85,750.0,842.14,649.76
2018,4,4,11,0,769.0,183.0,2.2,15.0,804.0,912.01,697.04
2018,4,4,11,15,841.0,149.5,2.2,15.05,841.0,952.65,723.24
2018,4,4,11,30,913.0,116.0,2.2,15.1,878.0,985.53,744.33
2018,4,4,11,45,869.0,140.5,2.15,15.15,871.0,991.56,746.95
2018,4,4,12,0,825.0,165.0,2.1,15.2,864.0,979.26,737.73
2018,4,4,12,15,663.0,243.0,2.2,15.2,804.5,911.32,691.96
2018,4,4,12,30,501.0,321.0,2.3,15.2,745.0,823.49,628.81
2018,4,4,12,45,444.5,340.5,2.4,15.15,714.0,783.97,601.5
2018,4,4,13,0,388.0,360.0,2.5,15.1,683.0,725.63,560.28
2018,4,4,13,15,353.0,363.5,2.55,15.05,653.0,689.83,534.85
2018,4,4,13,30,318.0,367.0,2.6,15.0,623.0,653.46,508.55
2018,4,4,13,45,235.5,367.5,2.65,14.95,554.0,553.61,434.32
2018,4,4,14,0,153.0,368.0,2.7,14.9,485.0,476.19,375.2
2018,4,4,14,15,124.5,344.0,2.7,14.85,437.0,423.56,335.43
2018,4,4,14,30,96.0,320.0,2.7,14.8,389.0,356.44,283.81
2018,4,4,14,45,75.0,288.0,2.7,14.75,340.0,306.4,244.92
2018,4,4,15,0,54.0,256.0,2.7,14.7,291.0,258.29,206.93
2018,4,4,15,15,98.5,255.5,2.7,14.7,314.5,284.73,229.4
2018,4,4,15,30,143.0,255.0,2.7,14.7,338.0,318.46,256.92
2018,4,4,15,45,119.5,232.5,2.65,14.45,298.0,275.9,222.91
2018,4,4,16,0,96.0,210.0,2.6,14.2,258.0,226.42,183.14
2018,4,4,16,15,117.0,189.5,2.55,14.0,241.5,220.3,178.24
2018,4,4,16,30,138.0,169.0,2.5,13.8,225.0,202.53,163.12
2018,4,4,16,45,87.0,131.0,2.45,13.6,164.5,142.47,113.55
2018,4,4,17,0,36.0,93.0,2.4,13.4,104.0,84.85,65.96
2018,4,4,17,15,18.0,68.5,2.35,13.1,74.0,58.38,43.83
2018,4,4,17,30,0.0,44.0,2.3,12.8,44.0,33.65,23.23
2018,4,4,17,45,0.0,32.5,2.25,12.55,32.5,24.81,15.4
2018,4,4,18,0,0.0,21.0,2.2,12.3,21.0,16.0,7.43
2018,4,4,18,15,0.0,12.5,2.2,12.2,12.5,9.51,0.0
2018,4,4,18,30,0.0,4.0,2.2,12.1,4.0,3.15,0.0
2018,4,4,18,45,0.0,2.0,2.25,12.05,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,5,5,45,2.0,1.0,2.0,11.25,1.0,0.0,0.0
2018,4,5,6,0,4.0,2.0,2.0,11.4,2.0,1.57,0.0
2018,4,5,6,15,2.0,5.0,2.0,11.6,5.0,3.91,0.0
2018,4,5,6,30,0.0,8.0,2.0,11.8,8.0,6.06,0.0
2018,4,5,6,45,0.0,10.5,2.0,11.95,10.5,7.96,1.15
2018,4,5,7,0,0.0,13.0,2.0,12.1,13.0,9.86,2.88
2018,4,5,7,15,0.0,36.0,2.0,12.3,36.0,27.46,18.16
2018,4,5,7,30,0.0,59.0,2.0,12.5,59.0,45.2,33.44
2018,4,5,7,45,2.5,88.5,2.0,12.7,89.5,69.18,53.82
2018,4,5,8,0,5.0,118.0,2.0,12.9,120.0,93.93,74.59
2018,4,5,8,15,20.0,143.5,2.0,13.2,153.5,121.94,97.74
2018,4,5,8,30,35.0,169.0,2.0,13.5,187.0,158.61,127.89
2018,4,5,8,45,42.0,179.0,2.0,13.85,202.5,173.48,139.74
2018,4,5,9,0,49.0,189.0,2.0,14.2,218.0,189.03,152.1
2018,4,5,9,15,24.5,140.5,1.9,14.4,155.0,132.68,105.35
2018,4,5,9,30,0.0,92.0,1.8,14.6,92.0,70.96,53.71
2018,4,5,9,45,2.0,108.0,1.75,14.8,109.5,85.21,65.45
2018,4,5,10,0,4.0,124.0,1.7,15.0,127.0,99.77,77.25
2018,4,5,10,15,7.5,163.0,1.7,15.05,169.0,134.61,105.56
2018,4,5,10,30,11.0,202.0,1.7,15.1,211.0,170.29,134.13
2018,4,5,10,45,51.0,281.0,1.75,15.15,322.5,289.62,229.36
2018,4,5,11,0,91.0,360.0,1.8,15.2,434.0,402.48,316.14
2018,4,5,11,15,86.5,365.5,1.9,15.15,437.0,405.65,317.8
2018,4,5,11,30,82.0,371.0,2.0,15.1,440.0,408.29,319.72
2018,4,5,11,45,49.5,320.5,2.1,15.05,362.0,329.9,259.2
2018,4,5,12,0,17.0,270.0,2.2,15.0,284.0,235.28,184.92
2018,4,5,12,15,11.5,230.0,2.25,14.85,239.5,195.8,153.94
2018,4,5,12,30,6.0,190.0,2.3,14.7,195.0,156.89,122.86
2018,4,5,12,45,5.0,183.0,2.3,14.55,187.0,150.05,117.5
2018,4,5,13,0,4.0,176.0,2.3,14.4,179.0,143.21,112.08
2018,4,5,13,15,3.5,173.5,2.2,14.3,176.0,140.56,110.03
2018,4,5,13,30,3.0,171.0,2.1,14.2,173.0,137.9,107.99
2018,4,5,13,45,1.5,156.0,2.05,14.1,157.0,124.11,96.89
2018,4,5,14,0,0.0,141.0,2.0,14.0,141.0,110.48,85.89
2018,4,5,14,15,0.0,139.5,1.9,13.85,139.5,109.19,85.04
2018,4,5,14,30,0.0,138.0,1.8,13.7,138.0,107.91,84.19
2018,4,5,14,45,0.0,139.5,1.7,13.6,139.5,109.09,85.36
2018,4,5,15,0,0.0,141.0,1.6,13.5,141.0,110.28,86.56
2018,4,5,15,15,0.0,137.0,1.6,13.5,137.0,107.02,84.09
2018,4,5,15,30,0.0,133.0,1.6,13.5,133.0,103.78,81.65
2018,4,5,15,45,0.5,135.0,1.4,13.3,135.0,105.73,83.57
2018,4,5,16,0,1.0,137.0,1.2,13.1,137.0,107.65,85.48
2018,4,5,16,15,0.5,128.0,1.15,13.0,128.0,100.12,79.47
2018,4,5,16,30,0.0,119.0,1.1,12.9,119.0,92.66,73.48
2018,4,5,16,45,0.0,102.5,1.05,12.8,102.5,79.45,62.52
2018,4,5,17,0,0.0,86.0,1.0,12.7,86.0,66.35,51.49
2018,4,5,17,15,0.0,69.5,1.05,12.65,69.5,53.38,40.37
2018,4,5,17,30,0.0,53.0,1.1,12.6,53.0,40.57,29.21
2018,4,5,17,45,0.0,39.0,1.1,12.5,39.0,29.82,19.69
2018,4,5,18,0,0.0,25.0,1.1,12.4,25.0,19.08,10.03
2018,4,5,18,15,11.0,16.5,1.2,12.35,16.5,12.91,0.62
2018,4,5,18,30,22.0,8.0,1.3,12.3,8.0,6.29,0.0
2018,4,5,18,45,11.0,4.0,1.4,12.3,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,3.45,13.05,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.5,13.1,2.0,1.57,0.0
2018,4,6,6,15,0.0,3.5,3.6,13.15,3.5,2.64,0.0
2018,4,6,6,30,0.0,5.0,3.7,13.2,5.0,3.78,0.0
2018,4,6,6,45,0.0,6.5,3.8,13.25,6.5,4.92,0.0
2018,4,6,7,0,0.0,8.0,3.9,13.3,8.0,6.06,0.0
2018,4,6,7,15,0.0,11.5,3.95,13.4,11.5,8.73,1.88
2018,4,6,7,30,0.0,15.0,4.0,13.5,15.0,11.4,4.19
2018,4,6,7,45,0.0,21.5,4.05,13.65,21.5,16.38,8.46
2018,4,6,8,0,0.0,28.0,4.1,13.8,28.0,21.36,12.69
2018,4,6,8,15,0.0,26.5,4.05,13.95,26.5,20.23,11.66
2018,4,6,8,30,0.0,25.0,4.0,14.1,25.0,19.1,10.64
2018,4,6,8,45,0.0,26.5,3.95,14.3,26.5,20.27,11.57
2018,4,6,9,0,0.0,28.0,3.9,14.5,28.0,21.44,12.5
2018,4,6,9,15,0.0,33.0,3.95,14.65,33.0,25.31,15.69
2018,4,6,9,30,0.0,38.0,4.0,14.8,38.0,29.18,18.88
2018,4,6,9,45,0.0,44.5,4.0,14.9,44.5,34.22,23.03
2018,4,6,10,0,0.0,51.0,4.0,15.0,51.0,39.27,27.17
2018,4,6,10,15,0.0,61.5,4.0,15.05,61.5,47.43,33.88
2018,4,6,10,30,0.0,72.0,4.0,15.1,72.0,55.61,40.58
2018,4,6,10,45,0.5,91.0,4.05,15.15,91.5,70.87,53.12
2018,4,6,11,0,1.0,110.0,4.1,15.2,111.0,86.53,65.91
2018,4,6,11,15,1.0,107.5,4.1,15.2,108.5,84.61,64.27
2018,4,6,11,30,1.0,105.0,4.1,15.2,106.0,82.67,62.64
2018,4,6,11,45,1.5,124.5,4.15,15.2,126.0,98.85,75.85
2018,4,6,12,0,2.0,144.0,4.2,15.2,146.0,115.16,89.12
2018,4,6,12,15,1.5,125.5,4.2,15.2,127.0,99.7,76.49
2018,4,6,12,30,1.0,107.0,4.2,15.2,108.0,84.34,63.95
2018,4,6,12,45,0.5,93.5,4.15,15.2,94.0,73.08,54.73
2018,4,6,13,0,0.0,80.0,4.1,15.2,80.0,61.95,45.61
2018,4,6,13,15,0.5,106.0,4.05,15.2,106.5,82.93,62.9
2018,4,6,13,30,1.0,132.0,4.0,15.2,133.0,104.21,80.37
2018,4,6,13,45,0.5,118.5,3.95,15.15,119.0,92.79,71.09
2018,4,6,14,0,0.0,105.0,3.9,15.1,105.0,81.48,61.9
2018,4,6,14,15,1.0,120.0,3.8,15.05,120.5,94.24,72.55
2018,4,6,14,30,2.0,135.0,3.7,15.0,136.0,107.02,83.22
2018,4,6,14,45,1.5,143.5,3.55,14.95,144.5,113.42,88.63
2018,4,6,15,0,1.0,152.0,3.4,14.9,153.0,119.91,94.15
2018,4,6,15,15,5.5,158.0,3.4,14.9,161.5,127.74,100.93
2018,4,6,15,30,10.0,164.0,3.4,14.9,170.0,135.19,107.4
2018,4,6,15,45,12.0,147.5,3.25,14.8,154.0,122.3,97.06
2018,4,6,16,0,14.0,131.0,3.1,14.7,138.0,109.29,86.53
2018,4,6,16,15,14.5,128.5,3.05,14.65,135.0,106.78,84.63
2018,4,6,16,30,15.0,126.0,3.0,14.6,132.0,104.18,82.59
2018,4,6,16,45,8.5,95.5,2.95,14.55,99.0,76.67,59.6
2018,4,6,17,0,2.0,65.0,2.9,14.5,66.0,50.4,37.5
2018,4,6,17,15,1.0,48.5,2.9,14.45,49.0,37.31,26.33
2018,4,6,17,30,0.0,32.0,2.9,14.4,32.0,24.4,15.21
2018,4,6,17,45,0.0,24.0,2.85,14.35,24.0,18.27,9.79
2018,4,6,18,0,0.0,16.0,2.8,14.3,16.0,12.16,4.3
2018,4,6,18,15,12.5,11.0,2.85,14.3,11.5,8.85,0.0
2018,4,6,18,30,25.0,6.0,2.9,14.3,7.0,4.72,0.0
2018,4,6,18,45,12.5,3.0,2.9,14.25,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,4,7,5,45,17.0,7.5,3.0,13.3,8.0,0.0,0.0
2018,4,7,6,0,34.0,15.0,3.0,13.3,16.0,11.8,0.0
2018,4,7,6,15,85.0,32.0,3.1,13.4,41.5,23.73,12.02
2018,4,7,6,30,136.0,49.0,3.2,13.5,67.0,43.37,27.18
2018,4,7,6,45,177.5,67.0,3.3,13.6,101.5,73.3,48.97
2018,4,7,7,0,219.0,85.0,3.4,13.7,136.0,108.64,77.21
2018,4,7,7,15,286.0,99.0,3.5,13.8,183.5,151.76,112.51
2018,4,7,7,30,353.0,113.0,3.6,13.9,231.0,208.8,160.6
2018,4,7,7,45,386.5,128.5,3.7,14.0,277.5,258.5,203.8
2018,4,7,8,0,420.0,144.0,3.8,14.1,324.0,311.66,249.41
2018,4,7,8,15,480.0,150.5,3.85,14.25,380.0,372.43,300.22
2018,4,7,8,30,540.0,157.0,3.9,14.4,436.0,438.67,354.63
2018,4,7,8,45,559.0,166.5,3.9,14.55,478.5,489.21,395.54
2018,4,7,9,0,578.0,176.0,3.9,14.7,521.0,540.21,435.86
2018,4,7,9,15,601.0,183.0,3.9,14.85,564.0,598.41,480.66
2018,4,7,9,30,624.0,190.0,3.9,15.0,607.0,650.46,519.95
2018,4,7,9,45,701.0,173.5,3.9,15.1,666.0,721.23,573.56
2018,4,7,10,0,778.0,157.0,3.9,15.2,725.0,794.04,627.54
2018,4,7,10,15,786.0,161.0,3.95,15.3,755.0,826.44,650.15
2018,4,7,10,30,794.0,165.0,4.0,15.4,785.0,861.72,674.37
2018,4,7,10,45,817.0,160.5,4.05,15.45,814.5,899.52,700.37
2018,4,7,11,0,840.0,156.0,4.1,15.5,844.0,934.9,724.52
2018,4,7,11,15,843.5,157.5,4.1,15.5,859.5,955.47,738.09
2018,4,7,11,30,847.0,159.0,4.1,15.5,875.0,972.55,749.4
2018,4,7,11,45,846.5,161.0,4.15,15.5,882.0,982.77,756.36
2018,4,7,12,0,846.0,163.0,4.2,15.5,889.0,989.28,760.91
2018,4,7,12,15,843.5,165.5,4.15,15.45,888.5,990.64,761.6
2018,4,7,12,30,841.0,168.0,4.1,15.4,888.0,988.27,759.86
2018,4,7,12,45,832.0,171.5,4.1,15.4,878.0,977.03,752.29
2018,4,7,13,0,823.0,175.0,4.1,15.4,868.0,962.24,742.42
2018,4,7,13,15,820.0,172.5,4.1,15.3,852.0,943.98,730.52
2018,4,7,13,30,817.0,170.0,4.1,15.2,836.0,922.32,716.29
2018,4,7,13,45,814.5,165.5,4.15,15.15,813.0,895.95,698.89
2018,4,7,14,0,812.0,161.0,4.2,15.1,790.0,866.39,679.17
2018,4,7,14,15,803.0,157.5,4.2,15.05,759.0,829.4,653.77
2018,4,7,14,30,794.0,154.0,4.2,15.0,728.0,789.92,625.83
2018,4,7,14,45,783.5,149.5,4.2,14.9,691.5,750.6,597.09
2018,4,7,15,0,773.0,145.0,4.2,14.8,655.0,704.31,562.8
2018,4,7,15,15,753.5,141.0,4.2,14.8,611.5,650.97,522.16
2018,4,7,15,30,734.0,137.0,4.2,14.8,568.0,597.05,480.15
2018,4,7,15,45,711.0,131.5,4.15,14.55,521.0,539.52,434.55
2018,4,7,16,0,688.0,126.0,4.1,14.3,474.0,482.43,388.06
2018,4,7,16,15,654.0,120.0,4.05,14.15,423.0,420.71,336.55
2018,4,7,16,30,620.0,114.0,4.0,14.0,372.0,361.32,285.67
2018,4,7,16,45,571.5,107.0,3.95,13.85,320.0,298.9,231.6
2018,4,7,17,0,523.0,100.0,3.9,13.7,268.0,237.22,177.71
2018,4,7,17,15,430.0,90.5,3.75,13.45,212.0,173.76,124.46
2018,4,7,17,30,337.0,81.0,3.6,13.2,156.0,121.27,82.39
2018,4,7,17,45,260.0,67.5,3.4,12.9,116.0,78.35,50.41
2018,4,7,18,0,183.0,54.0,3.2,12.6,76.0,44.08,28.2
2018,4,7,18,15,105.5,34.5,3.1,12.45,46.0,25.16,9.73
2018,4,7,18,30,28.0,15.0,3.0,12.3,16.0,11.8,0.0
2018,4,7,18,45,14.0,7.5,2.9,12.15,8.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,8,5,45,37.5,9.5,3.0,10.95,11.0,0.0,0.0
2018,4,8,6,0,75.0,19.0,3.0,11.1,22.0,14.95,0.0
2018,4,8,6,15,180.0,35.5,3.15,11.35,57.0,26.67,15.2
2018,4,8,6,30,285.0,52.0,3.3,11.6,92.0,52.2,31.5
2018,4,8,6,45,359.5,63.5,3.4,11.85,135.5,91.22,56.91
2018,4,8,7,0,434.0,75.0,3.5,12.1,179.0,139.33,94.17
2018,4,8,7,15,447.0,89.0,3.55,12.35,219.0,184.39,134.32
2018,4,8,7,30,460.0,103.0,3.6,12.6,259.0,230.7,176.31
2018,4,8,7,45,429.5,126.0,3.6,12.8,290.0,270.62,213.59
2018,4,8,8,0,399.0,149.0,3.6,13.0,321.0,306.47,246.11
2018,4,8,8,15,385.0,172.0,3.6,13.25,354.5,345.96,279.98
2018,4,8,8,30,371.0,195.0,3.6,13.5,388.0,373.09,302.89
2018,4,8,8,45,396.5,208.0,3.55,13.75,431.5,432.24,350.3
2018,4,8,9,0,422.0,221.0,3.5,14.0,475.0,482.78,389.95
2018,4,8,9,15,477.0,220.0,3.45,14.2,526.0,541.7,435.83
2018,4,8,9,30,532.0,219.0,3.4,14.4,577.0,603.7,483.14
2018,4,8,9,45,560.0,222.5,3.35,14.6,617.5,652.22,519.04
2018,4,8,10,0,588.0,226.0,3.3,14.8,658.0,706.62,558.49
2018,4,8,10,15,598.5,233.0,3.3,14.95,688.0,743.97,584.91
2018,4,8,10,30,609.0,240.0,3.3,15.1,718.0,779.54,609.79
2018,4,8,10,45,749.0,183.5,3.3,15.3,788.5,867.37,674.26
2018,4,8,11,0,889.0,127.0,3.3,15.5,859.0,935.24,719.94
2018,4,8,11,15,892.5,128.5,3.3,15.6,874.5,955.87,732.78
2018,4,8,11,30,896.0,130.0,3.3,15.7,890.0,972.95,743.63
2018,4,8,11,45,897.5,130.0,3.3,15.85,897.0,983.12,749.71
2018,4,8,12,0,899.0,130.0,3.3,16.0,904.0,989.56,753.42
2018,4,8,12,15,899.5,130.0,3.3,16.05,904.0,991.31,754.36
2018,4,8,12,30,900.0,130.0,3.3,16.1,904.0,989.29,752.91
2018,4,8,12,45,900.0,128.5,3.3,16.15,896.0,981.62,747.77
2018,4,8,13,0,900.0,127.0,3.3,16.2,888.0,970.2,740.24
2018,4,8,13,15,895.0,126.5,3.3,16.25,871.0,951.47,727.81
2018,4,8,13,30,890.0,126.0,3.3,16.3,854.0,929.26,713.1
2018,4,8,13,45,881.5,125.0,3.35,16.3,828.5,900.19,694.11
2018,4,8,14,0,873.0,124.0,3.4,16.3,803.0,868.07,672.94
2018,4,8,14,15,861.5,122.5,3.45,16.2,770.5,840.02,654.8
2018,4,8,14,30,850.0,121.0,3.5,16.1,738.0,798.81,627.01
2018,4,8,14,45,835.0,119.5,3.55,16.05,700.0,752.75,594.59
2018,4,8,15,0,820.0,118.0,3.6,16.0,662.0,704.97,559.5
2018,4,8,15,15,802.5,115.5,3.6,16.0,619.0,653.16,520.28
2018,4,8,15,30,785.0,113.0,3.6,16.0,576.0,600.43,479.4
2018,4,8,15,45,758.0,110.0,3.85,15.7,527.5,542.2,434.23
2018,4,8,16,0,731.0,107.0,4.1,15.4,479.0,483.5,387.09
2018,4,8,16,15,694.0,103.5,4.2,15.15,427.5,420.9,335.16
2018,4,8,16,30,657.0,100.0,4.3,14.9,376.0,360.83,283.84
2018,4,8,16,45,606.5,95.0,4.35,14.65,323.5,297.83,229.25
2018,4,8,17,0,556.0,90.0,4.4,14.4,271.0,239.72,178.21
2018,4,8,17,15,488.0,82.5,4.35,14.0,220.5,181.12,127.97
2018,4,8,17,30,420.0,75.0,4.3,13.6,170.0,127.24,83.66
2018,4,8,17,45,322.0,62.5,4.2,13.2,124.0,78.56,48.4
2018,4,8,18,0,224.0,50.0,4.1,12.8,78.0,42.0,26.52
2018,4,8,18,15,134.0,33.0,3.95,12.6,47.5,24.37,10.34
2018,4,8,18,30,44.0,16.0,3.8,12.4,17.0,12.59,0.0
2018,4,8,18,45,22.0,8.0,3.7,12.25,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,9,5,45,4.5,8.0,1.2,12.4,8.0,6.29,0.0
2018,4,9,6,0,9.0,16.0,1.1,12.6,16.0,12.19,0.0
2018,4,9,6,15,36.5,34.0,1.15,13.0,38.5,25.15,14.52
2018,4,9,6,30,64.0,52.0,1.2,13.4,61.0,41.83,27.91
2018,4,9,6,45,85.5,72.0,1.2,13.8,89.5,65.42,46.32
2018,4,9,7,0,107.0,92.0,1.2,14.2,118.0,92.08,68.02
2018,4,9,7,15,90.5,108.5,1.2,14.5,134.0,110.14,84.53
2018,4,9,7,30,74.0,125.0,1.2,14.8,150.0,121.6,95.23
2018,4,9,7,45,59.0,147.5,1.25,15.05,169.5,140.13,111.29
2018,4,9,8,0,44.0,170.0,1.3,15.3,189.0,157.11,125.47
2018,4,9,8,15,130.0,193.0,1.3,15.6,259.0,227.82,182.31
2018,4,9,8,30,216.0,216.0,1.3,15.9,329.0,301.18,240.49
2018,4,9,8,45,333.5,217.0,1.3,16.2,410.0,392.05,311.48
2018,4,9,9,0,451.0,218.0,1.3,16.5,491.0,496.83,391.02
2018,4,9,9,15,562.0,197.5,1.3,16.8,562.0,576.29,450.12
2018,4,9,9,30,673.0,177.0,1.3,17.1,633.0,670.21,518.08
2018,4,9,9,45,741.0,161.0,1.3,17.4,687.5,735.57,563.69
2018,4,9,10,0,809.0,145.0,1.3,17.7,742.0,798.01,606.61
2018,4,9,10,15,835.0,140.0,1.25,18.0,778.0,842.72,633.92
2018,4,9,10,30,861.0,135.0,1.2,18.3,814.0,885.62,659.65
2018,4,9,10,45,871.5,134.5,1.15,18.55,838.5,917.35,677.75
2018,4,9,11,0,882.0,134.0,1.1,18.8,863.0,933.09,685.42
2018,4,9,11,15,837.5,160.0,1.1,19.0,862.5,947.36,693.34
2018,4,9,11,30,793.0,186.0,1.1,19.2,862.0,942.46,689.04
2018,4,9,11,45,672.5,247.5,1.1,19.45,824.0,906.48,663.67
2018,4,9,12,0,552.0,309.0,1.1,19.7,786.0,849.86,623.47
2018,4,9,12,15,529.5,318.5,1.05,19.85,776.0,838.43,615.02
2018,4,9,12,30,507.0,328.0,1.0,20.0,766.0,824.26,604.25
2018,4,9,12,45,451.0,340.0,1.0,20.15,726.5,778.58,572.83
2018,4,9,13,0,395.0,352.0,1.0,20.3,687.0,731.33,540.38
2018,4,9,13,15,460.0,325.5,0.95,20.4,708.5,758.44,560.17
2018,4,9,13,30,525.0,299.0,0.9,20.5,730.0,780.83,575.7
2018,4,9,13,45,406.0,320.0,0.85,20.6,647.5,682.35,506.41
2018,4,9,14,0,287.0,341.0,0.8,20.7,565.0,572.95,429.45
2018,4,9,14,15,331.5,313.5,0.75,20.6,562.5,571.78,431.01
2018,4,9,14,30,376.0,286.0,0.7,20.5,560.0,566.6,428.48
2018,4,9,14,45,420.5,263.5,0.7,20.4,555.5,576.49,436.47
2018,4,9,15,0,465.0,241.0,0.7,20.3,551.0,566.37,430.2
2018,4,9,15,15,338.5,245.0,0.7,20.3,463.0,450.95,346.06
2018,4,9,15,30,212.0,249.0,0.7,20.3,375.0,348.81,270.02
2018,4,9,15,45,201.5,225.5,1.0,19.95,337.5,309.76,242.27
2018,4,9,16,0,191.0,202.0,1.3,19.6,300.0,271.56,213.47
2018,4,9,16,15,268.5,178.0,1.55,19.1,300.0,280.72,220.5
2018,4,9,16,30,346.0,154.0,1.8,18.6,300.0,272.05,211.75
2018,4,9,16,45,228.5,106.0,2.0,18.05,197.0,169.45,129.95
2018,4,9,17,0,111.0,58.0,2.2,17.5,94.0,81.14,59.24
2018,4,9,17,15,55.5,33.5,2.3,16.9,51.5,40.78,26.77
2018,4,9,17,30,0.0,9.0,2.4,16.3,9.0,6.82,0.15
2018,4,9,17,45,0.0,7.5,2.5,15.75,7.5,5.68,0.0
2018,4,9,18,0,0.0,6.0,2.6,15.2,6.0,4.54,0.0
2018,4,9,18,15,0.0,4.0,2.5,14.95,4.0,3.02,0.0
2018,4,9,18,30,0.0,2.0,2.4,14.7,2.0,1.57,0.0
2018,4,9,18,45,0.0,1.0,2.3,14.45,1.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,1.85,12.85,1.5,1.18,0.0
2018,4,10,6,0,0.0,3.0,1.8,13.0,3.0,2.27,0.0
2018,4,10,6,15,0.0,5.0,1.9,13.15,5.0,3.78,0.0
2018,4,10,6,30,0.0,7.0,2.0,13.3,7.0,5.3,0.0
2018,4,10,6,45,0.0,9.5,2.05,13.5,9.5,7.2,0.51
2018,4,10,7,0,0.0,12.0,2.1,13.7,12.0,9.11,2.2
2018,4,10,7,15,0.0,17.5,2.2,13.8,17.5,13.3,5.84
2018,4,10,7,30,0.0,23.0,2.3,13.9,23.0,17.51,9.46
2018,4,10,7,45,0.0,26.5,2.4,13.95,26.5,20.21,11.73
2018,4,10,8,0,0.0,30.0,2.5,14.0,30.0,22.9,13.99
2018,4,10,8,15,0.0,29.0,2.55,14.1,29.0,22.16,13.28
2018,4,10,8,30,0.0,28.0,2.6,14.2,28.0,21.41,12.58
2018,4,10,8,45,0.0,30.0,2.7,14.25,30.0,22.96,13.84
2018,4,10,9,0,0.0,32.0,2.8,14.3,32.0,24.52,15.1
2018,4,10,9,15,0.0,48.0,2.8,14.35,48.0,36.87,25.43
2018,4,10,9,30,0.0,64.0,2.8,14.4,64.0,49.27,35.71
2018,4,10,9,45,12.0,151.5,2.75,14.45,160.5,127.63,100.67
2018,4,10,10,0,24.0,239.0,2.7,14.5,257.0,221.88,176.78
2018,4,10,10,15,26.5,272.0,2.7,14.55,292.5,255.08,202.63
2018,4,10,10,30,29.0,305.0,2.7,14.6,328.0,288.83,228.8
2018,4,10,10,45,22.0,282.0,2.65,14.7,299.5,247.35,195.56
2018,4,10,11,0,15.0,259.0,2.6,14.8,271.0,221.98,175.12
2018,4,10,11,15,9.5,194.0,2.65,14.8,201.5,162.71,127.69
2018,4,10,11,30,4.0,129.0,2.7,14.8,132.0,104.71,80.68
2018,4,10,11,45,3.0,127.0,2.7,14.8,129.5,102.24,78.67
2018,4,10,12,0,2.0,125.0,2.7,14.8,127.0,99.73,76.56
2018,4,10,12,15,7.0,184.0,2.8,14.75,190.0,152.54,119.54
2018,4,10,12,30,12.0,243.0,2.9,14.7,253.0,206.5,162.84
2018,4,10,12,45,15.0,266.5,3.0,14.65,279.0,229.14,180.89
2018,4,10,13,0,18.0,290.0,3.1,14.6,305.0,251.84,199.02
2018,4,10,13,15,24.5,307.5,3.2,14.55,328.0,289.9,229.33
2018,4,10,13,30,31.0,325.0,3.3,14.5,351.0,311.09,246.28
2018,4,10,13,45,35.5,326.5,3.4,14.45,355.0,315.17,249.91
2018,4,10,14,0,40.0,328.0,3.5,14.4,359.0,318.85,253.31
2018,4,10,14,15,77.0,328.5,3.6,14.35,385.5,347.27,277.15
2018,4,10,14,30,114.0,329.0,3.7,14.3,412.0,388.14,310.34
2018,4,10,14,45,132.0,319.0,3.8,14.25,410.5,386.03,309.52
2018,4,10,15,0,150.0,309.0,3.9,14.2,409.0,382.05,307.26
2018,4,10,15,15,200.5,281.0,3.9,14.2,406.0,380.68,307.4
2018,4,10,15,30,251.0,253.0,3.9,14.2,403.0,385.56,311.88
2018,4,10,15,45,347.0,212.0,4.05,14.1,401.0,386.16,313.04
2018,4,10,16,0,443.0,171.0,4.2,14.0,399.0,386.73,312.78
2018,4,10,16,15,557.0,133.0,4.15,13.9,389.5,381.41,305.66
2018,4,10,16,30,671.0,95.0,4.1,13.8,380.0,356.48,280.42
2018,4,10,16,45,660.5,86.0,4.1,13.7,336.0,302.59,231.75
2018,4,10,17,0,650.0,77.0,4.1,13.6,292.0,248.94,182.51
2018,4,10,17,15,589.5,71.0,3.9,13.25,240.0,188.19,129.63
2018,4,10,17,30,529.0,65.0,3.7,12.9,188.0,134.22,84.93
2018,4,10,17,45,432.5,56.0,3.55,12.6,139.5,82.12,48.03
2018,4,10,18,0,336.0,47.0,3.4,12.3,91.0,39.51,24.94
2018,4,10,18,15,215.0,33.0,3.35,12.1,56.5,24.97,12.45
2018,4,10,18,30,94.0,19.0,3.3,11.9,22.0,14.95,0.0
2018,4,10,18,45,47.0,9.5,3.25,11.65,11.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,11,5,45,56.0,12.0,3.05,11.45,15.0,9.44,0.0
2018,4,11,6,0,112.0,24.0,3.0,11.5,30.0,18.07,0.0
2018,4,11,6,15,208.5,37.0,3.0,11.7,63.5,27.9,17.63
2018,4,11,6,30,305.0,50.0,3.0,11.9,97.0,50.41,30.19
2018,4,11,6,45,280.5,50.0,3.05,12.1,106.0,70.97,43.31
2018,4,11,7,0,256.0,50.0,3.1,12.3,115.0,87.21,57.88
2018,4,11,7,15,213.5,79.5,3.0,12.4,142.0,116.95,86.37
2018,4,11,7,30,171.0,109.0,2.9,12.5,169.0,144.46,112.64
2018,4,11,7,45,196.5,143.5,2.85,12.55,223.0,195.09,155.68
2018,4,11,8,0,222.0,178.0,2.8,12.6,277.0,248.98,200.85
2018,4,11,8,15,200.5,205.0,2.75,12.65,302.0,269.48,218.5
2018,4,11,8,30,179.0,232.0,2.7,12.7,327.0,294.58,239.15
2018,4,11,8,45,214.5,251.0,2.65,12.75,375.0,342.53,277.81
2018,4,11,9,0,250.0,270.0,2.6,12.8,423.0,405.17,327.27
2018,4,11,9,15,198.0,279.0,2.7,12.85,405.5,380.63,307.27
2018,4,11,9,30,146.0,288.0,2.8,12.9,388.0,362.35,291.98
2018,4,11,9,45,99.0,303.0,2.9,12.95,372.5,334.07,268.55
2018,4,11,10,0,52.0,318.0,3.0,13.0,357.0,315.4,252.31
2018,4,11,10,15,116.0,338.0,3.2,13.0,429.0,404.82,323.91
2018,4,11,10,30,180.0,358.0,3.4,13.0,501.0,482.45,384.96
2018,4,11,10,45,307.0,348.5,3.6,13.05,601.0,607.47,482.43
2018,4,11,11,0,434.0,339.0,3.8,13.1,701.0,736.71,580.24
2018,4,11,11,15,385.0,365.0,3.95,13.1,690.5,709.33,558.47
2018,4,11,11,30,336.0,391.0,4.1,13.1,680.0,695.55,547.21
2018,4,11,11,45,275.5,409.5,4.2,13.1,647.5,661.04,520.25
2018,4,11,12,0,215.0,428.0,4.3,13.1,615.0,604.46,476.98
2018,4,11,12,15,214.5,427.5,4.35,13.05,614.0,603.84,477.04
2018,4,11,12,30,214.0,427.0,4.4,13.0,613.0,602.03,475.97
2018,4,11,12,45,300.5,397.0,4.5,13.0,655.5,670.88,530.42
2018,4,11,13,0,387.0,367.0,4.6,13.0,698.0,716.94,567.42
2018,4,11,13,15,428.5,345.0,4.65,13.0,705.0,742.96,587.81
2018,4,11,13,30,470.0,323.0,4.7,13.0,712.0,749.21,594.01
2018,4,11,13,45,412.0,334.0,4.75,13.0,668.0,695.53,553.23
2018,4,11,14,0,354.0,345.0,4.8,13.0,624.0,628.73,502.59
2018,4,11,14,15,278.0,343.0,4.85,13.05,556.5,552.78,443.69
2018,4,11,14,30,202.0,341.0,4.9,13.1,489.0,465.52,375.23
2018,4,11,14,45,126.5,307.0,4.95,13.1,398.0,369.78,299.08
2018,4,11,15,0,51.0,273.0,5.0,13.1,307.0,267.08,215.88
2018,4,11,15,15,33.5,239.5,5.0,13.1,261.5,222.96,180.27
2018,4,11,15,30,16.0,206.0,5.0,13.1,216.0,172.7,139.16
2018,4,11,15,45,10.0,163.5,5.1,13.0,169.5,133.6,107.11
2018,4,11,16,0,4.0,121.0,5.2,12.9,123.0,95.82,75.74
2018,4,11,16,15,27.0,111.0,5.3,12.8,122.5,101.24,80.5
2018,4,11,16,30,50.0,101.0,5.4,12.7,122.0,99.95,79.13
2018,4,11,16,45,73.5,90.0,5.45,12.55,116.5,99.55,78.0
2018,4,11,17,0,97.0,79.0,5.5,12.4,111.0,91.25,69.58
2018,4,11,17,15,175.0,80.5,5.6,12.25,126.0,103.52,76.03
2018,4,11,17,30,253.0,82.0,5.7,12.1,141.0,102.06,70.51
2018,4,11,17,45,202.5,65.0,5.75,11.9,104.5,66.15,43.38
2018,4,11,18,0,152.0,48.0,5.8,11.7,68.0,36.74,26.38
2018,4,11,18,15,93.5,31.5,5.7,11.55,42.0,23.43,11.92
2018,4,11,18,30,35.0,15.0,5.6,11.4,16.0,11.8,0.0
2018,4,11,18,45,17.5,7.5,5.5,11.2,8.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,5.25,10.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.7,10.55,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,4.55,9.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,12,5,45,59.5,12.5,3.55,9.6,16.0,9.83,0.0
2018,4,12,6,0,119.0,25.0,3.5,9.8,32.0,18.82,0.0
2018,4,12,6,15,233.5,40.0,3.65,10.1,71.0,30.17,19.95
2018,4,12,6,30,348.0,55.0,3.8,10.4,110.0,55.33,33.83
2018,4,12,6,45,429.5,65.0,3.9,10.65,158.5,100.38,62.51
2018,4,12,7,0,511.0,75.0,4.0,10.9,207.0,152.74,102.64
2018,4,12,7,15,565.5,82.5,4.0,11.05,259.0,206.68,148.91
2018,4,12,7,30,620.0,90.0,4.0,11.2,311.0,266.63,201.87
2018,4,12,7,45,516.5,117.5,4.0,11.35,321.0,289.97,228.4
2018,4,12,8,0,413.0,145.0,4.0,11.5,331.0,305.03,245.71
2018,4,12,8,15,503.5,149.0,3.95,11.7,401.5,376.59,305.45
2018,4,12,8,30,594.0,153.0,3.9,11.9,472.0,462.7,375.81
2018,4,12,8,45,605.0,152.0,3.85,12.05,501.5,502.08,408.3
2018,4,12,9,0,616.0,151.0,3.8,12.2,531.0,540.54,439.39
2018,4,12,9,15,584.0,176.0,3.75,12.35,556.0,573.41,464.53
2018,4,12,9,30,552.0,201.0,3.7,12.5,581.0,594.92,480.34
2018,4,12,9,45,695.0,169.0,3.6,12.6,673.0,703.26,563.76
2018,4,12,10,0,838.0,137.0,3.5,12.7,765.0,806.92,641.01
2018,4,12,10,15,811.0,154.5,3.5,12.85,782.0,830.38,655.89
2018,4,12,10,30,784.0,172.0,3.5,13.0,799.0,848.69,667.65
2018,4,12,10,45,692.5,218.0,3.5,13.1,783.0,842.0,660.3
2018,4,12,11,0,601.0,264.0,3.5,13.2,767.0,818.55,640.69
2018,4,12,11,15,646.5,248.0,3.6,13.25,797.5,858.15,670.44
2018,4,12,11,30,692.0,232.0,3.7,13.3,828.0,895.46,697.94
2018,4,12,11,45,749.0,209.5,3.85,13.3,859.5,934.44,726.73
2018,4,12,12,0,806.0,187.0,4.0,13.3,891.0,960.2,745.29
2018,4,12,12,15,771.5,203.0,4.1,13.3,876.5,954.44,741.59
2018,4,12,12,30,737.0,219.0,4.2,13.3,862.0,935.14,728.65
2018,4,12,12,45,743.5,213.5,4.35,13.3,856.5,929.99,726.54
2018,4,12,13,0,750.0,208.0,4.5,13.3,851.0,921.33,721.98
2018,4,12,13,15,792.5,185.0,4.55,13.3,853.0,915.48,718.73
2018,4,12,13,30,835.0,162.0,4.6,13.3,855.0,915.49,719.78
2018,4,12,13,45,832.0,157.5,4.7,13.25,831.5,888.18,701.68
2018,4,12,14,0,829.0,153.0,4.8,13.2,808.0,857.66,681.3
2018,4,12,14,15,820.5,150.0,4.8,13.15,777.0,821.1,655.69
2018,4,12,14,30,812.0,147.0,4.8,13.1,746.0,782.0,627.21
2018,4,12,14,45,802.0,142.5,4.85,13.05,709.0,738.1,594.63
2018,4,12,15,0,792.0,138.0,4.9,13.0,672.0,692.22,559.85
2018,4,12,15,15,773.0,135.5,4.9,13.0,629.0,643.06,521.3
2018,4,12,15,30,754.0,133.0,4.9,13.0,586.0,590.38,479.21
2018,4,12,15,45,734.0,126.5,4.9,12.85,538.5,533.06,432.75
2018,4,12,16,0,714.0,120.0,4.9,12.7,491.0,475.89,385.14
2018,4,12,16,15,685.5,114.0,4.8,12.6,441.0,415.94,333.8
2018,4,12,16,30,657.0,108.0,4.7,12.5,391.0,357.68,282.69
2018,4,12,16,45,617.5,100.5,4.65,12.35,339.0,296.62,228.72
2018,4,12,17,0,578.0,93.0,4.6,12.2,287.0,239.26,177.47
2018,4,12,17,15,517.5,84.0,4.45,11.95,235.5,180.53,126.63
2018,4,12,17,30,457.0,75.0,4.3,11.7,184.0,125.56,81.39
2018,4,12,17,45,370.0,63.5,4.15,11.5,137.5,77.49,47.35
2018,4,12,18,0,283.0,52.0,4.0,11.3,91.0,40.05,29.39
2018,4,12,18,15,178.5,35.5,3.95,11.1,56.5,26.65,14.93
2018,4,12,18,30,74.0,19.0,3.9,10.9,22.0,14.95,0.0
2018,4,12,18,45,37.0,9.5,3.9,10.75,11.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,13,5,45,64.0,12.5,2.7,9.5,16.5,9.83,0.0
2018,4,13,6,0,128.0,25.0,2.7,9.8,33.0,18.86,1.18
2018,4,13,6,15,243.0,40.0,2.7,10.2,73.0,30.23,20.24
2018,4,13,6,30,358.0,55.0,2.7,10.6,113.0,55.29,33.8
2018,4,13,6,45,440.0,64.5,2.75,10.95,162.0,100.43,62.14
