Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.9,11.45,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,1.9,11.5,1.0,0.0,0.0
2018,5,13,5,15,0.0,3.5,2.05,11.75,3.5,2.75,0.0
2018,5,13,5,30,0.0,6.0,2.2,12.0,6.0,4.54,0.0
2018,5,13,5,45,0.0,10.5,2.3,12.2,10.5,7.96,1.24
2018,5,13,6,0,0.0,15.0,2.4,12.4,15.0,11.39,4.48
2018,5,13,6,15,0.0,24.5,2.45,12.6,24.5,18.64,11.12
2018,5,13,6,30,0.0,34.0,2.5,12.8,34.0,25.93,17.76
2018,5,13,6,45,0.0,56.0,2.55,12.95,56.0,42.88,31.38
2018,5,13,7,0,0.0,78.0,2.6,13.1,78.0,59.6,45.63
2018,5,13,7,15,0.0,94.5,2.55,13.25,94.5,72.09,56.08
2018,5,13,7,30,0.0,111.0,2.5,13.4,111.0,84.73,66.53
2018,5,13,7,45,0.0,124.0,2.5,13.6,124.0,94.86,74.73
2018,5,13,8,0,0.0,137.0,2.5,13.8,137.0,105.07,82.92
2018,5,13,8,15,2.5,159.0,2.5,14.05,160.5,123.26,97.58
2018,5,13,8,30,5.0,181.0,2.5,14.3,184.0,141.89,112.45
2018,5,13,8,45,10.5,210.0,2.5,14.55,217.0,167.91,133.21
2018,5,13,9,0,16.0,239.0,2.5,14.8,250.0,194.69,154.36
2018,5,13,9,15,23.0,268.0,2.5,14.95,285.0,223.08,176.67
2018,5,13,9,30,30.0,297.0,2.5,15.1,320.0,260.52,205.89
2018,5,13,9,45,35.0,320.0,2.55,15.3,348.0,285.42,224.94
2018,5,13,10,0,40.0,343.0,2.6,15.5,376.0,310.76,244.21
2018,5,13,10,15,40.0,353.5,2.6,15.65,387.5,322.1,252.46
2018,5,13,10,30,40.0,364.0,2.6,15.8,399.0,333.27,260.61
2018,5,13,10,45,44.5,381.0,2.65,15.9,421.0,353.43,275.84
2018,5,13,11,0,49.0,398.0,2.7,16.0,443.0,373.64,291.0
2018,5,13,11,15,55.5,411.5,2.75,16.1,463.0,392.4,305.08
2018,5,13,11,30,62.0,425.0,2.8,16.2,483.0,411.03,319.04
2018,5,13,11,45,71.0,435.5,2.8,16.25,502.0,428.87,332.45
2018,5,13,12,0,80.0,446.0,2.8,16.3,521.0,446.34,345.55
2018,5,13,12,15,64.5,425.0,2.85,16.3,485.5,414.58,321.41
2018,5,13,12,30,49.0,404.0,2.9,16.3,450.0,382.48,297.04
2018,5,13,12,45,38.5,380.0,2.95,16.25,416.0,351.85,273.83
2018,5,13,13,0,28.0,356.0,3.0,16.2,382.0,321.28,250.47
2018,5,13,13,15,25.0,336.0,3.0,16.15,359.0,300.46,234.66
2018,5,13,13,30,22.0,316.0,3.0,16.1,336.0,268.28,209.92
2018,5,13,13,45,26.5,324.0,3.05,16.05,347.5,288.6,226.19
2018,5,13,14,0,31.0,332.0,3.1,16.0,359.0,297.02,233.06
2018,5,13,14,15,43.5,339.0,3.1,15.9,375.0,309.72,243.53
2018,5,13,14,30,56.0,346.0,3.1,15.8,391.0,321.24,253.03
2018,5,13,14,45,78.0,342.5,3.1,15.7,402.0,328.76,259.57
2018,5,13,15,0,100.0,339.0,3.1,15.6,413.0,334.15,264.34
2018,5,13,15,15,103.0,320.0,3.1,15.6,392.5,314.07,248.84
2018,5,13,15,30,106.0,301.0,3.1,15.6,372.0,293.55,232.87
2018,5,13,15,45,121.5,279.0,3.15,15.25,355.0,281.87,223.94
2018,5,13,16,0,137.0,257.0,3.2,14.9,338.0,261.76,207.86
2018,5,13,16,15,149.5,234.5,3.15,14.7,316.0,238.5,188.62
2018,5,13,16,30,162.0,212.0,3.1,14.5,294.0,213.85,167.75
2018,5,13,16,45,173.0,187.5,3.1,14.35,266.5,186.02,143.88
2018,5,13,17,0,184.0,163.0,3.1,14.2,239.0,157.07,118.96
2018,5,13,17,15,197.0,141.0,3.05,13.95,212.5,129.49,95.72
2018,5,13,17,30,210.0,119.0,3.0,13.7,186.0,99.14,72.33
2018,5,13,17,45,172.0,99.5,2.95,13.45,148.0,70.19,57.18
2018,5,13,18,0,134.0,80.0,2.9,13.2,110.0,57.89,46.05
2018,5,13,18,15,95.0,62.0,2.85,13.0,80.5,45.18,34.31
2018,5,13,18,30,56.0,44.0,2.8,12.8,51.0,32.38,22.25
2018,5,13,18,45,36.0,28.0,2.7,12.6,31.5,20.86,8.3
2018,5,13,19,0,16.0,12.0,2.6,12.4,12.0,9.44,0.0
2018,5,13,19,15,8.0,6.0,2.6,12.35,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.35,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.4,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.0,2.4,11.5,3.0,2.36,0.0
2018,5,14,5,30,0.0,5.0,2.4,11.6,5.0,3.78,0.0
2018,5,14,5,45,0.0,8.0,2.35,11.7,8.0,6.06,0.0
2018,5,14,6,0,0.0,11.0,2.3,11.8,11.0,8.34,1.79
2018,5,14,6,15,0.0,16.5,2.3,12.0,16.5,12.53,5.65
2018,5,14,6,30,0.0,22.0,2.3,12.2,22.0,16.74,9.51
2018,5,14,6,45,0.0,37.0,2.25,12.4,37.0,28.23,18.83
2018,5,14,7,0,0.0,52.0,2.2,12.6,52.0,39.79,28.73
2018,5,14,7,15,0.0,55.0,2.2,12.8,55.0,42.11,30.61
2018,5,14,7,30,0.0,58.0,2.2,13.0,58.0,44.45,32.46
2018,5,14,7,45,0.0,61.5,2.2,13.2,61.5,47.18,34.63
2018,5,14,8,0,0.0,65.0,2.2,13.4,65.0,49.91,36.79
2018,5,14,8,15,0.0,76.0,2.25,13.6,76.0,58.46,43.82
2018,5,14,8,30,0.0,87.0,2.3,13.8,87.0,67.04,50.8
2018,5,14,8,45,0.0,103.5,2.35,14.0,103.5,79.88,61.28
2018,5,14,9,0,0.0,120.0,2.4,14.2,120.0,92.77,71.7
2018,5,14,9,15,0.5,135.0,2.45,14.35,135.5,104.87,81.42
2018,5,14,9,30,1.0,150.0,2.5,14.5,151.0,117.1,91.19
2018,5,14,9,45,3.5,171.5,2.6,14.65,174.5,135.93,106.3
2018,5,14,10,0,6.0,193.0,2.7,14.8,198.0,155.05,121.54
2018,5,14,10,15,9.0,218.5,2.8,14.85,226.5,178.01,139.82
2018,5,14,10,30,12.0,244.0,2.9,14.9,255.0,201.27,158.23
2018,5,14,10,45,13.0,259.0,2.95,15.0,271.0,214.72,168.67
2018,5,14,11,0,14.0,274.0,3.0,15.1,287.0,228.21,179.14
2018,5,14,11,15,20.5,303.5,3.05,15.15,322.5,258.1,202.64
2018,5,14,11,30,27.0,333.0,3.1,15.2,358.0,301.11,236.11
2018,5,14,11,45,41.0,377.5,3.15,15.2,416.0,352.09,275.6
2018,5,14,12,0,55.0,422.0,3.2,15.2,474.0,403.28,314.76
2018,5,14,12,15,77.0,437.0,3.25,15.2,509.5,435.15,339.36
2018,5,14,12,30,99.0,452.0,3.3,15.2,545.0,466.38,363.43
2018,5,14,12,45,98.5,448.0,3.3,15.2,540.0,461.11,359.41
2018,5,14,13,0,98.0,444.0,3.3,15.2,535.0,455.25,355.14
2018,5,14,13,15,80.5,425.0,3.35,15.15,499.0,421.98,329.92
2018,5,14,13,30,63.0,406.0,3.4,15.1,463.0,389.01,304.84
2018,5,14,13,45,66.0,398.5,3.4,15.05,456.5,382.19,300.11
2018,5,14,14,0,69.0,391.0,3.4,15.0,450.0,374.88,294.91
2018,5,14,14,15,82.5,383.0,3.45,14.95,451.0,374.08,295.01
2018,5,14,14,30,96.0,375.0,3.5,14.9,452.0,372.04,294.08
2018,5,14,14,45,104.5,360.0,3.5,14.8,440.5,359.63,284.97
2018,5,14,15,0,113.0,345.0,3.5,14.7,429.0,354.64,281.52
2018,5,14,15,15,113.5,324.5,3.5,14.7,405.0,330.51,262.83
2018,5,14,15,30,114.0,304.0,3.5,14.7,381.0,306.13,243.77
2018,5,14,15,45,122.0,281.0,3.55,14.45,358.0,283.04,225.69
2018,5,14,16,0,130.0,258.0,3.6,14.2,335.0,259.08,206.47
2018,5,14,16,15,161.5,235.0,3.6,14.0,322.5,242.57,192.29
2018,5,14,16,30,193.0,212.0,3.6,13.8,310.0,222.61,174.53
2018,5,14,16,45,200.0,187.0,3.6,13.6,279.0,191.74,148.04
2018,5,14,17,0,207.0,162.0,3.6,13.4,248.0,161.53,122.07
2018,5,14,17,15,228.0,139.0,3.55,13.2,222.0,131.55,96.42
2018,5,14,17,30,249.0,116.0,3.5,13.0,196.0,99.32,71.57
2018,5,14,17,45,215.0,98.5,3.5,12.75,158.5,70.1,57.27
2018,5,14,18,0,181.0,81.0,3.5,12.5,121.0,58.24,46.51
2018,5,14,18,15,137.0,62.5,3.4,12.35,88.5,45.43,34.65
2018,5,14,18,30,93.0,44.0,3.3,12.2,56.0,32.39,22.39
2018,5,14,18,45,56.0,28.0,3.2,12.0,34.5,20.99,9.06
2018,5,14,19,0,19.0,12.0,3.1,11.8,13.0,9.44,0.0
2018,5,14,19,15,9.5,6.0,3.1,11.8,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.15,11.55,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.1,11.6,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.0,2.2,11.9,4.0,3.15,0.0
2018,5,15,5,30,0.0,7.0,2.3,12.2,7.0,5.3,0.0
2018,5,15,5,45,0.0,12.0,2.35,12.5,12.0,9.1,2.26
2018,5,15,6,0,0.0,17.0,2.4,12.8,17.0,12.91,5.84
2018,5,15,6,15,0.0,26.5,2.4,12.95,26.5,20.18,12.49
2018,5,15,6,30,0.0,36.0,2.4,13.1,36.0,27.46,19.12
2018,5,15,6,45,0.0,59.5,2.35,13.3,59.5,45.58,33.66
2018,5,15,7,0,0.0,83.0,2.3,13.5,83.0,63.26,48.66
2018,5,15,7,15,0.0,102.5,2.25,13.65,102.5,77.96,60.94
2018,5,15,7,30,0.0,122.0,2.2,13.8,122.0,92.85,73.22
2018,5,15,7,45,7.0,153.5,2.15,13.95,157.5,118.96,94.47
2018,5,15,8,0,14.0,185.0,2.1,14.1,193.0,146.19,116.43
2018,5,15,8,15,22.5,213.0,2.15,14.3,227.0,172.47,137.38
2018,5,15,8,30,31.0,241.0,2.2,14.5,261.0,204.14,162.54
2018,5,15,8,45,29.5,255.5,2.2,14.65,275.5,217.91,173.13
2018,5,15,9,0,28.0,270.0,2.2,14.8,290.0,231.52,183.54
2018,5,15,9,15,41.5,298.0,2.25,14.95,329.5,264.94,209.67
2018,5,15,9,30,55.0,326.0,2.3,15.1,369.0,299.68,236.55
2018,5,15,9,45,104.0,362.0,2.35,15.25,447.5,366.2,288.27
2018,5,15,10,0,153.0,398.0,2.4,15.4,526.0,446.98,349.74
2018,5,15,10,15,219.0,401.0,2.5,15.45,590.5,505.24,394.21
2018,5,15,10,30,285.0,404.0,2.6,15.5,655.0,577.82,448.7
2018,5,15,10,45,295.0,413.5,2.7,15.6,678.5,602.8,466.65
2018,5,15,11,0,305.0,423.0,2.8,15.7,702.0,626.86,484.15
2018,5,15,11,15,336.0,416.0,2.85,15.75,727.5,652.82,503.51
2018,5,15,11,30,367.0,409.0,2.9,15.8,753.0,677.88,522.14
2018,5,15,11,45,340.5,419.5,3.0,15.85,740.0,668.44,514.76
2018,5,15,12,0,314.0,430.0,3.1,15.9,727.0,656.91,506.08
2018,5,15,12,15,279.0,445.5,3.15,15.9,709.0,640.7,493.63
2018,5,15,12,30,244.0,461.0,3.2,15.9,691.0,622.98,480.08
2018,5,15,12,45,469.0,344.5,3.3,15.85,781.0,719.91,556.8
2018,5,15,13,0,694.0,228.0,3.4,15.8,871.0,800.61,619.83
2018,5,15,13,15,785.5,175.5,3.45,15.75,891.0,809.26,628.1
2018,5,15,13,30,877.0,123.0,3.5,15.7,911.0,809.11,629.35
2018,5,15,13,45,789.0,166.0,3.55,15.65,860.5,768.44,599.43
2018,5,15,14,0,701.0,209.0,3.6,15.6,810.0,723.52,565.35
2018,5,15,14,15,594.5,248.0,3.6,15.5,745.5,657.08,515.1
2018,5,15,14,30,488.0,287.0,3.6,15.4,681.0,591.69,465.15
2018,5,15,14,45,579.0,233.5,3.6,15.3,680.0,587.4,463.32
2018,5,15,15,0,670.0,180.0,3.6,15.2,679.0,571.23,451.44
2018,5,15,15,15,740.5,143.5,3.6,15.2,666.0,547.08,432.04
2018,5,15,15,30,811.0,107.0,3.6,15.2,653.0,514.81,405.15
2018,5,15,15,45,797.5,102.5,3.6,14.9,608.5,463.64,362.79
2018,5,15,16,0,784.0,98.0,3.6,14.6,564.0,411.86,318.74
2018,5,15,16,15,766.5,94.5,3.6,14.45,517.5,359.17,272.67
2018,5,15,16,30,749.0,91.0,3.6,14.3,471.0,306.8,225.99
2018,5,15,16,45,724.5,85.5,3.55,14.15,421.5,251.64,177.08
2018,5,15,17,0,700.0,80.0,3.5,14.0,372.0,194.94,127.99
2018,5,15,17,15,657.0,75.5,3.45,13.9,320.5,141.59,85.86
2018,5,15,17,30,614.0,71.0,3.4,13.8,269.0,92.61,54.45
2018,5,15,17,45,519.0,68.5,3.35,13.65,215.0,54.45,43.16
2018,5,15,18,0,424.0,66.0,3.3,13.5,161.0,52.5,41.25
2018,5,15,18,15,263.5,55.5,3.2,13.35,109.5,41.36,30.96
2018,5,15,18,30,103.0,45.0,3.1,13.2,58.0,33.14,23.0
2018,5,15,18,45,72.5,29.5,2.95,13.05,36.5,21.97,10.24
2018,5,15,19,0,42.0,14.0,2.8,12.9,15.0,11.02,0.0
2018,5,15,19,15,21.0,7.0,2.75,12.8,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,16,4,45,17.5,3.5,2.45,12.1,3.5,0.0,0.0
2018,5,16,5,0,35.0,7.0,2.4,12.2,7.0,5.51,0.0
2018,5,16,5,15,134.5,19.0,2.45,12.45,29.0,14.95,0.0
2018,5,16,5,30,234.0,31.0,2.5,12.7,51.0,23.62,11.93
2018,5,16,5,45,338.5,41.0,2.6,13.0,90.5,33.51,23.42
2018,5,16,6,0,443.0,51.0,2.7,13.3,130.0,41.57,31.19
2018,5,16,6,15,512.5,58.0,2.7,13.5,178.0,47.0,36.4
2018,5,16,6,30,582.0,65.0,2.7,13.7,226.0,52.5,41.45
2018,5,16,6,45,575.5,77.5,2.7,13.85,264.0,95.61,58.05
2018,5,16,7,0,569.0,90.0,2.7,14.0,302.0,142.41,90.35
2018,5,16,7,15,611.0,97.5,2.65,14.2,355.5,192.98,130.12
2018,5,16,7,30,653.0,105.0,2.6,14.4,409.0,247.72,176.22
2018,5,16,7,45,682.0,108.0,2.55,14.55,457.0,298.71,220.81
2018,5,16,8,0,711.0,111.0,2.5,14.7,505.0,351.63,266.8
2018,5,16,8,15,679.0,134.5,2.5,14.9,537.5,398.78,308.28
2018,5,16,8,30,647.0,158.0,2.5,15.1,570.0,441.14,344.38
2018,5,16,8,45,753.5,129.5,2.5,15.25,641.5,505.11,395.57
2018,5,16,9,0,860.0,101.0,2.5,15.4,713.0,572.33,448.56
2018,5,16,9,15,866.5,105.0,2.55,15.5,751.0,617.22,483.75
2018,5,16,9,30,873.0,109.0,2.6,15.6,789.0,659.97,516.61
2018,5,16,9,45,872.0,116.0,2.7,15.7,820.0,697.92,545.36
2018,5,16,10,0,871.0,123.0,2.8,15.8,851.0,732.8,571.33
2018,5,16,10,15,878.5,124.0,2.8,15.9,878.5,765.72,595.1
2018,5,16,10,30,886.0,125.0,2.8,16.0,906.0,795.88,616.27
2018,5,16,10,45,892.0,125.5,2.85,16.05,927.0,821.5,633.72
2018,5,16,11,0,898.0,126.0,2.9,16.1,948.0,843.99,649.0
2018,5,16,11,15,902.0,125.5,2.85,16.1,961.5,860.74,659.76
2018,5,16,11,30,906.0,125.0,2.8,16.1,975.0,874.11,668.24
2018,5,16,11,45,908.5,125.0,2.8,16.1,981.5,883.19,674.19
2018,5,16,12,0,911.0,125.0,2.8,16.1,988.0,888.76,677.86
2018,5,16,12,15,907.5,127.0,2.8,16.15,985.0,887.41,676.75
2018,5,16,12,30,904.0,129.0,2.8,16.2,982.0,882.54,673.38
2018,5,16,12,45,895.5,133.0,2.75,16.2,971.0,871.69,665.76
2018,5,16,13,0,887.0,137.0,2.7,16.2,960.0,857.5,655.96
2018,5,16,13,15,884.5,135.0,2.8,16.15,943.5,840.0,645.12
2018,5,16,13,30,882.0,133.0,2.9,16.1,927.0,819.17,631.92
2018,5,16,13,45,879.5,129.5,3.0,16.1,903.5,793.84,615.35
2018,5,16,14,0,877.0,126.0,3.1,16.1,880.0,765.33,595.42
2018,5,16,14,15,870.5,123.5,3.15,16.0,849.5,731.79,571.33
2018,5,16,14,30,864.0,121.0,3.2,15.9,819.0,695.6,544.79
2018,5,16,14,45,856.5,118.0,3.25,15.8,783.5,655.88,515.01
2018,5,16,15,0,849.0,115.0,3.3,15.7,748.0,613.96,482.8
2018,5,16,15,15,835.5,112.5,3.3,15.7,706.5,570.21,447.93
2018,5,16,15,30,822.0,110.0,3.3,15.7,665.0,521.28,408.25
2018,5,16,15,45,805.0,106.5,3.35,15.45,618.5,468.93,365.32
2018,5,16,16,0,788.0,103.0,3.4,15.2,572.0,416.28,320.85
2018,5,16,16,15,766.5,99.0,3.35,15.05,523.5,361.59,273.45
2018,5,16,16,30,745.0,95.0,3.3,14.9,475.0,307.66,225.85
2018,5,16,16,45,716.0,90.0,3.3,14.7,424.0,249.15,174.72
2018,5,16,17,0,687.0,85.0,3.3,14.5,373.0,195.44,128.59
2018,5,16,17,15,646.0,80.0,3.3,14.3,322.0,142.73,87.21
2018,5,16,17,30,605.0,75.0,3.3,14.1,271.0,94.2,56.29
2018,5,16,17,45,548.5,68.5,3.25,13.9,222.5,54.75,43.39
2018,5,16,18,0,492.0,62.0,3.2,13.7,174.0,49.94,38.96
2018,5,16,18,15,407.5,53.0,3.1,13.5,130.0,42.92,32.35
2018,5,16,18,30,323.0,44.0,3.0,13.3,86.0,33.57,23.42
2018,5,16,18,45,213.0,31.0,2.9,13.05,54.0,23.54,11.88
2018,5,16,19,0,103.0,18.0,2.8,12.8,22.0,14.16,0.0
2018,5,16,19,15,51.5,9.0,2.75,12.7,11.0,7.08,0.0
2018,5,16,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,17,4,45,14.5,3.0,2.55,11.9,3.0,0.0,0.0
2018,5,17,5,0,29.0,6.0,2.6,12.0,6.0,4.72,0.0
2018,5,17,5,15,115.5,19.5,2.7,12.25,28.0,15.34,0.0
2018,5,17,5,30,202.0,33.0,2.8,12.5,50.0,24.95,13.35
2018,5,17,5,45,299.0,43.5,2.9,12.8,88.0,33.1,23.12
2018,5,17,6,0,396.0,54.0,3.0,13.1,126.0,43.6,33.04
2018,5,17,6,15,279.0,58.5,3.05,13.3,117.0,43.5,33.31
2018,5,17,6,30,162.0,63.0,3.1,13.5,108.0,46.75,36.35
2018,5,17,6,45,102.0,100.0,3.15,13.7,130.5,79.8,59.61
2018,5,17,7,0,42.0,137.0,3.2,13.9,153.0,105.82,82.73
2018,5,17,7,15,95.5,165.0,3.2,14.1,208.0,139.88,108.57
2018,5,17,7,30,149.0,193.0,3.2,14.3,263.0,182.76,142.1
2018,5,17,7,45,156.5,216.5,3.2,14.45,297.0,213.94,167.94
2018,5,17,8,0,164.0,240.0,3.2,14.6,331.0,245.99,194.33
2018,5,17,8,15,247.0,244.5,3.15,14.8,395.5,299.6,236.62
2018,5,17,8,30,330.0,249.0,3.1,15.0,460.0,356.93,282.02
2018,5,17,8,45,537.5,194.0,3.1,15.15,565.5,443.78,350.42
2018,5,17,9,0,745.0,139.0,3.1,15.3,671.0,543.07,428.13
2018,5,17,9,15,763.5,140.0,3.05,15.45,711.0,588.63,463.49
2018,5,17,9,30,782.0,141.0,3.0,15.6,751.0,633.32,497.6
2018,5,17,9,45,752.0,164.0,3.0,15.75,771.0,663.24,519.56
2018,5,17,10,0,722.0,187.0,3.0,15.9,791.0,692.68,540.53
2018,5,17,10,15,791.5,156.5,3.05,16.0,838.5,736.45,573.79
2018,5,17,10,30,861.0,126.0,3.1,16.1,886.0,775.44,603.34
2018,5,17,10,45,864.5,127.5,3.15,16.2,905.5,799.31,619.54
2018,5,17,11,0,868.0,129.0,3.2,16.3,925.0,820.05,633.61
2018,5,17,11,15,871.0,129.5,3.25,16.4,938.0,836.32,644.58
2018,5,17,11,30,874.0,130.0,3.3,16.5,951.0,849.3,653.32
2018,5,17,11,45,875.5,130.0,3.4,16.55,956.5,857.27,659.06
2018,5,17,12,0,877.0,130.0,3.5,16.6,962.0,861.86,662.57
2018,5,17,12,15,879.0,128.5,3.6,16.6,961.0,862.24,663.35
2018,5,17,12,30,881.0,127.0,3.7,16.6,960.0,859.21,661.85
2018,5,17,12,45,884.0,123.5,3.8,16.55,952.0,851.88,657.54
2018,5,17,13,0,887.0,120.0,3.9,16.5,944.0,841.03,650.82
2018,5,17,13,15,883.5,119.0,4.0,16.45,927.5,823.55,639.43
2018,5,17,13,30,880.0,118.0,4.1,16.4,911.0,802.8,625.71
2018,5,17,13,45,874.5,117.0,4.2,16.3,887.5,777.34,608.68
2018,5,17,14,0,869.0,116.0,4.3,16.2,864.0,748.91,588.66
2018,5,17,14,15,862.0,114.5,4.35,16.1,834.5,716.17,564.64
2018,5,17,14,30,855.0,113.0,4.4,16.0,805.0,680.86,538.2
2018,5,17,14,45,845.5,111.0,4.45,15.9,769.5,641.14,507.84
2018,5,17,15,0,836.0,109.0,4.5,15.8,734.0,599.42,475.19
2018,5,17,15,15,823.0,106.5,4.5,15.8,693.0,556.21,440.18
2018,5,17,15,30,810.0,104.0,4.5,15.8,652.0,508.25,400.65
2018,5,17,15,45,772.0,108.0,4.55,15.55,601.5,453.7,355.54
2018,5,17,16,0,734.0,112.0,4.6,15.3,551.0,400.76,310.7
2018,5,17,16,15,540.0,148.5,4.6,15.15,456.5,319.68,245.69
2018,5,17,16,30,346.0,185.0,4.6,15.0,362.0,249.09,190.82
2018,5,17,16,45,288.0,175.0,4.6,14.85,312.0,204.67,154.7
2018,5,17,17,0,230.0,165.0,4.6,14.7,262.0,166.27,124.43
2018,5,17,17,15,229.0,143.5,4.55,14.5,229.0,133.31,97.5
2018,5,17,17,30,228.0,122.0,4.5,14.3,196.0,100.63,73.33
2018,5,17,17,45,197.0,103.0,4.5,14.1,159.0,72.72,59.33
2018,5,17,18,0,166.0,84.0,4.5,13.9,122.0,60.07,47.92
2018,5,17,18,15,126.0,66.0,4.4,13.7,90.5,47.69,36.53
2018,5,17,18,30,86.0,48.0,4.3,13.5,59.0,35.33,24.96
2018,5,17,18,45,49.5,31.0,4.2,13.3,37.0,23.09,11.92
2018,5,17,19,0,13.0,14.0,4.1,13.1,15.0,11.02,0.0
2018,5,17,19,15,6.5,7.0,4.05,13.0,7.5,5.51,0.0
2018,5,17,19,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,18,4,45,11.5,3.5,3.05,12.25,3.5,0.0,0.0
2018,5,18,5,0,23.0,7.0,3.1,12.3,7.0,5.51,0.0
2018,5,18,5,15,101.0,21.0,3.2,12.45,29.0,16.52,0.0
2018,5,18,5,30,179.0,35.0,3.3,12.6,51.0,26.3,14.73
2018,5,18,5,45,275.5,47.0,3.4,12.8,89.0,35.44,25.19
2018,5,18,6,0,372.0,59.0,3.5,13.0,127.0,44.63,33.98
2018,5,18,6,15,261.5,48.0,3.5,13.15,103.0,36.12,26.75
2018,5,18,6,30,151.0,37.0,3.5,13.3,79.0,27.26,18.91
2018,5,18,6,45,75.5,46.0,3.5,13.45,67.0,39.21,25.84
2018,5,18,7,0,0.0,55.0,3.5,13.6,55.0,42.1,30.55
2018,5,18,7,15,0.0,62.0,3.45,13.8,62.0,47.52,35.05
2018,5,18,7,30,0.0,69.0,3.4,14.0,69.0,52.95,39.51
2018,5,18,7,45,0.0,83.0,3.35,14.15,83.0,63.82,48.51
2018,5,18,8,0,0.0,97.0,3.3,14.3,97.0,74.62,57.36
2018,5,18,8,15,0.0,118.0,3.2,14.5,118.0,90.79,70.58
2018,5,18,8,30,0.0,139.0,3.1,14.7,139.0,107.09,83.76
2018,5,18,8,45,3.0,165.0,3.05,14.85,167.0,128.91,101.36
2018,5,18,9,0,6.0,191.0,3.0,15.0,195.0,151.2,119.18
2018,5,18,9,15,17.0,241.0,2.95,15.15,254.0,197.5,156.22
2018,5,18,9,30,28.0,291.0,2.9,15.3,313.0,252.71,199.74
2018,5,18,9,45,39.5,327.5,2.9,15.45,360.0,292.77,230.78
2018,5,18,10,0,51.0,364.0,2.9,15.6,407.0,333.96,262.36
2018,5,18,10,15,58.0,382.0,2.9,15.7,432.0,357.17,279.83
2018,5,18,10,30,65.0,400.0,2.9,15.8,457.0,380.63,297.44
2018,5,18,10,45,87.5,420.5,2.95,15.9,499.5,418.51,326.34
2018,5,18,11,0,110.0,441.0,3.0,16.0,542.0,469.8,364.9
2018,5,18,11,15,119.0,452.5,3.05,16.05,563.0,490.21,379.91
2018,5,18,11,30,128.0,464.0,3.1,16.1,584.0,510.13,394.67
2018,5,18,11,45,138.0,463.5,3.2,16.1,594.0,519.89,402.22
2018,5,18,12,0,148.0,463.0,3.3,16.1,604.0,528.81,409.23
2018,5,18,12,15,166.0,461.0,3.4,16.1,618.5,542.2,419.8
2018,5,18,12,30,184.0,459.0,3.5,16.1,633.0,554.43,429.5
2018,5,18,12,45,210.0,456.5,3.55,16.05,653.5,571.53,442.96
2018,5,18,13,0,236.0,454.0,3.6,16.0,674.0,586.92,455.12
2018,5,18,13,15,251.0,443.0,3.65,15.95,673.0,596.15,462.45
2018,5,18,13,30,266.0,432.0,3.7,15.9,672.0,591.43,459.68
2018,5,18,13,45,256.0,422.5,3.8,15.85,648.5,567.14,442.06
2018,5,18,14,0,246.0,413.0,3.9,15.8,625.0,542.19,423.89
2018,5,18,14,15,190.5,397.5,3.95,15.7,558.0,469.93,369.15
2018,5,18,14,30,135.0,382.0,4.0,15.6,491.0,411.09,323.97
2018,5,18,14,45,360.0,282.5,4.0,15.5,556.0,481.39,381.74
2018,5,18,15,0,585.0,183.0,4.0,15.4,621.0,518.66,411.84
2018,5,18,15,15,700.5,145.0,4.0,15.4,640.5,521.47,412.74
2018,5,18,15,30,816.0,107.0,4.0,15.4,660.0,512.32,403.11
2018,5,18,15,45,668.0,139.0,4.2,15.15,571.5,430.63,337.85
2018,5,18,16,0,520.0,171.0,4.4,14.9,483.0,356.14,278.28
2018,5,18,16,15,346.0,194.5,4.45,14.75,394.5,277.81,216.3
2018,5,18,16,30,172.0,218.0,4.5,14.6,306.0,218.69,171.39
2018,5,18,16,45,214.0,189.5,4.6,14.45,287.5,194.95,149.69
2018,5,18,17,0,256.0,161.0,4.7,14.3,269.0,167.65,124.63
2018,5,18,17,15,281.0,137.0,4.7,14.05,241.5,134.78,96.68
2018,5,18,17,30,306.0,113.0,4.7,13.8,214.0,99.22,70.07
2018,5,18,17,45,277.0,96.0,4.65,13.6,175.5,69.39,56.49
2018,5,18,18,0,248.0,79.0,4.6,13.4,137.0,57.76,45.98
2018,5,18,18,15,199.5,63.0,4.55,13.2,102.5,46.37,35.47
2018,5,18,18,30,151.0,47.0,4.5,13.0,68.0,34.84,24.65
2018,5,18,18,45,100.0,32.0,4.4,12.8,43.5,23.86,12.89
2018,5,18,19,0,49.0,17.0,4.3,12.6,19.0,13.38,0.0
2018,5,18,19,15,24.5,8.5,4.3,12.5,9.5,6.69,0.0
2018,5,18,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.85,11.75,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,19,4,45,0.0,2.0,4.7,11.7,2.0,0.0,0.0
2018,5,19,5,0,0.0,4.0,4.7,11.7,4.0,3.15,0.0
2018,5,19,5,15,39.5,18.5,4.7,11.8,22.0,13.92,0.0
2018,5,19,5,30,79.0,33.0,4.7,11.9,40.0,24.48,13.64
2018,5,19,5,45,178.0,48.5,4.75,12.05,77.5,36.01,25.81
2018,5,19,6,0,277.0,64.0,4.8,12.2,115.0,47.33,36.5
2018,5,19,6,15,221.0,82.0,4.85,12.35,131.0,59.41,47.67
2018,5,19,6,30,165.0,100.0,4.9,12.5,147.0,70.54,57.79
2018,5,19,6,45,130.0,124.0,4.9,12.65,165.5,96.28,73.18
2018,5,19,7,0,95.0,148.0,4.9,12.8,184.0,119.43,92.34
2018,5,19,7,15,74.0,166.0,4.9,13.0,196.5,136.2,106.99
2018,5,19,7,30,53.0,184.0,4.9,13.2,209.0,150.83,120.0
2018,5,19,7,45,41.5,196.5,4.9,13.4,217.5,161.9,129.47
2018,5,19,8,0,30.0,209.0,4.9,13.6,226.0,171.52,137.49
2018,5,19,8,15,45.5,236.0,4.85,13.75,264.0,201.67,161.73
2018,5,19,8,30,61.0,263.0,4.8,13.9,302.0,233.7,187.39
2018,5,19,8,45,120.5,296.0,4.8,14.1,380.0,300.49,240.76
2018,5,19,9,0,180.0,329.0,4.8,14.3,458.0,367.46,293.8
2018,5,19,9,15,180.5,349.0,4.8,14.45,484.5,394.48,314.74
2018,5,19,9,30,181.0,369.0,4.8,14.6,511.0,421.09,335.17
2018,5,19,9,45,183.5,386.5,4.8,14.75,535.5,446.53,354.49
2018,5,19,10,0,186.0,404.0,4.8,14.9,560.0,471.54,373.28
2018,5,19,10,15,348.5,357.0,4.85,15.0,661.0,569.07,450.63
2018,5,19,10,30,511.0,310.0,4.9,15.1,762.0,675.58,533.12
2018,5,19,10,45,596.5,278.0,4.95,15.2,817.5,730.75,575.23
2018,5,19,11,0,682.0,246.0,5.0,15.3,873.0,786.13,617.33
2018,5,19,11,15,736.0,221.0,5.05,15.35,906.5,820.54,643.44
2018,5,19,11,30,790.0,196.0,5.1,15.4,940.0,844.26,662.03
2018,5,19,11,45,753.0,218.5,5.15,15.4,931.0,848.32,663.95
2018,5,19,12,0,716.0,241.0,5.2,15.4,922.0,840.1,657.3
2018,5,19,12,15,767.5,210.5,5.2,15.4,939.0,846.81,663.79
2018,5,19,12,30,819.0,180.0,5.2,15.4,956.0,861.38,675.2
2018,5,19,12,45,756.0,213.5,5.2,15.4,924.5,839.75,658.07
2018,5,19,13,0,693.0,247.0,5.2,15.4,893.0,807.57,633.29
2018,5,19,13,15,633.5,275.0,5.25,15.35,857.5,770.94,605.68
2018,5,19,13,30,574.0,303.0,5.3,15.3,822.0,732.61,576.61
2018,5,19,13,45,465.5,341.0,5.3,15.25,754.5,666.35,525.42
2018,5,19,14,0,357.0,379.0,5.3,15.2,687.0,593.49,468.96
2018,5,19,14,15,319.5,376.0,5.3,15.15,644.5,551.16,436.61
2018,5,19,14,30,282.0,373.0,5.3,15.1,602.0,509.88,404.66
2018,5,19,14,45,235.5,361.5,5.35,15.0,547.0,448.95,357.45
2018,5,19,15,0,189.0,350.0,5.4,14.9,492.0,399.99,319.06
2018,5,19,15,15,208.5,324.5,5.4,14.9,473.0,379.13,302.83
2018,5,19,15,30,228.0,299.0,5.4,14.9,454.0,356.18,284.42
2018,5,19,15,45,269.0,270.5,5.4,14.65,441.0,343.81,274.0
2018,5,19,16,0,310.0,242.0,5.4,14.4,428.0,320.81,254.18
2018,5,19,16,15,314.5,219.5,5.4,14.2,394.5,285.16,223.81
2018,5,19,16,30,319.0,197.0,5.4,14.0,361.0,248.69,192.2
2018,5,19,16,45,377.0,167.5,5.35,13.8,342.0,221.75,166.08
2018,5,19,17,0,435.0,138.0,5.3,13.6,323.0,184.49,131.2
2018,5,19,17,15,451.0,123.0,5.3,13.35,292.5,145.7,98.85
2018,5,19,17,30,467.0,108.0,5.3,13.1,262.0,104.75,70.39
2018,5,19,17,45,383.5,97.0,5.25,12.85,209.0,70.26,57.44
2018,5,19,18,0,300.0,86.0,5.2,12.6,156.0,62.32,50.21
2018,5,19,18,15,222.0,69.5,5.1,12.45,114.5,50.74,39.48
2018,5,19,18,30,144.0,53.0,5.0,12.3,73.0,38.74,28.16
2018,5,19,18,45,94.5,36.5,4.9,12.2,47.5,26.86,15.6
2018,5,19,19,0,45.0,20.0,4.8,12.1,22.0,14.91,0.0
2018,5,19,19,15,22.5,10.0,4.75,12.05,11.0,7.87,0.0
2018,5,19,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.5,4.7,11.8,1.5,0.0,0.0
2018,5,20,5,0,0.0,3.0,4.7,11.8,3.0,2.36,0.0
2018,5,20,5,15,2.0,14.5,4.7,11.9,14.5,11.07,0.0
2018,5,20,5,30,4.0,26.0,4.7,12.0,26.0,19.7,10.07
2018,5,20,5,45,6.5,42.0,4.75,12.1,43.0,31.39,21.81
2018,5,20,6,0,9.0,58.0,4.8,12.2,60.0,43.04,32.72
2018,5,20,6,15,15.5,78.5,4.75,12.3,82.5,57.59,46.07
2018,5,20,6,30,22.0,99.0,4.7,12.4,105.0,70.8,58.05
2018,5,20,6,45,28.0,109.0,4.7,12.45,118.5,81.13,63.37
2018,5,20,7,0,34.0,119.0,4.7,12.5,132.0,92.53,72.29
2018,5,20,7,15,60.5,156.5,4.65,12.55,183.5,127.13,100.12
2018,5,20,7,30,87.0,194.0,4.6,12.6,235.0,165.63,131.26
2018,5,20,7,45,129.0,218.0,4.6,12.65,286.5,205.47,163.18
2018,5,20,8,0,171.0,242.0,4.6,12.7,338.0,248.18,197.74
2018,5,20,8,15,306.5,233.0,4.55,12.85,423.0,312.02,248.2
2018,5,20,8,30,442.0,224.0,4.5,13.0,508.0,391.03,311.45
2018,5,20,8,45,523.0,214.0,4.5,13.1,573.0,448.51,358.15
2018,5,20,9,0,604.0,204.0,4.5,13.2,638.0,515.72,412.09
2018,5,20,9,15,629.0,206.5,4.45,13.4,680.0,561.41,448.23
2018,5,20,9,30,654.0,209.0,4.4,13.6,722.0,607.13,483.71
2018,5,20,9,45,667.0,215.5,4.4,13.8,758.0,647.88,514.78
2018,5,20,10,0,680.0,222.0,4.4,14.0,794.0,687.22,544.23
2018,5,20,10,15,694.5,223.5,4.4,14.2,823.5,721.81,569.77
2018,5,20,10,30,709.0,225.0,4.4,14.4,853.0,754.53,593.59
2018,5,20,10,45,667.0,257.5,4.45,14.6,859.0,767.13,601.48
2018,5,20,11,0,625.0,290.0,4.5,14.8,865.0,774.41,605.45
2018,5,20,11,15,573.0,322.5,4.55,14.9,855.5,770.52,601.31
2018,5,20,11,30,521.0,355.0,4.6,15.0,846.0,762.98,594.5
2018,5,20,11,45,512.5,364.5,4.65,15.15,850.0,768.86,598.39
2018,5,20,12,0,504.0,374.0,4.7,15.3,854.0,772.11,600.3
2018,5,20,12,15,475.5,383.0,4.75,15.3,835.0,755.64,587.97
2018,5,20,12,30,447.0,392.0,4.8,15.3,816.0,736.81,573.97
2018,5,20,12,45,494.5,371.5,4.9,15.3,836.5,754.66,588.71
2018,5,20,13,0,542.0,351.0,5.0,15.3,857.0,769.04,600.7
2018,5,20,13,15,434.5,380.5,5.05,15.15,781.5,697.03,546.16
2018,5,20,13,30,327.0,410.0,5.1,15.0,706.0,617.78,485.89
2018,5,20,13,45,322.0,398.5,5.2,14.85,683.5,594.37,469.28
2018,5,20,14,0,317.0,387.0,5.3,14.7,661.0,569.86,451.4
2018,5,20,14,15,293.0,380.5,5.3,14.5,627.0,535.28,425.1
2018,5,20,14,30,269.0,374.0,5.3,14.3,593.0,501.02,398.86
2018,5,20,14,45,224.5,362.0,5.35,14.1,539.0,441.63,352.79
2018,5,20,15,0,180.0,350.0,5.4,13.9,485.0,394.0,315.42
2018,5,20,15,15,221.0,321.0,5.4,13.9,478.0,382.45,306.62
2018,5,20,15,30,262.0,292.0,5.4,13.9,471.0,373.06,298.8
2018,5,20,15,45,358.5,250.0,5.4,13.65,476.5,367.22,293.06
2018,5,20,16,0,455.0,208.0,5.4,13.4,482.0,357.06,282.17
2018,5,20,16,15,449.0,191.0,5.35,13.3,442.5,313.9,244.78
2018,5,20,16,30,443.0,174.0,5.3,13.2,403.0,270.65,206.84
2018,5,20,16,45,456.0,151.5,5.25,13.15,366.0,227.89,168.39
2018,5,20,17,0,469.0,129.0,5.2,13.1,329.0,183.31,128.9
2018,5,20,17,15,469.5,115.0,5.2,13.0,293.0,141.63,94.78
2018,5,20,17,30,470.0,101.0,5.2,12.9,257.0,99.58,66.14
2018,5,20,17,45,418.5,92.0,5.15,12.8,213.5,67.37,54.88
2018,5,20,18,0,367.0,83.0,5.1,12.7,170.0,60.97,49.0
2018,5,20,18,15,287.0,69.5,5.0,12.6,127.5,51.19,39.87
2018,5,20,18,30,207.0,56.0,4.9,12.5,85.0,41.09,30.23
2018,5,20,18,45,128.5,38.5,4.8,12.35,54.0,28.35,17.06
2018,5,20,19,0,50.0,21.0,4.7,12.2,23.0,15.64,0.0
2018,5,20,19,15,25.0,10.5,4.55,12.1,11.5,8.26,0.0
2018,5,20,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,4,45,8.5,3.5,2.25,11.3,3.5,0.0,0.0
2018,5,21,5,0,17.0,7.0,2.2,11.4,7.0,5.51,0.0
2018,5,21,5,15,83.5,23.0,2.15,11.65,30.0,17.06,0.0
2018,5,21,5,30,150.0,39.0,2.1,11.9,53.0,28.78,17.58
2018,5,21,5,45,242.0,52.5,2.1,12.1,91.0,39.11,28.62
2018,5,21,6,0,334.0,66.0,2.1,12.3,129.0,49.16,38.18
2018,5,21,6,15,402.0,76.5,1.95,12.5,175.0,56.94,45.48
2018,5,21,6,30,470.0,87.0,1.8,12.7,221.0,64.68,52.53
2018,5,21,6,45,518.5,94.5,1.7,12.9,269.5,100.27,65.46
2018,5,21,7,0,567.0,102.0,1.6,13.1,318.0,146.15,94.09
2018,5,21,7,15,604.0,108.0,1.6,13.4,368.0,194.07,130.98
2018,5,21,7,30,641.0,114.0,1.6,13.7,418.0,245.54,173.89
2018,5,21,7,45,669.0,119.0,1.6,14.0,467.0,296.82,218.07
2018,5,21,8,0,697.0,124.0,1.6,14.3,516.0,349.98,263.61
2018,5,21,8,15,718.0,128.0,1.65,14.6,562.0,401.12,307.03
2018,5,21,8,30,739.0,132.0,1.7,14.9,608.0,452.77,349.81
2018,5,21,8,45,755.5,135.0,1.75,15.25,650.5,502.05,389.61
2018,5,21,9,0,772.0,138.0,1.8,15.6,693.0,549.77,427.15
2018,5,21,9,15,789.0,138.5,1.9,15.85,732.5,594.86,462.2
2018,5,21,9,30,806.0,139.0,2.0,16.1,772.0,638.87,495.68
2018,5,21,9,45,822.5,137.5,2.1,16.35,807.0,679.45,526.04
2018,5,21,10,0,839.0,136.0,2.2,16.6,842.0,718.34,554.62
2018,5,21,10,15,846.5,137.0,2.35,16.75,869.0,742.43,572.93
2018,5,21,10,30,854.0,138.0,2.5,16.9,896.0,771.5,594.4
2018,5,21,10,45,859.0,139.5,2.6,17.05,916.5,796.22,612.01
2018,5,21,11,0,864.0,141.0,2.7,17.2,937.0,817.9,626.81
2018,5,21,11,15,867.5,141.0,2.8,17.25,950.0,834.01,638.02
2018,5,21,11,30,871.0,141.0,2.9,17.3,963.0,846.87,647.09
2018,5,21,11,45,873.0,141.0,3.05,17.35,969.0,855.2,653.42
2018,5,21,12,0,875.0,141.0,3.2,17.4,975.0,860.2,657.54
2018,5,21,12,15,873.0,142.0,3.35,17.35,972.5,859.33,657.9
2018,5,21,12,30,871.0,143.0,3.5,17.3,970.0,855.11,656.03
2018,5,21,12,45,866.0,144.5,3.6,17.25,960.0,845.51,650.18
2018,5,21,13,0,861.0,146.0,3.7,17.2,950.0,832.67,642.11
2018,5,21,13,15,857.5,144.0,3.85,17.1,933.0,815.06,631.04
2018,5,21,13,30,854.0,142.0,4.0,17.0,916.0,794.27,617.66
2018,5,21,13,45,849.5,139.5,4.1,16.85,892.5,769.22,600.28
2018,5,21,14,0,845.0,137.0,4.2,16.7,869.0,741.23,580.37
2018,5,21,14,15,838.0,135.0,4.3,16.5,839.5,709.08,557.18
2018,5,21,14,30,831.0,133.0,4.4,16.3,810.0,680.99,536.39
2018,5,21,14,45,822.0,129.5,4.5,16.15,774.5,640.44,505.78
2018,5,21,15,0,813.0,126.0,4.6,16.0,739.0,597.93,472.9
2018,5,21,15,15,799.0,123.5,4.6,16.0,698.0,551.84,435.79
2018,5,21,15,30,785.0,121.0,4.6,16.0,657.0,504.68,396.93
2018,5,21,15,45,586.0,169.0,4.65,15.55,554.0,414.79,325.7
2018,5,21,16,0,387.0,217.0,4.7,15.1,451.0,335.99,263.69
2018,5,21,16,15,281.5,219.5,4.7,14.85,382.0,272.41,213.09
2018,5,21,16,30,176.0,222.0,4.7,14.6,313.0,221.44,173.41
2018,5,21,16,45,202.5,194.5,4.7,14.35,289.0,194.5,149.67
2018,5,21,17,0,229.0,167.0,4.7,14.1,265.0,165.66,124.15
2018,5,21,17,15,258.0,142.5,4.7,13.85,239.5,134.49,97.56
2018,5,21,17,30,287.0,118.0,4.7,13.6,214.0,100.21,71.87
2018,5,21,17,45,266.5,100.0,4.65,13.35,177.5,71.82,58.72
2018,5,21,18,0,246.0,82.0,4.6,13.1,141.0,59.74,47.84
2018,5,21,18,15,200.5,66.0,4.55,12.9,106.5,48.42,37.41
2018,5,21,18,30,155.0,50.0,4.5,12.7,72.0,36.95,26.66
2018,5,21,18,45,94.5,34.0,4.45,12.55,46.0,25.29,14.84
2018,5,21,19,0,34.0,18.0,4.4,12.4,20.0,13.7,0.0
2018,5,21,19,15,17.0,9.0,4.35,12.3,10.0,7.08,0.0
2018,5,21,19,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,4,45,12.5,4.0,3.15,11.75,4.0,0.0,0.0
2018,5,22,5,0,25.0,8.0,3.1,11.8,8.0,6.29,0.0
2018,5,22,5,15,101.0,22.5,3.1,11.9,31.0,16.94,0.0
2018,5,22,5,30,177.0,37.0,3.1,12.0,54.0,27.75,16.92
2018,5,22,5,45,267.5,49.5,3.1,12.1,92.0,37.17,26.95
2018,5,22,6,0,358.0,62.0,3.1,12.2,130.0,46.61,35.94
2018,5,22,6,15,251.0,53.0,3.1,12.35,107.5,39.43,29.84
2018,5,22,6,30,144.0,44.0,3.1,12.5,85.0,31.9,23.17
2018,5,22,6,45,72.0,58.5,3.05,12.6,79.0,48.76,34.44
2018,5,22,7,0,0.0,73.0,3.0,12.7,73.0,56.03,42.6
2018,5,22,7,15,0.0,89.0,3.0,12.8,89.0,68.07,52.7
2018,5,22,7,30,0.0,105.0,3.0,12.9,105.0,80.23,62.79
2018,5,22,7,45,0.0,117.5,3.0,13.0,117.5,89.89,70.67
2018,5,22,8,0,0.0,130.0,3.0,13.1,130.0,99.62,78.53
2018,5,22,8,15,0.5,146.0,3.0,13.2,146.5,112.28,88.76
2018,5,22,8,30,1.0,162.0,3.0,13.3,163.0,125.1,99.03
2018,5,22,8,45,3.0,176.5,3.0,13.45,179.0,137.64,109.0
2018,5,22,9,0,5.0,191.0,3.0,13.6,195.0,150.45,119.13
2018,5,22,9,15,8.5,210.5,3.05,13.7,217.0,168.27,133.34
2018,5,22,9,30,12.0,230.0,3.1,13.8,239.0,186.48,147.78
2018,5,22,9,45,16.5,255.5,3.1,13.95,269.0,210.45,166.72
2018,5,22,10,0,21.0,281.0,3.1,14.1,299.0,234.86,185.86
2018,5,22,10,15,24.0,300.5,3.15,14.2,321.5,262.66,207.56
2018,5,22,10,30,27.0,320.0,3.2,14.3,344.0,282.77,223.06
2018,5,22,10,45,27.5,332.5,3.25,14.4,357.5,295.18,232.46
2018,5,22,11,0,28.0,345.0,3.3,14.5,371.0,307.5,241.79
2018,5,22,11,15,25.0,338.5,3.35,14.6,362.0,300.7,236.21
2018,5,22,11,30,22.0,332.0,3.4,14.7,353.0,281.82,221.3
2018,5,22,11,45,20.5,328.5,3.45,14.8,348.0,278.08,218.28
2018,5,22,12,0,19.0,325.0,3.5,14.9,343.0,274.16,215.1
2018,5,22,12,15,18.5,315.0,3.5,14.95,332.5,265.59,208.38
2018,5,22,12,30,18.0,305.0,3.5,15.0,322.0,256.88,201.56
2018,5,22,12,45,17.5,299.5,3.55,15.0,316.0,251.69,197.58
2018,5,22,13,0,17.0,294.0,3.6,15.0,310.0,246.39,193.52
2018,5,22,13,15,20.0,307.5,3.6,15.0,326.0,259.13,203.73
2018,5,22,13,30,23.0,321.0,3.6,15.0,342.0,282.01,221.83
2018,5,22,13,45,297.5,260.5,3.6,14.95,519.0,468.69,372.88
2018,5,22,14,0,572.0,200.0,3.6,14.9,696.0,609.44,482.78
2018,5,22,14,15,702.0,165.5,3.65,14.85,753.0,646.96,511.49
2018,5,22,14,30,832.0,131.0,3.7,14.8,810.0,678.21,535.19
2018,5,22,14,45,824.0,127.5,3.7,14.7,775.0,638.34,504.28
2018,5,22,15,0,816.0,124.0,3.7,14.6,740.0,596.42,471.51
2018,5,22,15,15,802.5,121.5,3.7,14.6,699.5,550.58,434.73
2018,5,22,15,30,789.0,119.0,3.7,14.6,659.0,503.6,396.14
2018,5,22,15,45,774.0,114.5,3.7,14.4,614.5,453.39,354.3
2018,5,22,16,0,759.0,110.0,3.7,14.2,570.0,402.74,310.97
2018,5,22,16,15,738.5,105.5,3.7,14.0,522.5,350.04,265.07
2018,5,22,16,30,718.0,101.0,3.7,13.8,475.0,295.24,216.76
2018,5,22,16,45,690.5,96.5,3.75,13.65,426.5,242.13,169.98
2018,5,22,17,0,663.0,92.0,3.8,13.5,378.0,191.04,126.21
2018,5,22,17,15,624.0,86.5,3.75,13.25,328.0,140.13,86.72
2018,5,22,17,30,585.0,81.0,3.7,13.0,278.0,93.17,57.72
2018,5,22,17,45,532.0,74.0,3.7,12.8,230.0,58.49,46.95
2018,5,22,18,0,479.0,67.0,3.7,12.6,182.0,53.47,42.37
2018,5,22,18,15,400.0,57.5,3.65,12.45,138.5,46.22,35.56
2018,5,22,18,30,321.0,48.0,3.6,12.3,95.0,36.45,26.32
2018,5,22,18,45,215.5,34.5,3.5,12.15,61.0,26.13,15.76
2018,5,22,19,0,110.0,21.0,3.4,12.0,27.0,15.88,0.0
2018,5,22,19,15,55.0,10.5,3.35,11.95,13.5,8.26,0.0
2018,5,22,19,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
