Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.4,12.1,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.4,12.1,2.0,1.57,0.0
2018,5,23,5,15,0.0,7.0,2.45,12.2,7.0,5.3,0.0
2018,5,23,5,30,0.0,12.0,2.5,12.3,12.0,9.11,1.81
2018,5,23,5,45,0.0,20.0,2.55,12.4,20.0,15.21,7.72
2018,5,23,6,0,0.0,28.0,2.6,12.5,28.0,21.33,13.43
2018,5,23,6,15,0.0,35.5,2.65,12.6,35.5,27.08,18.75
2018,5,23,6,30,0.0,43.0,2.7,12.7,43.0,32.85,24.01
2018,5,23,6,45,2.5,71.0,2.7,12.8,72.0,54.38,41.19
2018,5,23,7,0,5.0,99.0,2.7,12.9,101.0,75.34,58.81
2018,5,23,7,15,10.5,133.5,2.75,13.0,138.5,102.0,80.89
2018,5,23,7,30,16.0,168.0,2.8,13.1,176.0,129.73,103.61
2018,5,23,7,45,34.5,198.0,2.85,13.2,217.0,160.15,127.95
2018,5,23,8,0,53.0,228.0,2.9,13.3,258.0,192.6,153.93
2018,5,23,8,15,51.5,243.0,2.95,13.45,274.0,208.26,166.5
2018,5,23,8,30,50.0,258.0,3.0,13.6,290.0,223.68,178.75
2018,5,23,8,45,41.0,262.5,3.1,13.75,290.0,226.97,181.15
2018,5,23,9,0,32.0,267.0,3.2,13.9,290.0,229.12,182.54
2018,5,23,9,15,62.5,306.0,3.25,14.05,354.0,280.86,223.63
2018,5,23,9,30,93.0,345.0,3.3,14.2,418.0,335.47,266.42
2018,5,23,9,45,117.5,370.5,3.35,14.35,467.0,386.76,306.04
2018,5,23,10,0,142.0,396.0,3.4,14.5,516.0,431.05,339.88
2018,5,23,10,15,134.0,406.0,3.45,14.55,522.0,440.25,346.35
2018,5,23,10,30,126.0,416.0,3.5,14.6,528.0,448.37,352.09
2018,5,23,10,45,96.0,411.0,3.55,14.65,497.5,414.07,325.17
2018,5,23,11,0,66.0,406.0,3.6,14.7,467.0,389.04,305.24
2018,5,23,11,15,75.5,425.5,3.6,14.75,496.0,415.34,325.4
2018,5,23,11,30,85.0,445.0,3.6,14.8,525.0,441.54,345.19
2018,5,23,11,45,134.0,455.0,3.55,14.8,582.5,504.92,393.85
2018,5,23,12,0,183.0,465.0,3.5,14.8,640.0,555.1,431.95
2018,5,23,12,15,220.5,460.5,3.5,14.8,671.0,582.38,452.82
2018,5,23,12,30,258.0,456.0,3.5,14.8,702.0,620.04,481.15
2018,5,23,12,45,284.5,444.5,3.5,14.8,713.0,628.96,488.23
2018,5,23,13,0,311.0,433.0,3.5,14.8,724.0,635.86,493.99
2018,5,23,13,15,321.0,421.0,3.5,14.8,717.0,627.04,487.9
2018,5,23,13,30,331.0,409.0,3.5,14.8,710.0,616.38,480.5
2018,5,23,13,45,419.0,354.5,3.55,14.75,725.0,636.58,497.74
2018,5,23,14,0,507.0,300.0,3.6,14.7,740.0,641.84,503.63
2018,5,23,14,15,381.0,340.5,3.65,14.6,665.0,559.83,440.67
2018,5,23,14,30,255.0,381.0,3.7,14.5,590.0,494.6,389.82
2018,5,23,14,45,250.5,363.5,3.75,14.45,561.0,464.84,367.56
2018,5,23,15,0,246.0,346.0,3.8,14.4,532.0,434.64,344.47
2018,5,23,15,15,451.0,255.0,3.8,14.4,573.0,466.06,369.62
2018,5,23,15,30,656.0,164.0,3.8,14.4,614.0,474.21,374.31
2018,5,23,15,45,602.0,170.0,3.85,14.1,561.5,420.57,330.45
2018,5,23,16,0,548.0,176.0,3.9,13.8,509.0,366.26,285.72
2018,5,23,16,15,489.5,172.5,3.85,13.6,451.5,311.21,239.94
2018,5,23,16,30,431.0,169.0,3.8,13.4,394.0,261.22,198.27
2018,5,23,16,45,523.5,134.0,3.8,13.2,380.0,228.49,165.48
2018,5,23,17,0,616.0,99.0,3.8,13.0,366.0,187.56,125.59
2018,5,23,17,15,526.0,100.0,3.75,12.8,307.5,138.45,89.71
2018,5,23,17,30,436.0,101.0,3.7,12.6,249.0,96.14,64.68
2018,5,23,17,45,368.0,90.0,3.65,12.4,200.5,65.39,53.2
2018,5,23,18,0,300.0,79.0,3.6,12.2,152.0,57.57,46.1
2018,5,23,18,15,249.5,64.5,3.5,12.0,115.5,47.43,36.73
2018,5,23,18,30,199.0,50.0,3.4,11.8,79.0,37.1,26.99
2018,5,23,18,45,128.0,35.0,3.3,11.65,51.0,26.18,16.01
2018,5,23,19,0,57.0,20.0,3.2,11.5,23.0,15.08,0.0
2018,5,23,19,15,28.5,10.0,3.15,11.45,11.5,7.87,0.0
2018,5,23,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.1,11.2,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.1,11.3,2.0,1.57,0.0
2018,5,24,5,15,0.0,7.0,2.1,11.45,7.0,5.3,0.0
2018,5,24,5,30,0.0,12.0,2.1,11.6,12.0,9.11,1.88
2018,5,24,5,45,0.0,20.0,2.1,11.75,20.0,15.21,7.77
2018,5,24,6,0,0.0,28.0,2.1,11.9,28.0,21.33,13.49
2018,5,24,6,15,5.0,48.5,2.1,12.0,50.0,37.16,27.89
2018,5,24,6,30,10.0,69.0,2.1,12.1,72.0,52.37,41.65
2018,5,24,6,45,21.0,102.5,2.05,12.25,110.0,76.35,59.57
2018,5,24,7,0,32.0,136.0,2.0,12.4,148.0,103.2,81.36
2018,5,24,7,15,27.0,152.5,2.05,12.55,164.0,117.95,93.61
2018,5,24,7,30,22.0,169.0,2.1,12.7,180.0,131.75,105.09
2018,5,24,7,45,29.0,194.0,2.1,12.9,209.5,155.52,124.26
2018,5,24,8,0,36.0,219.0,2.1,13.1,239.0,179.95,143.83
2018,5,24,8,15,31.0,226.0,2.15,13.3,244.5,187.15,149.46
2018,5,24,8,30,26.0,233.0,2.2,13.5,250.0,193.58,154.39
2018,5,24,8,45,23.5,245.5,2.2,13.75,261.5,200.67,159.68
2018,5,24,9,0,21.0,258.0,2.2,14.0,273.0,210.85,167.4
2018,5,24,9,15,23.0,274.0,2.25,14.2,291.5,226.12,179.17
2018,5,24,9,30,25.0,290.0,2.3,14.4,310.0,248.38,196.39
2018,5,24,9,45,46.5,332.0,2.3,14.55,370.5,298.95,235.87
2018,5,24,10,0,68.0,374.0,2.3,14.7,431.0,351.41,276.15
2018,5,24,10,15,78.0,395.5,2.35,14.85,463.0,380.07,297.67
2018,5,24,10,30,88.0,417.0,2.4,15.0,495.0,409.12,319.43
2018,5,24,10,45,79.0,420.5,2.45,15.1,492.0,408.52,318.38
2018,5,24,11,0,70.0,424.0,2.5,15.2,489.0,407.07,316.85
2018,5,24,11,15,106.0,443.0,2.6,15.25,542.5,454.37,353.26
2018,5,24,11,30,142.0,462.0,2.7,15.3,596.0,514.74,398.68
2018,5,24,11,45,149.0,468.0,2.75,15.3,609.5,527.58,408.01
2018,5,24,12,0,156.0,474.0,2.8,15.3,623.0,539.52,416.96
2018,5,24,12,15,224.0,459.0,2.9,15.25,672.5,583.05,451.02
2018,5,24,12,30,292.0,444.0,3.0,15.2,722.0,636.7,491.82
2018,5,24,12,45,279.5,446.5,3.15,15.15,710.5,625.41,483.62
2018,5,24,13,0,267.0,449.0,3.3,15.1,699.0,612.81,474.83
2018,5,24,13,15,261.5,442.0,3.35,14.95,683.5,596.63,463.49
2018,5,24,13,30,256.0,435.0,3.4,14.8,668.0,579.31,451.26
2018,5,24,13,45,200.0,429.0,3.45,14.65,608.0,513.85,402.13
2018,5,24,14,0,144.0,423.0,3.5,14.5,548.0,460.91,361.86
2018,5,24,14,15,119.0,400.5,3.5,14.35,501.5,418.31,329.63
2018,5,24,14,30,94.0,378.0,3.5,14.2,455.0,367.93,291.04
2018,5,24,14,45,78.0,354.5,3.5,14.05,416.5,333.55,264.64
2018,5,24,15,0,62.0,331.0,3.5,13.9,378.0,300.35,238.89
2018,5,24,15,15,65.0,307.0,3.5,13.9,354.0,278.3,221.81
2018,5,24,15,30,68.0,283.0,3.5,13.9,330.0,256.05,204.32
2018,5,24,15,45,62.0,259.5,3.45,13.65,300.0,229.98,183.73
2018,5,24,16,0,56.0,236.0,3.4,13.4,270.0,204.62,163.53
2018,5,24,16,15,133.0,219.5,3.4,13.35,291.5,216.92,171.99
2018,5,24,16,30,210.0,203.0,3.4,13.3,313.0,216.59,168.75
2018,5,24,16,45,262.0,181.5,3.4,13.25,304.5,199.66,151.77
2018,5,24,17,0,314.0,160.0,3.4,13.2,296.0,174.5,127.86
2018,5,24,17,15,347.5,136.0,3.35,13.1,269.0,139.95,98.5
2018,5,24,17,30,381.0,112.0,3.3,13.0,242.0,100.06,69.54
2018,5,24,17,45,358.5,98.0,3.25,12.9,204.0,70.53,57.67
2018,5,24,18,0,336.0,84.0,3.2,12.8,166.0,61.29,49.32
2018,5,24,18,15,265.5,71.5,3.1,12.7,127.0,52.36,41.01
2018,5,24,18,30,195.0,59.0,3.0,12.6,88.0,43.13,32.2
2018,5,24,18,45,123.5,40.5,2.9,12.45,56.5,29.83,19.13
2018,5,24,19,0,52.0,22.0,2.8,12.3,25.0,16.47,0.0
2018,5,24,19,15,26.0,11.0,2.75,12.2,12.5,8.65,0.0
2018,5,24,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,2.1,12.25,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,2.1,12.3,2.0,1.57,0.0
2018,5,25,5,15,0.0,8.5,2.15,12.4,8.5,6.45,0.0
2018,5,25,5,30,0.0,15.0,2.2,12.5,15.0,11.4,3.8
2018,5,25,5,45,0.0,25.0,2.25,12.6,25.0,19.05,11.11
2018,5,25,6,0,0.0,35.0,2.3,12.7,35.0,26.72,18.24
2018,5,25,6,15,0.0,44.0,2.3,12.85,44.0,33.63,24.62
2018,5,25,6,30,0.0,53.0,2.3,13.0,53.0,40.56,30.92
2018,5,25,6,45,0.0,58.5,2.3,13.1,58.5,44.81,33.0
2018,5,25,7,0,0.0,64.0,2.3,13.2,64.0,49.06,36.55
2018,5,25,7,15,1.0,91.0,2.3,13.35,91.5,69.71,53.93
2018,5,25,7,30,2.0,118.0,2.3,13.5,119.0,90.26,70.97
2018,5,25,7,45,8.0,150.0,2.25,13.7,154.5,116.24,92.15
2018,5,25,8,0,14.0,182.0,2.2,13.9,190.0,143.2,113.9
2018,5,25,8,15,22.5,214.0,2.2,14.05,228.0,172.08,137.01
2018,5,25,8,30,31.0,246.0,2.2,14.2,266.0,205.56,163.61
2018,5,25,8,45,49.5,274.0,2.2,14.35,308.5,239.55,190.33
2018,5,25,9,0,68.0,302.0,2.2,14.5,351.0,275.49,218.4
2018,5,25,9,15,64.0,308.5,2.2,14.6,356.5,283.02,223.91
2018,5,25,9,30,60.0,315.0,2.2,14.7,362.0,289.92,228.94
2018,5,25,9,45,42.0,309.5,2.25,14.8,343.0,277.29,218.52
2018,5,25,10,0,24.0,304.0,2.3,14.9,324.0,263.02,206.79
2018,5,25,10,15,23.0,302.5,2.3,15.0,322.5,262.84,206.38
2018,5,25,10,30,22.0,301.0,2.3,15.1,321.0,262.39,205.74
2018,5,25,10,45,50.0,342.5,2.3,15.2,388.5,319.96,250.76
2018,5,25,11,0,78.0,384.0,2.3,15.3,456.0,378.88,295.9
2018,5,25,11,15,170.0,419.0,2.35,15.35,579.0,497.11,386.23
2018,5,25,11,30,262.0,454.0,2.4,15.4,702.0,616.23,474.17
2018,5,25,11,45,311.0,440.0,2.45,15.45,736.0,647.67,497.21
2018,5,25,12,0,360.0,426.0,2.5,15.5,770.0,677.93,519.91
2018,5,25,12,15,348.5,429.0,2.5,15.5,761.5,671.03,514.49
2018,5,25,12,30,337.0,432.0,2.5,15.5,753.0,662.34,508.08
2018,5,25,12,45,239.0,437.0,2.55,15.55,663.5,583.23,449.18
2018,5,25,13,0,141.0,442.0,2.6,15.6,574.0,493.45,381.71
2018,5,25,13,15,99.0,422.0,2.65,15.55,514.0,427.79,332.66
2018,5,25,13,30,57.0,402.0,2.7,15.5,454.0,375.55,292.74
2018,5,25,13,45,50.0,384.0,2.7,15.45,428.5,352.66,275.62
2018,5,25,14,0,43.0,366.0,2.7,15.4,403.0,329.97,258.44
2018,5,25,14,15,34.5,331.5,2.7,15.35,360.5,292.95,230.06
2018,5,25,14,30,26.0,297.0,2.7,15.3,318.0,256.71,202.04
2018,5,25,14,45,26.5,287.5,2.7,15.25,308.5,247.11,194.91
2018,5,25,15,0,27.0,278.0,2.7,15.2,299.0,237.38,187.56
2018,5,25,15,15,52.5,283.0,2.7,15.2,320.5,252.36,199.89
2018,5,25,15,30,78.0,288.0,2.7,15.2,342.0,264.58,209.69
2018,5,25,15,45,80.0,271.0,2.7,14.95,323.0,246.52,195.53
2018,5,25,16,0,82.0,254.0,2.7,14.7,304.0,228.14,180.99
2018,5,25,16,15,147.5,233.5,2.7,14.6,314.5,231.8,182.49
2018,5,25,16,30,213.0,213.0,2.7,14.5,325.0,224.24,173.75
2018,5,25,16,45,262.0,186.0,2.7,14.35,310.0,202.47,153.16
2018,5,25,17,0,311.0,159.0,2.7,14.2,295.0,172.91,126.02
2018,5,25,17,15,331.0,136.0,2.7,14.05,264.0,137.25,96.54
2018,5,25,17,30,351.0,113.0,2.7,13.9,233.0,98.71,69.04
2018,5,25,17,45,290.5,100.0,2.7,13.75,188.5,72.21,58.97
2018,5,25,18,0,230.0,87.0,2.7,13.6,144.0,62.83,50.54
2018,5,25,18,15,188.0,70.0,2.65,13.45,109.5,51.01,39.71
2018,5,25,18,30,146.0,53.0,2.6,13.3,75.0,39.0,28.55
2018,5,25,18,45,100.5,37.0,2.55,13.15,49.5,27.46,17.26
2018,5,25,19,0,55.0,21.0,2.5,13.0,24.0,15.82,0.0
2018,5,25,19,15,27.5,10.5,2.5,12.9,12.0,8.26,0.0
2018,5,25,19,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,26,4,45,18.5,4.0,3.25,12.1,4.5,0.0,0.0
2018,5,26,5,0,37.0,8.0,3.3,12.1,9.0,6.29,0.0
2018,5,26,5,15,129.5,23.0,3.35,12.25,35.0,17.39,0.0
2018,5,26,5,30,222.0,38.0,3.4,12.4,61.0,28.67,18.19
2018,5,26,5,45,255.5,49.0,3.45,12.6,89.0,36.76,26.64
2018,5,26,6,0,289.0,60.0,3.5,12.8,117.0,44.67,34.18
2018,5,26,6,15,179.5,79.5,3.45,13.0,118.5,57.54,45.96
2018,5,26,6,30,70.0,99.0,3.4,13.2,120.0,71.68,58.67
2018,5,26,6,45,40.0,115.5,3.4,13.4,128.0,85.46,66.58
2018,5,26,7,0,10.0,132.0,3.4,13.6,136.0,98.67,78.16
2018,5,26,7,15,12.5,148.0,3.25,13.85,153.5,112.4,89.23
2018,5,26,7,30,15.0,164.0,3.1,14.1,171.0,126.46,100.51
2018,5,26,7,45,21.5,187.0,3.0,14.3,198.5,147.04,116.99
2018,5,26,8,0,28.0,210.0,2.9,14.5,226.0,170.23,135.52
2018,5,26,8,15,38.5,238.0,2.8,14.75,262.0,198.68,158.05
2018,5,26,8,30,49.0,266.0,2.7,15.0,298.0,228.52,181.5
2018,5,26,8,45,41.5,269.5,2.6,15.25,298.0,231.88,183.73
2018,5,26,9,0,34.0,273.0,2.5,15.5,298.0,234.19,185.08
2018,5,26,9,15,33.5,289.5,2.45,15.7,315.0,249.98,197.1
2018,5,26,9,30,33.0,306.0,2.4,15.9,332.0,265.72,208.92
2018,5,26,9,45,41.0,332.0,2.3,16.15,365.5,294.7,230.96
2018,5,26,10,0,49.0,358.0,2.2,16.4,399.0,324.33,253.19
2018,5,26,10,15,48.0,369.0,2.2,16.55,410.5,335.6,261.25
2018,5,26,10,30,47.0,380.0,2.2,16.7,422.0,346.61,269.16
2018,5,26,10,45,44.0,383.5,2.2,16.85,423.5,349.49,270.87
2018,5,26,11,0,41.0,387.0,2.2,17.0,425.0,351.96,272.32
2018,5,26,11,15,47.0,402.5,2.3,17.05,446.5,371.43,287.08
2018,5,26,11,30,53.0,418.0,2.4,17.1,468.0,390.8,301.67
2018,5,26,11,45,58.5,429.0,2.45,17.15,484.5,405.67,312.79
2018,5,26,12,0,64.0,440.0,2.5,17.2,501.0,420.18,323.65
2018,5,26,12,15,79.5,449.5,2.65,17.2,525.5,441.15,339.87
2018,5,26,12,30,95.0,459.0,2.8,17.2,550.0,461.47,355.57
2018,5,26,12,45,136.0,459.5,2.95,17.2,588.0,506.3,390.01
2018,5,26,13,0,177.0,460.0,3.1,17.2,626.0,536.79,413.65
2018,5,26,13,15,187.0,444.0,3.25,17.15,617.0,526.92,407.14
2018,5,26,13,30,197.0,428.0,3.4,17.1,608.0,515.81,399.84
2018,5,26,13,45,418.0,322.5,3.55,17.05,691.0,606.36,472.19
2018,5,26,14,0,639.0,217.0,3.7,17.0,774.0,666.61,520.48
2018,5,26,14,15,745.0,172.0,3.85,16.9,800.0,676.28,529.1
2018,5,26,14,30,851.0,127.0,4.0,16.8,826.0,675.21,529.53
2018,5,26,14,45,838.5,126.5,4.15,16.7,790.0,640.71,503.04
2018,5,26,15,0,826.0,126.0,4.3,16.6,754.0,598.54,470.5
2018,5,26,15,15,807.5,124.0,4.3,16.6,710.5,550.35,431.97
2018,5,26,15,30,789.0,122.0,4.3,16.6,667.0,501.44,391.97
2018,5,26,15,45,757.5,122.5,4.45,16.25,617.5,448.47,348.69
2018,5,26,16,0,726.0,123.0,4.6,15.9,568.0,394.75,303.69
2018,5,26,16,15,720.5,116.0,4.6,15.7,527.5,346.52,261.21
2018,5,26,16,30,715.0,109.0,4.6,15.5,487.0,297.48,217.29
2018,5,26,16,45,684.5,104.5,4.6,15.3,437.0,244.07,170.67
2018,5,26,17,0,654.0,100.0,4.6,15.1,387.0,193.02,127.48
2018,5,26,17,15,613.0,95.0,4.6,14.85,337.0,143.04,89.35
2018,5,26,17,30,572.0,90.0,4.6,14.6,287.0,97.24,61.85
2018,5,26,17,45,516.0,82.5,4.55,14.35,238.5,64.57,52.07
2018,5,26,18,0,460.0,75.0,4.5,14.1,190.0,59.38,47.39
2018,5,26,18,15,381.5,65.0,4.4,13.9,146.0,48.89,37.78
2018,5,26,18,30,303.0,55.0,4.3,13.7,102.0,41.26,30.5
2018,5,26,18,45,205.5,41.0,4.15,13.5,68.0,30.74,20.07
2018,5,26,19,0,108.0,27.0,4.0,13.3,34.0,20.03,0.38
2018,5,26,19,15,56.0,15.0,3.9,13.2,18.5,11.8,0.0
2018,5,26,19,30,4.0,3.0,3.8,13.1,3.0,0.0,0.0
2018,5,26,19,45,2.0,1.5,3.65,13.0,1.5,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,27,4,45,19.0,4.5,1.75,11.95,5.0,0.0,0.0
2018,5,27,5,0,38.0,9.0,1.7,12.1,10.0,7.08,0.0
2018,5,27,5,15,135.0,23.5,1.65,12.45,36.0,17.78,0.0
2018,5,27,5,30,232.0,38.0,1.6,12.8,62.0,28.72,18.33
2018,5,27,5,45,290.5,49.0,1.6,13.15,95.5,36.98,26.83
2018,5,27,6,0,349.0,60.0,1.6,13.5,129.0,45.17,34.57
2018,5,27,6,15,332.5,78.0,1.6,13.85,159.0,57.22,45.54
2018,5,27,6,30,316.0,96.0,1.6,14.2,189.0,68.67,55.76
2018,5,27,6,45,332.0,113.0,1.6,14.55,227.0,95.23,67.34
2018,5,27,7,0,348.0,130.0,1.6,14.9,265.0,132.89,92.11
2018,5,27,7,15,423.0,135.5,1.6,15.3,323.0,174.05,121.29
2018,5,27,7,30,498.0,141.0,1.6,15.7,381.0,223.1,159.31
2018,5,27,7,45,454.0,160.0,1.6,16.15,396.5,256.52,190.08
2018,5,27,8,0,410.0,179.0,1.6,16.6,412.0,284.58,215.87
2018,5,27,8,15,352.5,221.0,1.65,16.9,433.5,314.7,242.43
2018,5,27,8,30,295.0,263.0,1.7,17.2,455.0,342.92,266.03
2018,5,27,8,45,428.5,236.5,1.75,17.5,536.0,411.06,318.41
2018,5,27,9,0,562.0,210.0,1.8,17.8,617.0,487.51,376.68
2018,5,27,9,15,506.5,242.5,1.85,18.05,624.5,505.36,390.29
2018,5,27,9,30,451.0,275.0,1.9,18.3,632.0,520.94,401.73
2018,5,27,9,45,484.0,282.5,1.95,18.55,680.0,568.27,436.7
2018,5,27,10,0,517.0,290.0,2.0,18.8,728.0,616.18,471.31
2018,5,27,10,15,568.0,267.0,2.1,19.0,762.5,653.72,499.06
2018,5,27,10,30,619.0,244.0,2.2,19.2,797.0,690.37,526.07
2018,5,27,10,45,514.5,309.5,2.25,19.35,776.0,679.29,515.79
2018,5,27,11,0,410.0,375.0,2.3,19.5,755.0,663.0,501.87
2018,5,27,11,15,532.0,314.5,2.4,19.6,815.0,719.03,544.45
2018,5,27,11,30,654.0,254.0,2.5,19.7,875.0,775.59,586.43
2018,5,27,11,45,785.0,182.5,2.6,19.8,932.0,819.38,619.77
2018,5,27,12,0,916.0,111.0,2.7,19.9,989.0,857.57,646.39
2018,5,27,12,15,915.5,111.0,2.8,19.9,987.0,857.29,646.55
2018,5,27,12,30,915.0,111.0,2.9,19.9,985.0,853.52,644.74
2018,5,27,12,45,912.5,110.5,3.0,19.9,975.5,844.22,639.2
2018,5,27,13,0,910.0,110.0,3.1,19.9,966.0,831.48,631.34
2018,5,27,13,15,906.5,109.0,3.1,19.85,949.0,814.12,619.86
2018,5,27,13,30,903.0,108.0,3.1,19.8,932.0,793.44,606.12
2018,5,27,13,45,898.0,107.0,3.15,19.8,909.0,768.41,589.33
2018,5,27,14,0,893.0,106.0,3.2,19.8,886.0,740.33,569.3
2018,5,27,14,15,887.0,104.5,3.2,19.7,857.0,708.24,546.0
2018,5,27,14,30,881.0,103.0,3.2,19.6,828.0,673.44,520.28
2018,5,27,14,45,872.5,102.0,3.2,19.5,793.5,635.02,491.3
2018,5,27,15,0,864.0,101.0,3.2,19.4,759.0,594.45,460.03
2018,5,27,15,15,852.5,98.5,3.2,19.4,718.5,549.08,424.19
2018,5,27,15,30,841.0,96.0,3.2,19.4,678.0,502.26,386.29
2018,5,27,15,45,825.5,94.0,3.15,19.15,633.5,452.9,345.65
2018,5,27,16,0,810.0,92.0,3.1,18.9,589.0,402.4,303.02
2018,5,27,16,15,790.0,88.5,3.05,18.7,541.0,348.67,256.89
2018,5,27,16,30,770.0,85.0,3.0,18.5,493.0,295.47,210.46
2018,5,27,16,45,743.0,82.0,3.0,18.25,443.5,241.88,164.08
2018,5,27,17,0,716.0,79.0,3.0,18.0,394.0,190.16,120.67
2018,5,27,17,15,680.0,75.0,2.95,17.65,344.0,134.92,78.73
2018,5,27,17,30,644.0,71.0,2.9,17.3,294.0,86.56,50.43
2018,5,27,17,45,594.0,65.5,2.85,16.95,245.5,52.77,41.14
2018,5,27,18,0,544.0,60.0,2.8,16.6,197.0,48.57,37.41
2018,5,27,18,15,470.0,53.0,2.7,16.2,152.5,43.02,32.31
2018,5,27,18,30,396.0,46.0,2.6,15.8,108.0,37.55,27.06
2018,5,27,18,45,286.5,36.0,2.5,15.4,72.5,29.47,18.97
2018,5,27,19,0,177.0,26.0,2.4,15.0,37.0,19.72,1.79
2018,5,27,19,15,97.0,15.5,2.35,14.8,20.5,12.2,0.0
2018,5,27,19,30,17.0,5.0,2.3,14.6,4.0,0.0,0.0
2018,5,27,19,45,8.5,2.5,2.2,14.4,2.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,28,4,45,29.0,4.5,1.15,13.1,5.0,0.0,0.0
2018,5,28,5,0,58.0,9.0,1.1,13.2,10.0,7.08,0.0
2018,5,28,5,15,174.0,22.0,1.1,13.5,38.0,16.79,0.0
2018,5,28,5,30,290.0,35.0,1.1,13.8,66.0,28.71,18.33
2018,5,28,5,45,383.5,43.5,1.1,14.1,106.5,35.48,25.44
2018,5,28,6,0,477.0,52.0,1.1,14.4,147.0,42.34,31.97
2018,5,28,6,15,539.0,58.0,1.0,14.8,194.5,47.03,36.36
2018,5,28,6,30,601.0,64.0,0.9,15.2,242.0,51.79,40.62
2018,5,28,6,45,645.0,68.0,0.85,15.6,291.5,80.16,47.21
2018,5,28,7,0,689.0,72.0,0.8,16.0,341.0,132.94,77.67
2018,5,28,7,15,720.5,75.5,0.8,16.5,391.5,183.51,115.04
2018,5,28,7,30,752.0,79.0,0.8,17.0,442.0,236.76,158.68
2018,5,28,7,45,775.5,82.0,0.8,17.55,491.0,289.74,203.75
2018,5,28,8,0,799.0,85.0,0.8,18.1,540.0,343.91,249.55
2018,5,28,8,15,817.5,87.5,0.8,18.55,587.0,397.44,294.09
2018,5,28,8,30,836.0,90.0,0.8,19.0,634.0,449.47,336.18
2018,5,28,8,45,850.5,91.0,0.85,19.45,677.0,498.02,374.73
2018,5,28,9,0,865.0,92.0,0.9,19.9,720.0,545.64,411.39
2018,5,28,9,15,873.5,95.0,1.0,20.25,758.0,590.36,445.41
2018,5,28,9,30,882.0,98.0,1.1,20.6,796.0,633.16,477.19
2018,5,28,9,45,886.5,101.5,1.15,20.95,828.0,671.65,504.74
2018,5,28,10,0,891.0,105.0,1.2,21.3,860.0,707.51,529.82
2018,5,28,10,15,897.0,105.5,1.3,21.55,886.5,739.07,552.26
2018,5,28,10,30,903.0,106.0,1.4,21.8,913.0,767.79,572.43
2018,5,28,10,45,907.0,107.5,1.45,22.05,933.5,792.83,588.64
2018,5,28,11,0,911.0,109.0,1.5,22.3,954.0,814.65,602.46
2018,5,28,11,15,913.5,109.5,1.65,22.45,967.0,831.11,614.05
2018,5,28,11,30,916.0,110.0,1.8,22.6,980.0,844.16,623.43
2018,5,28,11,45,917.5,110.0,1.9,22.75,986.0,852.52,629.27
2018,5,28,12,0,919.0,110.0,2.0,22.9,992.0,857.4,632.91
2018,5,28,12,15,918.0,110.5,2.1,22.9,990.0,857.15,633.6
2018,5,28,12,30,917.0,111.0,2.2,22.9,988.0,853.42,632.07
2018,5,28,12,45,915.0,111.0,2.35,22.9,979.0,844.98,627.84
2018,5,28,13,0,913.0,111.0,2.5,22.9,970.0,833.08,621.29
2018,5,28,13,15,909.0,110.5,2.6,22.8,953.5,815.77,610.92
2018,5,28,13,30,905.0,110.0,2.7,22.7,937.0,795.14,598.26
2018,5,28,13,45,899.0,109.5,2.85,22.6,913.5,769.82,582.29
2018,5,28,14,0,893.0,109.0,3.0,22.5,890.0,741.5,563.13
2018,5,28,14,15,886.0,108.0,3.0,22.4,860.5,709.22,540.01
2018,5,28,14,30,879.0,107.0,3.0,22.3,831.0,674.3,514.54
2018,5,28,14,45,869.5,105.5,3.05,22.15,795.5,634.98,485.59
2018,5,28,15,0,860.0,104.0,3.1,22.0,760.0,593.59,454.37
2018,5,28,15,15,848.0,101.5,3.1,22.0,719.5,548.19,418.92
2018,5,28,15,30,836.0,99.0,3.1,22.0,679.0,501.4,381.47
2018,5,28,15,45,820.5,96.5,3.1,21.65,634.5,452.15,341.6
2018,5,28,16,0,805.0,94.0,3.1,21.3,590.0,401.36,299.39
2018,5,28,16,15,785.0,91.5,3.1,20.95,542.5,348.81,254.81
2018,5,28,16,30,765.0,89.0,3.1,20.6,495.0,296.76,209.88
2018,5,28,16,45,739.0,85.0,3.1,20.3,445.5,242.88,163.68
2018,5,28,17,0,713.0,81.0,3.1,20.0,396.0,190.78,120.35
2018,5,28,17,15,677.5,76.5,3.0,19.55,346.0,135.35,78.64
2018,5,28,17,30,642.0,72.0,2.9,19.1,296.0,86.83,50.46
2018,5,28,17,45,591.5,66.5,2.85,18.65,247.0,53.45,41.45
2018,5,28,18,0,541.0,61.0,2.8,18.2,198.0,49.28,37.79
2018,5,28,18,15,467.0,54.0,2.75,17.75,153.5,43.76,32.75
2018,5,28,18,30,393.0,47.0,2.7,17.3,109.0,38.32,27.56
2018,5,28,18,45,285.0,36.5,2.65,16.8,73.5,29.85,19.26
2018,5,28,19,0,177.0,26.0,2.6,16.3,38.0,19.73,3.03
2018,5,28,19,15,97.0,15.5,2.6,16.05,21.0,12.2,0.0
2018,5,28,19,30,17.0,5.0,2.6,15.8,4.0,0.0,0.0
2018,5,28,19,45,8.5,2.5,2.6,15.6,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,29,4,45,33.5,6.0,2.2,14.0,6.5,0.0,0.0
2018,5,29,5,0,67.0,12.0,2.3,14.1,13.0,9.44,0.0
2018,5,29,5,15,175.0,24.5,2.35,14.35,40.0,18.62,0.0
2018,5,29,5,30,283.0,37.0,2.4,14.6,67.0,28.25,17.92
2018,5,29,5,45,375.0,46.0,2.45,14.85,108.0,37.45,27.06
2018,5,29,6,0,467.0,55.0,2.5,15.1,149.0,44.62,33.86
2018,5,29,6,15,529.5,61.0,2.55,15.4,196.0,49.21,38.17
2018,5,29,6,30,592.0,67.0,2.6,15.7,243.0,53.88,42.36
2018,5,29,6,45,635.0,72.5,2.6,15.95,293.0,81.98,49.38
2018,5,29,7,0,678.0,78.0,2.6,16.2,343.0,131.44,77.19
2018,5,29,7,15,709.5,82.0,2.6,16.6,393.5,185.79,117.98
2018,5,29,7,30,741.0,86.0,2.6,17.0,444.0,238.81,161.94
2018,5,29,7,45,764.5,89.5,2.6,17.4,493.0,291.61,207.68
2018,5,29,8,0,788.0,93.0,2.6,17.8,542.0,345.63,254.48
2018,5,29,8,15,806.0,95.5,2.65,18.1,588.5,397.59,299.26
2018,5,29,8,30,824.0,98.0,2.7,18.4,635.0,449.59,343.01
2018,5,29,8,45,837.0,100.5,2.75,18.65,677.5,497.92,382.93
2018,5,29,9,0,850.0,103.0,2.8,18.9,720.0,545.42,421.1
2018,5,29,9,15,864.5,103.5,2.85,19.1,760.0,590.81,456.77
2018,5,29,9,30,879.0,104.0,2.9,19.3,800.0,634.75,490.48
2018,5,29,9,45,894.5,101.5,3.0,19.5,835.5,675.08,521.06
2018,5,29,10,0,910.0,99.0,3.1,19.7,871.0,713.5,549.68
2018,5,29,10,15,915.5,100.5,3.15,19.85,898.0,746.14,573.42
2018,5,29,10,30,921.0,102.0,3.2,20.0,925.0,775.83,594.7
2018,5,29,10,45,924.0,103.5,3.3,20.15,945.0,800.53,611.63
2018,5,29,11,0,927.0,105.0,3.4,20.3,965.0,821.92,626.09
2018,5,29,11,15,929.5,105.5,3.5,20.3,978.5,838.65,637.73
2018,5,29,11,30,932.0,106.0,3.6,20.3,992.0,851.91,647.05
2018,5,29,11,45,933.5,106.5,3.7,20.35,998.5,860.85,653.35
2018,5,29,12,0,935.0,107.0,3.8,20.4,1005.0,866.24,657.31
2018,5,29,12,15,933.5,108.5,3.9,20.3,1003.5,866.47,658.18
2018,5,29,12,30,932.0,110.0,4.0,20.2,1002.0,863.15,656.7
2018,5,29,12,45,928.5,111.5,4.15,20.05,993.0,854.69,652.07
2018,5,29,13,0,925.0,113.0,4.3,19.9,984.0,842.75,645.06
2018,5,29,13,15,922.0,112.5,4.4,19.7,968.0,826.09,634.77
2018,5,29,13,30,919.0,112.0,4.5,19.5,952.0,806.05,622.21
2018,5,29,13,45,913.5,112.0,4.65,19.3,929.5,781.27,606.11
2018,5,29,14,0,908.0,112.0,4.8,19.1,907.0,753.41,586.73
2018,5,29,14,15,901.0,111.0,4.9,18.9,877.5,720.74,563.11
2018,5,29,14,30,894.0,110.0,5.0,18.7,848.0,685.4,536.93
2018,5,29,14,45,885.0,108.5,5.1,18.5,812.5,645.9,506.96
2018,5,29,15,0,876.0,107.0,5.2,18.3,777.0,604.26,474.53
2018,5,29,15,15,863.5,105.5,5.2,18.3,736.0,558.81,437.69
2018,5,29,15,30,851.0,104.0,5.2,18.3,695.0,511.96,398.83
2018,5,29,15,45,835.5,102.0,5.2,17.85,650.5,462.69,357.72
2018,5,29,16,0,820.0,100.0,5.2,17.4,606.0,411.59,314.03
2018,5,29,16,15,799.0,97.0,5.25,17.2,557.5,357.51,266.82
2018,5,29,16,30,778.0,94.0,5.3,17.0,509.0,304.02,219.43
2018,5,29,16,45,748.5,91.0,5.3,16.75,458.0,249.47,171.67
2018,5,29,17,0,719.0,88.0,5.3,16.5,407.0,193.32,124.24
2018,5,29,17,15,681.0,84.0,5.3,16.2,356.0,141.09,84.55
2018,5,29,17,30,643.0,80.0,5.3,15.9,305.0,92.54,56.08
2018,5,29,17,45,588.0,74.5,5.35,15.6,255.0,59.32,47.17
2018,5,29,18,0,533.0,69.0,5.4,15.3,205.0,55.32,43.6
2018,5,29,18,15,457.5,61.0,5.35,14.95,159.5,49.22,37.95
2018,5,29,18,30,382.0,53.0,5.3,14.6,114.0,43.17,32.13
2018,5,29,18,45,275.0,41.5,5.25,14.25,77.5,31.45,20.91
2018,5,29,19,0,168.0,30.0,5.2,13.9,41.0,22.59,5.63
2018,5,29,19,15,91.0,17.0,5.15,13.75,22.5,13.38,0.0
2018,5,29,19,30,14.0,4.0,5.1,13.6,4.0,0.0,0.0
2018,5,29,19,45,7.0,2.0,5.05,13.4,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.95,12.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.35,11.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.65,11.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,30,4,45,1.0,2.5,5.75,11.9,2.5,0.0,0.0
2018,5,30,5,0,2.0,5.0,5.8,11.9,5.0,3.93,0.0
2018,5,30,5,15,12.0,11.0,5.85,12.0,12.0,8.81,0.0
2018,5,30,5,30,22.0,17.0,5.9,12.1,19.0,13.57,5.79
2018,5,30,5,45,20.0,18.5,5.9,12.2,21.5,14.84,7.44
2018,5,30,6,0,18.0,20.0,5.9,12.3,24.0,16.02,8.7
2018,5,30,6,15,9.0,28.0,5.95,12.4,30.0,22.13,14.3
2018,5,30,6,30,0.0,36.0,6.0,12.5,36.0,27.46,19.15
2018,5,30,6,45,94.5,79.5,6.05,12.65,116.5,63.33,46.79
2018,5,30,7,0,189.0,123.0,6.1,12.8,197.0,109.37,80.13
2018,5,30,7,15,338.0,135.5,6.1,12.85,290.5,157.65,113.22
2018,5,30,7,30,487.0,148.0,6.1,12.9,384.0,222.85,162.47
2018,5,30,7,45,536.0,153.0,6.1,13.0,438.0,271.01,203.43
2018,5,30,8,0,585.0,158.0,6.1,13.1,492.0,327.27,251.7
2018,5,30,8,15,562.5,179.5,6.05,13.25,522.5,365.46,286.53
2018,5,30,8,30,540.0,201.0,6.0,13.4,553.0,404.18,320.66
2018,5,30,8,45,367.5,260.5,6.0,13.55,507.5,390.83,312.83
2018,5,30,9,0,195.0,320.0,6.0,13.7,462.0,360.81,289.48
2018,5,30,9,15,119.5,296.0,6.0,13.95,384.5,310.2,248.84
2018,5,30,9,30,44.0,272.0,6.0,14.2,307.0,244.11,194.87
2018,5,30,9,45,77.5,283.5,5.95,14.4,348.0,277.73,222.13
2018,5,30,10,0,111.0,295.0,5.9,14.6,389.0,322.84,258.23
2018,5,30,10,15,274.5,329.0,5.9,14.8,572.0,480.51,384.09
2018,5,30,10,30,438.0,363.0,5.9,15.0,755.0,647.7,513.13
2018,5,30,10,45,442.0,371.0,5.9,15.2,774.0,669.92,528.86
2018,5,30,11,0,446.0,379.0,5.9,15.4,793.0,690.35,543.62
2018,5,30,11,15,465.0,381.0,5.95,15.45,818.0,715.99,562.96
2018,5,30,11,30,484.0,383.0,6.0,15.5,843.0,739.94,580.93
2018,5,30,11,45,613.5,310.0,6.05,15.55,897.0,788.39,619.99
2018,5,30,12,0,743.0,237.0,6.1,15.6,951.0,838.18,659.56
2018,5,30,12,15,799.5,200.0,6.15,15.55,967.0,844.03,665.68
2018,5,30,12,30,856.0,163.0,6.2,15.5,983.0,856.25,675.9
2018,5,30,12,45,871.0,152.5,6.25,15.5,980.0,839.62,664.0
2018,5,30,13,0,886.0,142.0,6.3,15.5,977.0,833.74,660.24
2018,5,30,13,15,884.0,140.5,6.3,15.45,961.5,817.8,648.96
2018,5,30,13,30,882.0,139.0,6.3,15.4,946.0,798.55,635.01
2018,5,30,13,45,878.0,137.5,6.3,15.35,924.0,774.6,616.93
2018,5,30,14,0,874.0,136.0,6.3,15.3,902.0,747.59,596.3
2018,5,30,14,15,866.5,135.0,6.35,15.2,873.0,715.66,571.85
2018,5,30,14,30,859.0,134.0,6.4,15.1,844.0,681.16,544.98
2018,5,30,14,45,848.5,132.5,6.4,15.0,808.5,647.36,517.83
2018,5,30,15,0,838.0,131.0,6.4,14.9,773.0,605.35,483.85
2018,5,30,15,15,824.0,129.0,6.4,14.9,732.0,559.33,445.84
2018,5,30,15,30,810.0,127.0,6.4,14.9,691.0,512.16,406.03
2018,5,30,15,45,788.0,126.5,6.45,14.6,645.5,461.82,363.32
2018,5,30,16,0,766.0,126.0,6.5,14.3,600.0,409.7,318.19
2018,5,30,16,15,736.5,125.0,6.45,14.1,551.0,356.44,271.27
2018,5,30,16,30,707.0,124.0,6.4,13.9,502.0,304.69,225.22
2018,5,30,16,45,667.5,121.5,6.4,13.7,450.0,251.35,178.63
2018,5,30,17,0,628.0,119.0,6.4,13.5,398.0,201.34,136.52
2018,5,30,17,15,581.5,113.5,6.35,13.3,347.0,151.98,99.0
2018,5,30,17,30,535.0,108.0,6.3,13.1,296.0,104.1,69.48
2018,5,30,17,45,467.5,100.5,6.2,12.85,246.0,73.48,60.35
2018,5,30,18,0,400.0,93.0,6.1,12.6,196.0,67.93,55.35
2018,5,30,18,15,319.5,79.5,6.0,12.45,150.5,58.23,46.38
2018,5,30,18,30,239.0,66.0,5.9,12.3,105.0,48.13,36.83
2018,5,30,18,45,153.0,48.5,5.8,12.1,70.5,35.4,24.55
2018,5,30,19,0,67.0,31.0,5.7,11.9,36.0,22.58,6.77
2018,5,30,19,15,34.0,17.0,5.65,11.9,19.5,13.38,0.0
2018,5,30,19,30,1.0,3.0,5.6,11.9,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,5.6,11.85,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.55,11.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.45,11.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.45,11.85,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.55,11.95,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.8,11.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.75,11.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.65,11.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,5.5,11.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,5.35,11.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,5.2,11.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,5.0,11.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,31,4,45,13.5,6.0,4.9,11.55,6.5,0.0,0.0
2018,5,31,5,0,27.0,12.0,4.9,11.6,13.0,9.44,0.0
2018,5,31,5,15,102.0,28.5,4.9,11.75,38.5,21.05,2.53
2018,5,31,5,30,177.0,45.0,4.9,11.9,64.0,33.12,22.34
2018,5,31,5,45,270.0,57.0,4.95,12.0,103.5,42.44,31.78
2018,5,31,6,0,363.0,69.0,5.0,12.1,143.0,51.47,40.38
2018,5,31,6,15,431.5,78.0,5.0,12.3,189.5,58.26,46.74
2018,5,31,6,30,500.0,87.0,5.0,12.5,236.0,67.77,55.35
2018,5,31,6,45,551.5,93.0,5.0,12.7,286.0,91.48,60.92
2018,5,31,7,0,603.0,99.0,5.0,12.9,336.0,137.35,86.73
2018,5,31,7,15,640.5,104.0,4.95,13.1,386.5,185.64,122.85
2018,5,31,7,30,678.0,109.0,4.9,13.3,437.0,237.43,166.13
2018,5,31,7,45,709.0,111.0,4.9,13.5,486.5,288.23,210.76
2018,5,31,8,0,740.0,113.0,4.9,13.7,536.0,341.09,257.53
2018,5,31,8,15,761.5,115.5,4.85,13.95,583.0,394.57,304.5
2018,5,31,8,30,783.0,118.0,4.8,14.2,630.0,445.94,348.85
2018,5,31,8,45,801.5,119.0,4.75,14.4,673.5,494.77,390.27
2018,5,31,9,0,820.0,120.0,4.7,14.6,717.0,543.16,430.25
2018,5,31,9,15,833.0,122.0,4.75,14.75,756.0,588.57,467.28
2018,5,31,9,30,846.0,124.0,4.8,14.9,795.0,627.96,499.01
2018,5,31,9,45,857.0,124.5,4.8,15.05,828.5,666.77,529.38
2018,5,31,10,0,868.0,125.0,4.8,15.2,862.0,703.47,557.55
2018,5,31,10,15,875.5,126.5,4.85,15.3,890.0,736.2,582.53
2018,5,31,10,30,883.0,128.0,4.9,15.4,918.0,766.22,605.15
2018,5,31,10,45,888.5,128.5,4.95,15.5,939.0,791.05,623.68
2018,5,31,11,0,894.0,129.0,5.0,15.6,960.0,812.78,639.15
2018,5,31,11,15,897.0,129.5,5.05,15.65,973.0,829.35,650.85
2018,5,31,11,30,900.0,130.0,5.1,15.7,986.0,842.59,660.21
2018,5,31,11,45,901.0,130.5,5.15,15.75,992.0,850.84,666.06
2018,5,31,12,0,902.0,131.0,5.2,15.8,998.0,855.69,669.58
2018,5,31,12,15,899.0,133.0,5.15,15.8,996.0,855.09,668.82
2018,5,31,12,30,896.0,135.0,5.1,15.8,994.0,851.11,665.75
2018,5,31,12,45,889.5,138.5,5.1,15.8,984.5,842.15,659.48
2018,5,31,13,0,883.0,142.0,5.1,15.8,975.0,829.92,650.94
2018,5,31,13,15,880.5,139.5,5.05,15.8,958.5,812.9,638.72
2018,5,31,13,30,878.0,137.0,5.0,15.8,942.0,792.6,623.88
2018,5,31,13,45,874.5,134.5,5.0,15.8,919.0,768.37,605.85
2018,5,31,14,0,871.0,132.0,5.0,15.8,896.0,741.06,585.3
2018,5,31,14,15,864.0,130.5,4.95,15.75,867.0,709.24,560.91
2018,5,31,14,30,857.0,129.0,4.9,15.7,838.0,674.82,534.18
2018,5,31,14,45,849.0,126.5,4.9,15.6,803.5,636.59,504.34
2018,5,31,15,0,841.0,124.0,4.9,15.5,769.0,600.1,475.04
2018,5,31,15,15,828.0,122.0,4.9,15.5,728.5,554.62,438.01
2018,5,31,15,30,815.0,120.0,4.9,15.5,688.0,507.89,399.11
2018,5,31,15,45,798.5,116.5,4.9,15.3,643.0,457.36,356.59
2018,5,31,16,0,782.0,113.0,4.9,15.1,598.0,406.47,312.69
2018,5,31,16,15,760.5,109.5,4.9,14.95,550.0,353.8,266.48
2018,5,31,16,30,739.0,106.0,4.9,14.8,502.0,298.84,217.87
2018,5,31,16,45,711.0,101.5,4.9,14.65,452.0,245.12,170.66
2018,5,31,17,0,683.0,97.0,4.9,14.5,402.0,193.41,126.72
2018,5,31,17,15,644.5,92.0,4.9,14.25,351.5,142.44,87.88
2018,5,31,17,30,606.0,87.0,4.9,14.0,301.0,95.28,59.95
2018,5,31,17,45,552.5,80.5,4.9,13.75,252.0,63.29,51.07
2018,5,31,18,0,499.0,74.0,4.9,13.5,203.0,58.76,47.0
2018,5,31,18,15,422.0,64.5,4.75,13.2,157.5,51.63,40.41
2018,5,31,18,30,345.0,55.0,4.6,12.9,112.0,41.58,31.03
2018,5,31,18,45,242.5,43.0,4.45,12.65,76.5,32.37,22.01
2018,5,31,19,0,140.0,31.0,4.3,12.4,41.0,23.25,8.03
2018,5,31,19,15,75.0,18.0,4.2,12.25,23.0,14.16,0.0
2018,5,31,19,30,10.0,5.0,4.1,12.1,5.0,0.0,0.0
2018,5,31,19,45,5.0,2.5,4.05,11.95,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,1,4,45,29.5,7.0,2.7,11.0,7.5,0.0,0.0
2018,6,1,5,0,59.0,14.0,2.7,11.1,15.0,11.02,0.0
2018,6,1,5,15,158.0,27.0,2.65,11.45,41.5,20.39,2.98
2018,6,1,5,30,257.0,40.0,2.6,11.8,68.0,30.29,20.04
2018,6,1,5,45,350.5,49.0,2.55,12.1,108.5,39.71,29.41
2018,6,1,6,0,444.0,58.0,2.5,12.4,149.0,46.76,36.18
2018,6,1,6,15,508.5,65.0,2.4,12.75,196.5,52.03,41.12
2018,6,1,6,30,573.0,72.0,2.3,13.1,244.0,57.32,45.9
2018,6,1,6,45,618.5,77.5,2.15,13.4,294.0,81.92,51.59
2018,6,1,7,0,664.0,83.0,2.0,13.7,344.0,130.46,78.13
2018,6,1,7,15,697.0,87.0,1.95,14.15,394.5,180.47,115.0
2018,6,1,7,30,730.0,91.0,1.9,14.6,445.0,236.74,161.42
2018,6,1,7,45,755.5,93.5,1.85,15.0,494.0,288.48,206.15
2018,6,1,8,0,781.0,96.0,1.8,15.4,543.0,341.66,252.16
2018,6,1,8,15,800.0,98.5,1.7,15.9,590.0,393.5,296.29
2018,6,1,8,30,819.0,101.0,1.6,16.4,637.0,445.49,339.19
2018,6,1,8,45,834.5,102.5,1.55,16.9,680.0,493.83,378.12
2018,6,1,9,0,850.0,104.0,1.5,17.4,723.0,541.57,415.25
2018,6,1,9,15,863.5,105.0,1.5,17.7,762.5,586.7,449.81
2018,6,1,9,30,877.0,106.0,1.5,18.0,802.0,630.33,482.27
2018,6,1,9,45,890.5,104.5,1.5,18.3,836.5,670.08,511.14
2018,6,1,10,0,904.0,103.0,1.5,18.6,871.0,707.82,537.88
2018,6,1,10,15,910.0,104.0,1.6,18.8,898.0,740.16,561.29
2018,6,1,10,30,916.0,105.0,1.7,19.0,925.0,769.62,582.37
2018,6,1,10,45,920.5,105.0,1.75,19.2,945.0,794.05,598.79
2018,6,1,11,0,925.0,105.0,1.8,19.4,965.0,815.27,612.54
2018,6,1,11,15,928.0,105.5,1.95,19.55,978.5,832.4,624.6
2018,6,1,11,30,931.0,106.0,2.1,19.7,992.0,846.08,634.4
2018,6,1,11,45,932.5,105.5,2.2,19.85,998.0,854.23,640.09
2018,6,1,12,0,934.0,105.0,2.3,20.0,1004.0,858.85,643.52
2018,6,1,12,15,933.5,105.5,2.45,20.05,1002.5,859.16,644.77
2018,6,1,12,30,933.0,106.0,2.6,20.1,1001.0,855.94,643.68
2018,6,1,12,45,932.0,105.0,2.75,20.15,992.0,847.52,639.07
2018,6,1,13,0,931.0,104.0,2.9,20.2,983.0,835.56,632.07
2018,6,1,13,15,927.5,104.0,3.05,20.15,967.0,819.0,622.1
2018,6,1,13,30,924.0,104.0,3.2,20.1,951.0,799.06,609.73
2018,6,1,13,45,918.5,102.5,3.35,20.05,927.0,773.07,592.75
2018,6,1,14,0,913.0,101.0,3.5,20.0,903.0,744.0,572.48
2018,6,1,14,15,906.0,100.0,3.6,19.85,873.5,711.39,549.18
2018,6,1,14,30,899.0,99.0,3.7,19.7,844.0,676.11,523.35
2018,6,1,14,45,889.5,97.5,3.8,19.6,808.0,636.36,493.49
2018,6,1,15,0,880.0,96.0,3.9,19.5,772.0,594.51,461.24
2018,6,1,15,15,868.5,94.5,3.9,19.5,732.0,549.71,425.48
2018,6,1,15,30,857.0,93.0,3.9,19.5,692.0,503.42,387.63
2018,6,1,15,45,843.0,91.0,4.05,19.1,648.0,454.37,347.38
2018,6,1,16,0,829.0,89.0,4.2,18.7,604.0,404.56,305.25
2018,6,1,16,15,810.0,86.5,4.25,18.45,556.5,350.62,258.64
2018,6,1,16,30,791.0,84.0,4.3,18.2,509.0,297.87,212.24
2018,6,1,16,45,765.5,80.5,4.3,17.9,459.0,243.45,164.82
2018,6,1,17,0,740.0,77.0,4.3,17.6,409.0,190.67,120.35
