Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,17,15,705.5,73.5,4.3,17.2,358.5,138.81,81.29
2018,6,1,17,30,671.0,70.0,4.3,16.8,308.0,85.98,49.83
2018,6,1,17,45,622.0,65.5,4.25,16.4,259.0,53.05,41.48
2018,6,1,18,0,573.0,61.0,4.2,16.0,210.0,49.55,38.39
2018,6,1,18,15,502.0,54.0,4.1,15.6,164.0,43.97,33.28
2018,6,1,18,30,431.0,47.0,4.0,15.2,118.0,38.45,28.03
2018,6,1,18,45,324.5,37.5,3.85,14.8,81.0,30.73,20.49
2018,6,1,19,0,218.0,28.0,3.7,14.4,44.0,21.34,7.52
2018,6,1,19,15,123.5,17.0,3.6,14.25,24.5,13.38,0.0
2018,6,1,19,30,29.0,6.0,3.5,14.1,5.0,0.0,0.0
2018,6,1,19,45,14.5,3.0,3.35,13.95,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,2,4,45,49.0,7.0,1.85,13.15,8.0,0.0,0.0
2018,6,2,5,0,98.0,14.0,1.8,13.3,16.0,11.02,0.0
2018,6,2,5,15,214.5,24.5,1.8,13.7,44.0,20.21,3.39
2018,6,2,5,30,331.0,35.0,1.8,14.1,72.0,28.8,18.64
2018,6,2,5,45,421.5,42.5,1.75,14.55,113.5,34.84,24.89
2018,6,2,6,0,512.0,50.0,1.7,15.0,155.0,41.01,30.74
2018,6,2,6,15,571.0,56.0,1.7,15.35,203.0,45.81,35.19
2018,6,2,6,30,630.0,62.0,1.7,15.7,251.0,50.65,39.52
2018,6,2,6,45,670.0,66.0,1.7,16.05,300.5,78.81,47.86
2018,6,2,7,0,710.0,70.0,1.7,16.4,350.0,127.97,73.54
2018,6,2,7,15,740.0,73.5,1.7,16.85,400.5,179.07,110.7
2018,6,2,7,30,770.0,77.0,1.7,17.3,451.0,232.66,154.67
2018,6,2,7,45,793.0,79.5,1.75,17.75,500.5,285.69,200.35
2018,6,2,8,0,816.0,82.0,1.8,18.2,550.0,339.83,247.09
2018,6,2,8,15,833.5,84.0,1.85,18.75,596.5,393.43,292.69
2018,6,2,8,30,851.0,86.0,1.9,19.3,643.0,445.1,335.64
2018,6,2,8,45,864.5,87.5,1.95,19.85,686.0,494.05,375.33
2018,6,2,9,0,878.0,89.0,2.0,20.4,729.0,541.97,412.99
2018,6,2,9,15,883.5,93.5,2.0,20.8,766.5,586.69,447.14
2018,6,2,9,30,889.0,98.0,2.0,21.2,804.0,629.22,478.65
2018,6,2,9,45,889.0,104.0,2.0,21.6,835.0,667.13,505.91
2018,6,2,10,0,889.0,110.0,2.0,22.0,866.0,702.06,530.34
2018,6,2,10,15,895.0,111.5,2.0,22.3,893.0,734.36,552.68
2018,6,2,10,30,901.0,113.0,2.0,22.6,920.0,763.82,572.61
2018,6,2,10,45,906.0,113.0,2.0,22.9,940.5,788.29,588.63
2018,6,2,11,0,911.0,113.0,2.0,23.2,961.0,809.61,601.67
2018,6,2,11,15,913.5,114.0,2.05,23.35,974.5,826.53,612.54
2018,6,2,11,30,916.0,115.0,2.1,23.5,988.0,840.05,621.22
2018,6,2,11,45,918.0,114.5,2.1,23.7,994.0,848.49,626.05
2018,6,2,12,0,920.0,114.0,2.1,23.9,1000.0,853.49,628.7
2018,6,2,12,15,921.0,113.5,2.15,23.95,999.0,854.21,629.44
2018,6,2,12,30,922.0,113.0,2.2,24.0,998.0,851.47,627.99
2018,6,2,12,45,923.5,110.5,2.3,24.05,990.0,843.95,623.87
2018,6,2,13,0,925.0,108.0,2.4,24.1,982.0,832.89,617.43
2018,6,2,13,15,921.5,107.0,2.5,24.0,965.5,815.64,607.19
2018,6,2,13,30,918.0,106.0,2.6,23.9,949.0,795.03,594.65
2018,6,2,13,45,912.5,106.0,2.7,23.8,926.0,770.53,578.95
2018,6,2,14,0,907.0,106.0,2.8,23.7,903.0,742.97,560.2
2018,6,2,14,15,900.0,104.5,2.85,23.55,873.5,710.19,537.25
2018,6,2,14,30,893.0,103.0,2.9,23.4,844.0,674.74,511.87
2018,6,2,14,45,883.5,102.0,3.0,23.25,808.5,635.7,483.43
2018,6,2,15,0,874.0,101.0,3.1,23.1,773.0,594.57,452.64
2018,6,2,15,15,862.5,98.5,3.1,23.1,732.5,549.23,417.32
2018,6,2,15,30,851.0,96.0,3.1,23.1,692.0,502.42,379.96
2018,6,2,15,45,835.5,94.5,3.2,22.6,648.0,453.46,340.78
2018,6,2,16,0,820.0,93.0,3.3,22.1,604.0,403.18,299.3
2018,6,2,16,15,800.5,90.0,3.25,21.75,556.0,349.98,254.19
2018,6,2,16,30,781.0,87.0,3.2,21.4,508.0,297.2,208.72
2018,6,2,16,45,755.0,83.5,3.2,21.05,458.0,243.25,162.62
2018,6,2,17,0,729.0,80.0,3.2,20.7,408.0,191.0,119.4
2018,6,2,17,15,694.0,76.5,3.15,20.15,358.0,135.82,78.26
2018,6,2,17,30,659.0,73.0,3.1,19.6,308.0,87.42,50.78
2018,6,2,17,45,610.0,67.5,3.0,19.1,258.5,54.34,42.14
2018,6,2,18,0,561.0,62.0,2.9,18.6,209.0,50.15,38.52
2018,6,2,18,15,489.5,55.0,2.8,18.05,163.5,44.62,33.52
2018,6,2,18,30,418.0,48.0,2.7,17.5,118.0,39.14,28.38
2018,6,2,18,45,312.0,38.5,2.65,16.95,81.0,31.47,20.98
2018,6,2,19,0,206.0,29.0,2.6,16.4,44.0,22.03,8.47
2018,6,2,19,15,116.0,17.5,2.55,16.15,24.5,13.77,0.0
2018,6,2,19,30,26.0,6.0,2.5,15.9,5.0,0.0,0.0
2018,6,2,19,45,13.0,3.0,2.5,15.65,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,3,4,45,41.5,7.0,2.15,13.65,8.0,0.0,0.0
2018,6,3,5,0,83.0,14.0,2.2,13.7,16.0,11.02,0.0
2018,6,3,5,15,194.0,25.5,2.15,13.95,43.5,19.42,3.49
2018,6,3,5,30,305.0,37.0,2.1,14.2,71.0,30.35,19.97
2018,6,3,5,45,395.5,45.0,2.1,14.45,112.0,36.69,26.52
2018,6,3,6,0,486.0,53.0,2.1,14.7,153.0,43.13,32.65
2018,6,3,6,15,547.0,59.0,2.05,15.0,200.5,47.82,37.02
2018,6,3,6,30,608.0,65.0,2.0,15.3,248.0,52.56,41.28
2018,6,3,6,45,650.5,69.5,1.95,15.6,298.0,75.42,45.97
2018,6,3,7,0,693.0,74.0,1.9,15.9,348.0,128.38,74.92
2018,6,3,7,15,723.5,77.5,1.95,16.25,398.0,178.55,111.32
2018,6,3,7,30,754.0,81.0,2.0,16.6,448.0,231.29,154.67
2018,6,3,7,45,777.0,84.0,2.0,16.95,497.0,283.85,200.1
2018,6,3,8,0,800.0,87.0,2.0,17.3,546.0,337.55,246.64
2018,6,3,8,15,817.5,89.5,2.0,17.65,592.5,389.6,291.35
2018,6,3,8,30,835.0,92.0,2.0,18.0,639.0,441.9,335.12
2018,6,3,8,45,848.5,94.5,2.05,18.3,682.0,490.95,375.43
2018,6,3,9,0,862.0,97.0,2.1,18.6,725.0,539.01,413.82
2018,6,3,9,15,872.5,98.5,2.15,18.85,763.5,583.28,448.45
2018,6,3,9,30,883.0,100.0,2.2,19.1,802.0,625.8,480.88
2018,6,3,9,45,891.0,101.5,2.25,19.35,835.0,664.75,509.93
2018,6,3,10,0,899.0,103.0,2.3,19.6,868.0,701.33,536.64
2018,6,3,10,15,855.5,133.5,2.35,19.75,880.0,723.09,551.72
2018,6,3,10,30,812.0,164.0,2.4,19.9,892.0,748.86,569.02
2018,6,3,10,45,816.5,166.5,2.5,20.1,912.5,773.86,586.75
2018,6,3,11,0,821.0,169.0,2.6,20.3,933.0,795.91,602.23
2018,6,3,11,15,837.0,162.0,2.65,20.4,950.5,815.93,616.4
2018,6,3,11,30,853.0,155.0,2.7,20.5,968.0,819.9,619.26
2018,6,3,11,45,765.5,213.5,2.75,20.6,946.5,817.61,615.93
2018,6,3,12,0,678.0,272.0,2.8,20.7,925.0,808.4,607.31
2018,6,3,12,15,790.0,200.5,2.9,20.65,960.5,830.91,626.52
2018,6,3,12,30,902.0,129.0,3.0,20.6,996.0,846.98,639.23
2018,6,3,12,45,911.0,120.0,3.1,20.55,988.5,840.5,635.54
2018,6,3,13,0,920.0,111.0,3.2,20.5,981.0,830.22,629.46
2018,6,3,13,15,917.0,110.0,3.25,20.4,965.0,813.51,618.79
2018,6,3,13,30,914.0,109.0,3.3,20.3,949.0,793.43,605.82
2018,6,3,13,45,876.0,131.0,3.4,20.15,919.5,763.34,584.86
2018,6,3,14,0,838.0,153.0,3.5,20.0,890.0,740.41,568.05
2018,6,3,14,15,846.0,141.5,3.55,19.9,864.5,710.38,546.67
2018,6,3,14,30,854.0,130.0,3.6,19.8,839.0,670.97,518.15
2018,6,3,14,45,866.0,116.0,3.7,19.65,808.5,635.94,492.25
2018,6,3,15,0,878.0,102.0,3.8,19.5,778.0,596.99,462.53
2018,6,3,15,15,863.0,100.5,3.8,19.5,736.0,550.55,425.61
2018,6,3,15,30,848.0,99.0,3.8,19.5,694.0,502.91,386.86
2018,6,3,15,45,819.0,100.5,3.9,19.15,644.5,450.96,344.5
2018,6,3,16,0,790.0,102.0,4.0,18.8,595.0,398.82,300.91
2018,6,3,16,15,773.5,97.5,4.0,18.6,548.5,346.89,256.04
2018,6,3,16,30,757.0,93.0,4.0,18.4,502.0,295.14,210.65
2018,6,3,16,45,751.0,86.0,4.0,18.2,458.5,244.16,165.55
2018,6,3,17,0,745.0,79.0,4.0,18.0,415.0,192.73,121.51
2018,6,3,17,15,711.0,75.0,3.95,17.65,364.5,140.33,82.15
2018,6,3,17,30,677.0,71.0,3.9,17.3,314.0,86.84,50.35
2018,6,3,17,45,630.0,66.0,3.9,17.0,264.5,53.49,41.77
2018,6,3,18,0,583.0,61.0,3.9,16.7,215.0,49.62,38.36
2018,6,3,18,15,513.5,54.0,3.85,16.25,168.5,44.03,33.27
2018,6,3,18,30,444.0,47.0,3.8,15.8,122.0,38.49,28.04
2018,6,3,18,45,338.5,38.0,3.75,15.4,84.5,31.16,20.91
2018,6,3,19,0,233.0,29.0,3.7,15.0,47.0,22.13,9.14
2018,6,3,19,15,133.5,18.0,3.7,14.8,26.5,14.16,0.0
2018,6,3,19,30,34.0,7.0,3.7,14.6,6.0,0.0,0.0
2018,6,3,19,45,17.0,3.5,3.75,14.4,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,4,4,45,48.0,7.5,4.55,13.15,8.5,0.0,0.0
2018,6,4,5,0,96.0,15.0,4.6,13.2,17.0,11.8,0.0
2018,6,4,5,15,213.0,26.0,4.7,13.4,45.5,21.48,4.9
2018,6,4,5,30,330.0,37.0,4.8,13.6,74.0,30.46,20.11
2018,6,4,5,45,421.0,44.5,4.9,13.85,116.0,36.44,26.34
2018,6,4,6,0,512.0,52.0,5.0,14.1,158.0,42.57,32.2
2018,6,4,6,15,571.0,57.5,5.05,14.4,205.5,46.94,36.3
2018,6,4,6,30,630.0,63.0,5.1,14.7,253.0,51.37,40.29
2018,6,4,6,45,671.0,67.5,5.15,15.0,303.5,73.8,44.84
2018,6,4,7,0,712.0,72.0,5.2,15.3,354.0,127.6,74.06
2018,6,4,7,15,743.0,75.5,5.2,15.5,405.0,178.85,111.56
2018,6,4,7,30,774.0,79.0,5.2,15.7,456.0,232.7,156.52
2018,6,4,7,45,796.0,82.0,5.2,15.85,505.0,286.02,203.73
2018,6,4,8,0,818.0,85.0,5.2,16.0,554.0,340.34,252.26
2018,6,4,8,15,836.0,87.0,5.15,16.2,601.5,394.15,299.92
2018,6,4,8,30,854.0,89.0,5.1,16.4,649.0,446.1,345.14
2018,6,4,8,45,867.0,91.5,5.1,16.55,692.5,495.76,387.66
2018,6,4,9,0,880.0,94.0,5.1,16.7,736.0,544.35,428.21
2018,6,4,9,15,878.5,101.5,5.05,16.8,771.0,587.72,463.61
2018,6,4,9,30,877.0,109.0,5.0,16.9,806.0,628.31,495.9
2018,6,4,9,45,889.5,109.0,5.0,16.95,841.5,668.65,527.61
2018,6,4,10,0,902.0,109.0,5.0,17.0,877.0,706.93,557.13
2018,6,4,10,15,909.0,110.0,5.05,17.05,905.0,739.9,582.37
2018,6,4,10,30,916.0,111.0,5.1,17.1,933.0,770.05,605.16
2018,6,4,10,45,921.5,111.0,5.15,17.15,953.5,795.26,623.92
2018,6,4,11,0,927.0,111.0,5.2,17.2,974.0,817.3,639.47
2018,6,4,11,15,929.5,111.5,5.25,17.2,987.5,834.1,651.4
2018,6,4,11,30,932.0,112.0,5.3,17.2,1001.0,847.45,660.92
2018,6,4,11,45,874.5,152.5,5.3,17.15,990.5,840.69,655.88
2018,6,4,12,0,817.0,193.0,5.3,17.1,980.0,845.13,658.43
2018,6,4,12,15,772.5,220.5,5.35,17.15,964.0,841.26,654.44
2018,6,4,12,30,728.0,248.0,5.4,17.2,948.0,825.67,642.24
2018,6,4,12,45,731.5,245.5,5.45,17.2,943.5,820.58,638.93
2018,6,4,13,0,735.0,243.0,5.5,17.2,939.0,812.33,633.24
2018,6,4,13,15,777.5,212.0,5.5,17.2,937.0,807.11,630.46
2018,6,4,13,30,820.0,181.0,5.5,17.2,935.0,791.25,619.93
2018,6,4,13,45,859.0,151.5,5.5,17.2,924.0,776.09,609.47
2018,6,4,14,0,898.0,122.0,5.5,17.2,913.0,748.03,589.41
2018,6,4,14,15,893.5,118.5,5.55,17.15,883.5,715.73,565.06
2018,6,4,14,30,889.0,115.0,5.6,17.1,854.0,680.6,538.09
2018,6,4,14,45,886.5,110.0,5.6,17.05,820.5,642.77,508.36
2018,6,4,15,0,884.0,105.0,5.6,17.0,787.0,602.29,475.88
2018,6,4,15,15,872.0,103.0,5.6,17.0,746.0,556.82,438.61
2018,6,4,15,30,860.0,101.0,5.6,17.0,705.0,509.87,399.28
2018,6,4,15,45,846.0,99.0,5.65,16.7,661.0,460.83,357.79
2018,6,4,16,0,832.0,97.0,5.7,16.4,617.0,410.42,314.08
2018,6,4,16,15,813.0,94.0,5.65,16.2,569.0,356.86,266.77
2018,6,4,16,30,794.0,91.0,5.6,16.0,521.0,303.64,219.17
2018,6,4,16,45,768.0,87.5,5.6,15.8,470.5,249.05,170.96
2018,6,4,17,0,742.0,84.0,5.6,15.6,420.0,196.14,125.91
2018,6,4,17,15,707.0,80.0,5.6,15.3,369.0,139.72,82.7
2018,6,4,17,30,672.0,76.0,5.6,15.0,318.0,90.22,53.85
2018,6,4,17,45,622.5,71.0,5.55,14.75,268.0,57.03,45.31
2018,6,4,18,0,573.0,66.0,5.5,14.5,218.0,53.29,41.97
2018,6,4,18,15,499.5,58.5,5.4,14.2,171.0,47.41,36.56
2018,6,4,18,30,426.0,51.0,5.3,13.9,124.0,41.59,31.0
2018,6,4,18,45,317.5,41.5,5.2,13.6,86.0,33.96,23.52
2018,6,4,19,0,209.0,32.0,5.1,13.3,48.0,24.22,11.13
2018,6,4,19,15,118.0,19.0,5.0,13.15,27.0,14.95,0.0
2018,6,4,19,30,27.0,6.0,4.9,13.0,6.0,0.0,0.0
2018,6,4,19,45,13.5,3.0,4.85,12.8,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,5,4,45,27.5,7.5,4.65,11.7,8.0,0.0,0.0
2018,6,5,5,0,55.0,15.0,4.7,11.8,16.0,11.8,0.0
2018,6,5,5,15,148.5,29.0,4.75,12.0,43.0,21.82,5.5
2018,6,5,5,30,242.0,43.0,4.8,12.2,70.0,32.35,21.87
2018,6,5,5,45,333.5,54.0,4.85,12.4,111.5,40.79,30.34
2018,6,5,6,0,425.0,65.0,4.9,12.6,153.0,52.18,40.96
2018,6,5,6,15,488.5,72.5,4.85,12.85,200.0,57.59,46.06
2018,6,5,6,30,552.0,80.0,4.8,13.1,247.0,63.02,50.97
2018,6,5,6,45,597.5,86.0,4.75,13.35,297.0,83.57,55.31
2018,6,5,7,0,643.0,92.0,4.7,13.6,347.0,130.99,80.31
2018,6,5,7,15,677.0,97.0,4.6,13.85,397.5,180.55,116.51
2018,6,5,7,30,711.0,102.0,4.5,14.1,448.0,233.15,160.07
2018,6,5,7,45,737.0,105.5,4.4,14.3,497.5,285.17,205.59
2018,6,5,8,0,763.0,109.0,4.3,14.5,547.0,341.41,254.95
2018,6,5,8,15,783.0,112.0,4.2,14.7,594.0,393.05,300.25
2018,6,5,8,30,803.0,115.0,4.1,14.9,641.0,444.98,344.81
2018,6,5,8,45,819.5,116.5,4.0,15.1,684.5,494.0,386.1
2018,6,5,9,0,836.0,118.0,3.9,15.3,728.0,542.37,425.73
2018,6,5,9,15,852.5,117.5,3.8,15.5,768.0,584.95,459.96
2018,6,5,9,30,869.0,117.0,3.7,15.7,808.0,628.68,494.06
2018,6,5,9,45,886.5,112.5,3.65,15.85,843.0,668.23,524.5
2018,6,5,10,0,904.0,108.0,3.6,16.0,878.0,705.99,552.96
2018,6,5,10,15,910.5,108.5,3.6,16.1,905.0,738.25,576.97
2018,6,5,10,30,917.0,109.0,3.6,16.2,932.0,767.67,598.51
2018,6,5,10,45,921.5,110.0,3.55,16.35,953.0,793.01,616.29
2018,6,5,11,0,926.0,111.0,3.5,16.5,974.0,815.12,630.81
2018,6,5,11,15,928.5,112.0,3.6,16.5,987.5,832.35,642.97
2018,6,5,11,30,931.0,113.0,3.7,16.5,1001.0,846.12,652.8
2018,6,5,11,45,932.0,113.0,3.75,16.55,1007.0,854.39,658.46
2018,6,5,12,0,933.0,113.0,3.8,16.6,1013.0,859.15,661.77
2018,6,5,12,15,931.0,114.0,3.85,16.55,1011.0,858.8,661.86
2018,6,5,12,30,929.0,115.0,3.9,16.5,1009.0,854.97,659.61
2018,6,5,12,45,923.5,117.5,4.0,16.5,999.0,846.09,654.01
2018,6,5,13,0,918.0,120.0,4.1,16.5,989.0,833.83,646.08
2018,6,5,13,15,915.0,119.0,4.15,16.45,973.0,817.3,635.06
2018,6,5,13,30,912.0,118.0,4.2,16.4,957.0,797.41,621.67
2018,6,5,13,45,908.0,116.5,4.25,16.35,934.5,773.11,604.2
2018,6,5,14,0,904.0,115.0,4.3,16.3,912.0,745.67,584.21
2018,6,5,14,15,898.0,113.0,4.35,16.25,882.5,713.46,560.32
2018,6,5,14,30,892.0,111.0,4.4,16.2,853.0,678.51,533.88
2018,6,5,14,45,883.5,109.0,4.4,16.15,818.0,639.48,503.55
2018,6,5,15,0,875.0,107.0,4.4,16.1,783.0,598.27,470.85
2018,6,5,15,15,863.0,105.0,4.4,16.1,742.5,553.23,434.32
2018,6,5,15,30,851.0,103.0,4.4,16.1,702.0,506.75,395.73
2018,6,5,15,45,835.5,101.0,4.4,15.95,657.5,457.76,354.4
2018,6,5,16,0,820.0,99.0,4.4,15.8,613.0,407.18,310.74
2018,6,5,16,15,800.0,96.0,4.45,15.65,565.0,353.95,264.16
2018,6,5,16,30,780.0,93.0,4.5,15.5,517.0,301.18,217.32
2018,6,5,16,45,754.0,89.0,4.5,15.35,466.5,246.98,169.67
2018,6,5,17,0,728.0,85.0,4.5,15.2,416.0,194.5,125.11
2018,6,5,17,15,692.0,81.5,4.5,14.95,365.5,139.14,82.85
2018,6,5,17,30,656.0,78.0,4.5,14.7,315.0,90.85,54.81
2018,6,5,17,45,605.5,72.5,4.5,14.45,265.0,57.89,46.12
2018,6,5,18,0,555.0,67.0,4.5,14.2,215.0,53.82,42.5
2018,6,5,18,15,484.0,59.5,4.4,13.9,169.0,48.03,37.17
2018,6,5,18,30,413.0,52.0,4.3,13.6,123.0,42.28,31.67
2018,6,5,18,45,309.5,42.0,4.25,13.3,85.5,32.05,21.97
2018,6,5,19,0,206.0,32.0,4.2,13.0,48.0,24.22,11.59
2018,6,5,19,15,117.0,19.0,4.15,12.85,27.0,14.95,0.0
2018,6,5,19,30,28.0,6.0,4.1,12.7,6.0,4.72,0.0
2018,6,5,19,45,14.0,3.0,4.05,12.5,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.0,3.75,12.2,5.0,0.0,0.0
2018,6,6,5,0,10.0,10.0,3.8,12.3,10.0,7.87,0.0
2018,6,6,5,15,10.5,23.5,3.85,12.45,24.0,17.67,3.62
2018,6,6,5,30,11.0,37.0,3.9,12.6,38.0,27.55,17.8
2018,6,6,5,45,30.5,56.0,3.95,12.7,61.5,40.93,30.45
2018,6,6,6,0,50.0,75.0,4.0,12.8,85.0,54.19,42.73
2018,6,6,6,15,65.0,93.0,4.0,12.95,110.0,66.73,54.2
2018,6,6,6,30,80.0,111.0,4.0,13.1,135.0,77.9,64.23
2018,6,6,6,45,158.0,130.0,4.05,13.25,189.0,96.28,74.1
2018,6,6,7,0,236.0,149.0,4.1,13.4,243.0,128.26,94.23
2018,6,6,7,15,289.0,164.0,4.1,13.65,294.5,164.47,120.41
2018,6,6,7,30,342.0,179.0,4.1,13.9,346.0,206.46,153.2
2018,6,6,7,45,444.5,173.5,4.1,14.1,414.0,254.85,190.82
2018,6,6,8,0,547.0,168.0,4.1,14.3,482.0,311.31,236.33
2018,6,6,8,15,644.5,150.0,4.1,14.5,550.5,368.99,283.72
2018,6,6,8,30,742.0,132.0,4.1,14.7,619.0,430.44,334.32
2018,6,6,8,45,767.5,132.0,4.1,14.95,665.0,481.24,376.78
2018,6,6,9,0,793.0,132.0,4.1,15.2,711.0,530.75,417.3
2018,6,6,9,15,805.5,134.0,4.15,15.35,749.0,574.66,452.85
2018,6,6,9,30,818.0,136.0,4.2,15.5,787.0,617.16,486.57
2018,6,6,9,45,828.0,137.5,4.25,15.7,820.0,656.0,516.74
2018,6,6,10,0,838.0,139.0,4.3,15.9,853.0,692.76,544.77
2018,6,6,10,15,779.0,179.0,4.35,16.0,859.0,711.43,558.01
2018,6,6,10,30,720.0,219.0,4.4,16.1,865.0,729.24,570.11
2018,6,6,10,45,727.0,216.0,4.45,16.2,881.0,750.21,585.79
2018,6,6,11,0,734.0,213.0,4.5,16.3,897.0,768.54,599.37
2018,6,6,11,15,620.0,270.0,4.6,16.35,853.5,739.12,576.09
2018,6,6,11,30,506.0,327.0,4.7,16.4,810.0,704.0,548.48
2018,6,6,11,45,538.0,306.0,4.75,16.45,822.5,717.23,559.31
2018,6,6,12,0,570.0,285.0,4.8,16.5,835.0,727.94,568.04
2018,6,6,12,15,567.5,296.0,4.8,16.55,843.0,734.9,572.71
2018,6,6,12,30,565.0,307.0,4.8,16.6,851.0,739.22,575.45
2018,6,6,12,45,583.0,299.0,4.85,16.6,856.0,742.76,578.59
2018,6,6,13,0,601.0,291.0,4.9,16.6,861.0,743.38,579.57
2018,6,6,13,15,680.5,245.5,4.9,16.6,880.5,758.33,592.16
2018,6,6,13,30,760.0,200.0,4.9,16.6,900.0,759.49,594.61
2018,6,6,13,45,787.5,181.0,4.9,16.55,890.5,746.71,585.63
2018,6,6,14,0,815.0,162.0,4.9,16.5,881.0,729.26,573.05
2018,6,6,14,15,806.0,160.5,4.95,16.4,852.0,697.1,549.01
2018,6,6,14,30,797.0,159.0,5.0,16.3,823.0,662.64,522.83
2018,6,6,14,45,784.5,157.0,5.0,16.2,787.5,623.53,492.42
2018,6,6,15,0,772.0,155.0,5.0,16.1,752.0,582.79,460.13
2018,6,6,15,15,757.5,152.0,5.0,16.1,712.0,538.79,424.46
2018,6,6,15,30,743.0,149.0,5.0,16.1,672.0,493.33,386.85
2018,6,6,15,45,723.5,146.0,5.1,15.75,628.5,444.86,346.67
2018,6,6,16,0,704.0,143.0,5.2,15.4,585.0,396.44,305.5
2018,6,6,16,15,678.0,139.0,5.2,15.15,537.5,345.37,261.31
2018,6,6,16,30,652.0,135.0,5.2,14.9,490.0,295.62,217.77
2018,6,6,16,45,618.5,130.5,5.2,14.65,441.0,245.41,174.39
2018,6,6,17,0,585.0,126.0,5.2,14.4,392.0,197.96,134.79
2018,6,6,17,15,543.0,119.0,5.15,14.15,343.0,147.56,96.48
2018,6,6,17,30,501.0,112.0,5.1,13.9,294.0,104.47,70.52
2018,6,6,17,45,413.0,104.5,5.05,13.65,239.0,75.29,61.76
2018,6,6,18,0,325.0,97.0,5.0,13.4,184.0,69.67,56.77
2018,6,6,18,15,215.0,80.0,4.9,13.25,132.5,57.92,46.06
2018,6,6,18,30,105.0,63.0,4.8,13.1,81.0,45.94,34.98
2018,6,6,18,45,72.5,46.5,4.7,12.9,57.0,34.14,23.85
2018,6,6,19,0,40.0,30.0,4.6,12.7,33.0,22.3,10.58
2018,6,6,19,15,23.0,17.5,4.55,12.65,19.0,13.77,0.0
2018,6,6,19,30,6.0,5.0,4.5,12.6,5.0,3.93,0.0
2018,6,6,19,45,3.0,2.5,4.45,12.5,2.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.0,3.85,11.95,6.5,0.0,0.0
2018,6,7,5,0,26.0,12.0,3.9,12.0,13.0,9.44,0.0
2018,6,7,5,15,93.0,29.0,4.0,12.2,38.5,21.47,5.87
2018,6,7,5,30,160.0,46.0,4.1,12.4,64.0,33.81,23.15
2018,6,7,5,45,246.0,60.0,4.15,12.6,103.5,44.36,33.48
2018,6,7,6,0,332.0,74.0,4.2,12.8,143.0,54.61,43.1
2018,6,7,6,15,399.0,84.5,4.25,13.0,189.5,62.26,50.2
2018,6,7,6,30,466.0,95.0,4.3,13.2,236.0,69.87,57.06
2018,6,7,6,45,518.0,102.0,4.35,13.45,285.5,88.0,61.28
2018,6,7,7,0,570.0,109.0,4.4,13.7,335.0,134.93,86.78
2018,6,7,7,15,608.0,115.0,4.35,13.9,385.5,181.67,120.44
2018,6,7,7,30,646.0,121.0,4.3,14.1,436.0,232.07,161.57
2018,6,7,7,45,677.0,124.5,4.25,14.3,485.5,281.98,204.64
2018,6,7,8,0,708.0,128.0,4.2,14.5,535.0,334.07,250.05
2018,6,7,8,15,730.5,131.5,4.15,14.75,582.0,384.86,294.25
2018,6,7,8,30,753.0,135.0,4.1,15.0,629.0,436.32,338.13
2018,6,7,8,45,771.5,137.0,4.1,15.2,672.5,485.98,379.81
2018,6,7,9,0,790.0,139.0,4.1,15.4,716.0,533.76,419.03
2018,6,7,9,15,807.5,139.0,4.15,15.55,756.0,578.68,455.34
2018,6,7,9,30,825.0,139.0,4.2,15.7,796.0,622.57,490.06
2018,6,7,9,45,844.0,136.0,4.3,15.85,832.0,663.51,522.18
2018,6,7,10,0,863.0,133.0,4.4,16.0,868.0,696.34,547.92
2018,6,7,10,15,871.5,133.5,4.45,16.05,896.0,728.8,572.73
2018,6,7,10,30,880.0,134.0,4.5,16.1,924.0,758.63,595.24
2018,6,7,10,45,889.5,133.0,4.55,16.2,947.0,785.24,615.03
2018,6,7,11,0,899.0,132.0,4.6,16.3,970.0,808.93,632.35
2018,6,7,11,15,904.0,131.0,4.6,16.35,984.0,826.07,644.05
2018,6,7,11,30,909.0,130.0,4.6,16.4,998.0,839.93,653.47
2018,6,7,11,45,914.5,128.0,4.65,16.5,1006.0,850.07,660.51
2018,6,7,12,0,920.0,126.0,4.7,16.6,1014.0,856.84,665.24
2018,6,7,12,15,918.5,126.5,4.7,16.65,1012.0,856.56,664.85
2018,6,7,12,30,917.0,127.0,4.7,16.7,1010.0,852.86,662.16
2018,6,7,12,45,912.0,129.0,4.7,16.7,1000.5,844.14,656.12
2018,6,7,13,0,907.0,131.0,4.7,16.7,991.0,832.08,647.79
2018,6,7,13,15,905.0,129.5,4.7,16.7,975.5,816.25,636.83
2018,6,7,13,30,903.0,128.0,4.7,16.7,960.0,797.06,623.23
2018,6,7,13,45,900.0,125.5,4.7,16.75,937.5,773.04,605.37
2018,6,7,14,0,897.0,123.0,4.7,16.8,915.0,745.85,584.95
2018,6,7,14,15,891.0,121.0,4.7,16.75,886.0,714.0,560.95
2018,6,7,14,30,885.0,119.0,4.7,16.7,857.0,679.42,534.47
2018,6,7,14,45,877.5,116.0,4.75,16.65,822.0,640.56,504.41
2018,6,7,15,0,870.0,113.0,4.8,16.6,787.0,599.45,471.89
2018,6,7,15,15,858.0,111.0,4.8,16.6,746.5,554.73,435.52
2018,6,7,15,30,846.0,109.0,4.8,16.6,706.0,509.86,398.08
2018,6,7,15,45,831.5,106.0,4.75,16.4,661.5,459.74,355.83
2018,6,7,16,0,817.0,103.0,4.7,16.2,617.0,408.97,312.0
2018,6,7,16,15,796.0,99.5,4.65,16.0,568.0,355.22,265.01
2018,6,7,16,30,775.0,96.0,4.6,15.8,519.0,302.04,217.91
2018,6,7,16,45,748.0,93.0,4.6,15.65,469.0,248.78,171.17
2018,6,7,17,0,721.0,90.0,4.6,15.5,419.0,193.46,124.41
2018,6,7,17,15,685.0,85.0,4.55,15.2,368.0,141.07,84.65
2018,6,7,17,30,649.0,80.0,4.5,14.9,317.0,92.09,55.91
2018,6,7,17,45,599.0,75.0,4.5,14.65,267.5,59.6,47.6
2018,6,7,18,0,549.0,70.0,4.5,14.4,218.0,56.0,44.41
2018,6,7,18,15,433.0,64.0,4.35,14.1,166.0,51.05,39.84
2018,6,7,18,30,317.0,58.0,4.2,13.8,114.0,43.5,32.76
2018,6,7,18,45,215.5,44.0,4.05,13.55,76.5,32.97,22.82
2018,6,7,19,0,114.0,30.0,3.9,13.3,39.0,22.48,10.98
2018,6,7,19,15,71.0,18.5,3.85,13.15,23.0,14.56,0.0
2018,6,7,19,30,28.0,7.0,3.8,13.0,7.0,5.51,0.0
2018,6,7,19,45,14.0,3.5,3.75,12.8,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,8,4,45,35.0,7.0,3.2,12.3,8.0,0.0,0.0
2018,6,8,5,0,70.0,14.0,3.2,12.4,16.0,11.02,0.0
2018,6,8,5,15,164.0,27.0,3.25,12.65,43.0,20.43,5.49
2018,6,8,5,30,258.0,40.0,3.3,12.9,70.0,30.31,20.15
2018,6,8,5,45,342.5,50.5,3.3,13.15,110.0,38.42,28.2
2018,6,8,6,0,427.0,61.0,3.3,13.4,150.0,48.94,37.98
2018,6,8,6,15,487.5,69.0,3.3,13.75,196.5,54.82,43.45
2018,6,8,6,30,548.0,77.0,3.3,14.1,243.0,60.68,48.7
2018,6,8,6,45,594.0,82.5,3.25,14.4,292.5,78.19,51.96
2018,6,8,7,0,640.0,88.0,3.2,14.7,342.0,124.79,75.33
2018,6,8,7,15,673.0,92.5,3.25,15.05,391.5,173.38,110.03
2018,6,8,7,30,706.0,97.0,3.3,15.4,441.0,224.88,152.1
2018,6,8,7,45,733.0,99.5,3.3,15.75,490.0,279.02,198.69
2018,6,8,8,0,760.0,102.0,3.3,16.1,539.0,331.13,244.14
2018,6,8,8,15,779.0,104.0,3.35,16.45,584.5,381.22,287.83
2018,6,8,8,30,798.0,106.0,3.4,16.8,630.0,431.5,330.79
2018,6,8,8,45,814.5,107.5,3.4,17.15,673.0,480.1,371.34
2018,6,8,9,0,831.0,109.0,3.4,17.5,716.0,526.32,408.98
2018,6,8,9,15,843.5,111.0,3.4,17.7,755.0,570.78,444.48
2018,6,8,9,30,856.0,113.0,3.4,17.9,794.0,613.74,477.93
2018,6,8,9,45,866.5,113.0,3.4,18.15,827.0,652.04,507.09
2018,6,8,10,0,877.0,113.0,3.4,18.4,860.0,688.21,534.02
2018,6,8,10,15,845.5,134.0,3.45,18.55,873.0,709.9,549.71
2018,6,8,10,30,814.0,155.0,3.5,18.7,886.0,736.13,568.08
2018,6,8,10,45,820.5,156.0,3.55,18.9,907.0,761.44,586.19
2018,6,8,11,0,827.0,157.0,3.6,19.1,928.0,783.9,602.04
2018,6,8,11,15,869.5,134.5,3.65,19.2,955.5,800.74,614.62
2018,6,8,11,30,912.0,112.0,3.7,19.3,983.0,826.58,632.41
2018,6,8,11,45,914.5,111.5,3.75,19.4,989.5,835.58,638.34
2018,6,8,12,0,917.0,111.0,3.8,19.5,996.0,841.18,642.08
2018,6,8,12,15,914.0,111.5,3.9,19.5,993.0,839.74,641.5
2018,6,8,12,30,911.0,112.0,4.0,19.5,990.0,834.9,638.64
2018,6,8,12,45,905.5,114.5,4.1,19.45,980.5,826.32,633.37
2018,6,8,13,0,900.0,117.0,4.2,19.4,971.0,814.43,625.82
2018,6,8,13,15,719.5,210.0,4.25,19.4,885.5,757.07,582.35
2018,6,8,13,30,539.0,303.0,4.3,19.4,800.0,682.44,525.32
2018,6,8,13,45,475.5,311.0,4.35,19.35,741.5,628.6,485.85
2018,6,8,14,0,412.0,319.0,4.4,19.3,683.0,575.59,446.32
2018,6,8,14,15,645.5,212.5,4.45,19.2,761.5,634.55,493.87
2018,6,8,14,30,879.0,106.0,4.5,19.1,840.0,664.33,518.27
2018,6,8,14,45,873.0,103.5,4.55,19.0,806.5,627.06,489.42
2018,6,8,15,0,867.0,101.0,4.6,18.9,773.0,587.46,458.39
2018,6,8,15,15,855.5,99.0,4.6,18.9,733.0,543.24,422.7
2018,6,8,15,30,844.0,97.0,4.6,18.9,693.0,497.55,384.98
2018,6,8,15,45,833.0,93.0,4.55,18.55,650.0,449.2,344.59
2018,6,8,16,0,822.0,89.0,4.5,18.2,607.0,399.83,302.27
2018,6,8,16,15,807.5,84.5,4.45,17.95,560.5,346.35,255.67
2018,6,8,16,30,793.0,80.0,4.4,17.7,514.0,293.77,209.09
2018,6,8,16,45,773.5,76.5,4.35,17.4,466.0,241.04,162.7
2018,6,8,17,0,754.0,73.0,4.3,17.1,418.0,189.27,118.71
2018,6,8,17,15,725.0,69.0,4.2,16.8,369.0,137.22,79.21
2018,6,8,17,30,696.0,65.0,4.1,16.5,320.0,87.73,50.6
2018,6,8,17,45,655.5,60.5,4.0,16.2,271.5,53.9,42.27
2018,6,8,18,0,615.0,56.0,3.9,15.9,223.0,46.19,35.47
2018,6,8,18,15,549.5,50.0,3.75,15.55,176.5,41.21,30.93
2018,6,8,18,30,484.0,44.0,3.6,15.2,130.0,36.29,26.28
2018,6,8,18,45,384.5,36.5,3.5,14.85,91.5,30.04,20.22
2018,6,8,19,0,285.0,29.0,3.4,14.5,53.0,23.96,12.27
2018,6,8,19,15,169.0,18.0,3.35,14.35,30.0,14.16,0.0
2018,6,8,19,30,53.0,7.0,3.3,14.2,7.0,5.51,0.0
2018,6,8,19,45,26.5,3.5,3.25,14.0,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,9,4,45,17.5,6.5,3.35,13.15,7.0,0.0,0.0
2018,6,9,5,0,35.0,13.0,3.5,13.2,14.0,10.23,0.0
2018,6,9,5,15,69.0,26.5,3.6,13.25,33.0,19.75,5.23
2018,6,9,5,30,103.0,40.0,3.7,13.3,52.0,29.62,19.54
2018,6,9,5,45,140.5,56.5,3.85,13.35,81.0,41.38,30.77
2018,6,9,6,0,178.0,73.0,4.0,13.4,110.0,52.96,41.54
2018,6,9,6,15,241.0,87.5,4.05,13.45,152.0,63.37,51.1
2018,6,9,6,30,304.0,102.0,4.1,13.5,194.0,72.36,59.21
2018,6,9,6,45,337.5,117.0,4.15,13.6,236.5,90.25,66.62
2018,6,9,7,0,371.0,132.0,4.2,13.7,279.0,127.87,88.81
2018,6,9,7,15,401.5,146.0,4.2,13.75,325.0,168.05,118.36
2018,6,9,7,30,432.0,160.0,4.2,13.8,371.0,211.36,153.44
2018,6,9,7,45,491.5,161.0,4.25,13.9,425.0,255.66,189.79
2018,6,9,8,0,551.0,162.0,4.3,14.0,479.0,305.29,231.46
2018,6,9,8,15,592.0,164.0,4.35,14.2,530.0,357.53,275.8
2018,6,9,8,30,633.0,166.0,4.4,14.4,581.0,408.93,319.11
2018,6,9,8,45,555.0,208.0,4.45,14.55,589.5,435.35,343.01
2018,6,9,9,0,477.0,250.0,4.5,14.7,598.0,456.89,361.61
2018,6,9,9,15,524.0,251.0,4.55,14.95,652.5,507.51,401.84
2018,6,9,9,30,571.0,252.0,4.6,15.2,707.0,560.22,443.01
2018,6,9,9,45,628.5,239.0,4.65,15.45,759.0,612.53,483.53
2018,6,9,10,0,686.0,226.0,4.7,15.7,811.0,663.89,522.85
2018,6,9,10,15,663.5,250.0,4.8,15.95,830.5,690.49,542.3
2018,6,9,10,30,641.0,274.0,4.9,16.2,850.0,713.05,558.51
2018,6,9,10,45,640.0,283.5,5.0,16.45,869.5,736.56,575.64
2018,6,9,11,0,639.0,293.0,5.1,16.7,889.0,757.4,590.63
2018,6,9,11,15,555.5,334.0,5.2,16.75,857.5,738.25,575.17
2018,6,9,11,30,472.0,375.0,5.3,16.8,826.0,713.41,555.5
2018,6,9,11,45,417.0,403.0,5.4,16.85,803.5,696.57,542.18
2018,6,9,12,0,362.0,431.0,5.5,16.9,781.0,669.53,521.29
2018,6,9,12,15,494.5,372.0,5.55,16.9,849.0,737.28,574.42
2018,6,9,12,30,627.0,313.0,5.6,16.9,917.0,791.09,616.61
2018,6,9,12,45,678.0,279.5,5.65,16.9,927.5,800.72,624.81
2018,6,9,13,0,729.0,246.0,5.7,16.9,938.0,805.54,629.67
2018,6,9,13,15,684.0,264.0,5.8,16.85,905.0,773.76,605.97
2018,6,9,13,30,639.0,282.0,5.9,16.8,872.0,740.09,580.81
2018,6,9,13,45,535.0,320.5,5.95,16.8,806.0,679.2,533.82
2018,6,9,14,0,431.0,359.0,6.0,16.8,740.0,620.0,487.74
2018,6,9,14,15,503.0,314.5,6.0,16.7,745.0,618.09,487.79
2018,6,9,14,30,575.0,270.0,6.0,16.6,750.0,609.45,482.11
2018,6,9,14,45,574.5,255.5,6.05,16.55,718.5,574.02,454.64
2018,6,9,15,0,574.0,241.0,6.1,16.5,687.0,536.81,425.32
2018,6,9,15,15,578.5,223.0,6.1,16.5,652.5,501.0,396.27
2018,6,9,15,30,583.0,205.0,6.1,16.5,618.0,460.42,362.8
2018,6,9,15,45,557.0,199.0,6.15,16.25,573.0,410.27,321.56
2018,6,9,16,0,531.0,193.0,6.2,16.0,528.0,364.72,283.27
2018,6,9,16,15,505.5,183.5,6.15,15.85,482.5,318.07,243.43
2018,6,9,16,30,480.0,174.0,6.1,15.7,437.0,273.06,204.72
2018,6,9,16,45,439.5,164.5,6.05,15.5,387.5,226.54,165.67
2018,6,9,17,0,399.0,155.0,6.0,15.3,338.0,183.82,130.94
2018,6,9,17,15,373.0,138.5,5.95,15.1,294.0,142.0,98.63
2018,6,9,17,30,347.0,122.0,5.9,14.9,250.0,103.01,72.89
2018,6,9,17,45,301.0,108.0,5.85,14.65,207.0,77.54,63.52
2018,6,9,18,0,255.0,94.0,5.8,14.4,164.0,67.8,54.9
2018,6,9,18,15,220.5,78.0,5.65,14.2,129.5,56.77,44.91
2018,6,9,18,30,186.0,62.0,5.5,14.0,95.0,45.54,34.55
2018,6,9,18,45,140.5,46.5,5.35,13.8,67.0,34.39,24.08
2018,6,9,19,0,95.0,31.0,5.2,13.6,39.0,23.13,11.94
2018,6,9,19,15,53.0,18.0,5.1,13.5,22.0,14.16,0.0
2018,6,9,19,30,11.0,5.0,5.0,13.4,5.0,3.93,0.0
2018,6,9,19,45,5.5,2.5,4.9,13.3,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,10,4,45,21.5,6.5,3.3,11.05,7.0,0.0,0.0
2018,6,10,5,0,43.0,13.0,3.3,11.2,14.0,10.23,0.0
2018,6,10,5,15,122.0,26.0,3.25,11.55,38.0,19.59,5.32
2018,6,10,5,30,201.0,39.0,3.2,11.9,62.0,29.33,19.43
2018,6,10,5,45,286.5,49.0,3.2,12.2,99.5,36.98,27.06
2018,6,10,6,0,372.0,59.0,3.2,12.5,137.0,44.71,34.36
2018,6,10,6,15,406.5,71.5,3.15,12.9,177.5,53.62,42.52
2018,6,10,6,30,441.0,84.0,3.1,13.3,218.0,62.3,50.3
2018,6,10,6,45,475.5,95.5,3.05,13.75,263.5,80.07,56.28
2018,6,10,7,0,510.0,107.0,3.0,14.2,309.0,125.4,81.32
2018,6,10,7,15,538.5,115.5,2.95,14.5,355.0,168.97,112.55
2018,6,10,7,30,567.0,124.0,2.9,14.8,401.0,215.21,150.02
2018,6,10,7,45,612.0,127.5,2.8,15.15,455.0,264.28,190.96
2018,6,10,8,0,657.0,131.0,2.7,15.5,509.0,317.16,235.57
2018,6,10,8,15,735.0,118.0,2.65,15.85,573.5,374.42,282.88
2018,6,10,8,30,813.0,105.0,2.6,16.2,638.0,434.57,332.15
2018,6,10,8,45,828.0,106.5,2.55,16.5,681.0,483.14,372.42
2018,6,10,9,0,843.0,108.0,2.5,16.8,724.0,529.29,409.71
2018,6,10,9,15,855.5,109.0,2.5,17.05,762.5,573.43,444.63
2018,6,10,9,30,868.0,110.0,2.5,17.3,801.0,616.02,477.44
2018,6,10,9,45,879.0,109.0,2.45,17.6,834.0,654.24,505.92
2018,6,10,10,0,890.0,108.0,2.4,17.9,867.0,690.34,532.13
2018,6,10,10,15,896.5,109.0,2.5,18.05,894.0,722.65,556.1
2018,6,10,10,30,903.0,110.0,2.6,18.2,921.0,752.19,577.73
2018,6,10,10,45,909.5,109.0,2.7,18.35,941.5,777.11,595.88
2018,6,10,11,0,916.0,108.0,2.8,18.5,962.0,798.97,610.97
2018,6,10,11,15,919.0,107.5,2.95,18.5,975.0,815.33,622.74
2018,6,10,11,30,922.0,107.0,3.1,18.5,988.0,828.31,632.26
2018,6,10,11,45,925.0,105.0,3.2,18.55,994.0,836.62,638.21
2018,6,10,12,0,928.0,103.0,3.3,18.6,1000.0,841.5,641.88
2018,6,10,12,15,927.0,103.5,3.5,18.6,998.5,841.79,643.11
2018,6,10,12,30,926.0,104.0,3.7,18.6,997.0,838.61,641.98
2018,6,10,12,45,923.0,104.0,3.85,18.55,987.5,829.95,636.93
2018,6,10,13,0,920.0,104.0,4.0,18.5,978.0,817.87,629.51
2018,6,10,13,15,917.0,103.0,4.1,18.4,962.0,801.55,619.0
2018,6,10,13,30,914.0,102.0,4.2,18.3,946.0,781.89,606.1
2018,6,10,13,45,910.0,100.5,4.3,18.25,923.5,757.8,589.31
2018,6,10,14,0,906.0,99.0,4.4,18.2,901.0,730.59,569.76
2018,6,10,14,15,900.5,97.5,4.5,18.05,872.5,699.37,547.03
2018,6,10,14,30,895.0,96.0,4.6,17.9,844.0,665.39,521.69
2018,6,10,14,45,887.5,93.5,4.7,17.75,809.5,626.75,492.19
2018,6,10,15,0,880.0,91.0,4.8,17.6,775.0,585.86,460.16
2018,6,10,15,15,869.5,89.0,4.8,17.6,735.5,541.77,424.24
2018,6,10,15,30,859.0,87.0,4.8,17.6,696.0,496.11,386.18
2018,6,10,15,45,847.0,84.5,4.9,17.3,653.0,448.03,345.79
2018,6,10,16,0,835.0,82.0,5.0,17.0,610.0,399.0,303.44
2018,6,10,16,15,818.5,79.5,5.0,16.8,563.5,347.75,258.14
2018,6,10,16,30,802.0,77.0,5.0,16.6,517.0,293.92,210.18
2018,6,10,16,45,780.0,74.0,5.0,16.4,468.5,240.68,163.04
2018,6,10,17,0,758.0,71.0,5.0,16.2,420.0,188.64,118.57
2018,6,10,17,15,728.0,67.0,4.95,15.95,370.0,136.34,78.62
2018,6,10,17,30,698.0,63.0,4.9,15.7,320.0,86.7,49.67
2018,6,10,17,45,655.5,59.0,4.85,15.45,271.5,52.7,41.34
2018,6,10,18,0,613.0,55.0,4.8,15.2,223.0,45.42,34.88
2018,6,10,18,15,550.0,49.5,4.6,14.95,177.5,40.82,30.67
2018,6,10,18,30,487.0,44.0,4.4,14.7,132.0,36.29,26.36
2018,6,10,18,45,389.5,36.5,4.25,14.45,93.5,30.04,20.3
2018,6,10,19,0,292.0,29.0,4.1,14.2,55.0,23.93,12.72
2018,6,10,19,15,173.5,18.5,4.05,14.05,31.5,14.56,0.0
2018,6,10,19,30,55.0,8.0,4.0,13.9,8.0,6.29,0.0
2018,6,10,19,45,27.5,4.0,3.9,13.75,4.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,11,4,45,53.5,7.5,3.1,12.75,9.0,0.0,0.0
2018,6,11,5,0,107.0,15.0,3.1,12.9,18.0,11.8,0.0
2018,6,11,5,15,221.5,25.0,3.0,13.1,46.0,20.57,5.87
2018,6,11,5,30,336.0,35.0,2.9,13.3,74.0,28.76,18.83
2018,6,11,5,45,421.5,42.5,2.8,13.55,115.0,34.8,24.99
2018,6,11,6,0,507.0,50.0,2.7,13.8,156.0,40.93,30.83
2018,6,11,6,15,564.0,55.5,2.65,14.2,202.5,45.34,34.94
2018,6,11,6,30,621.0,61.0,2.6,14.6,249.0,49.79,38.92
2018,6,11,6,45,661.0,65.0,2.55,15.0,298.0,69.24,44.88
2018,6,11,7,0,701.0,69.0,2.5,15.4,347.0,117.18,67.0
2018,6,11,7,15,730.5,72.5,2.45,15.85,397.0,167.12,101.93
2018,6,11,7,30,760.0,76.0,2.4,16.3,447.0,219.5,144.47
2018,6,11,7,45,782.0,79.0,2.35,16.75,495.5,271.69,189.5
2018,6,11,8,0,804.0,82.0,2.3,17.2,544.0,324.93,235.79
2018,6,11,8,15,821.0,84.0,2.2,17.6,590.0,377.69,281.21
2018,6,11,8,30,838.0,86.0,2.1,18.0,636.0,428.24,323.75
2018,6,11,8,45,851.0,88.5,2.05,18.4,679.0,476.98,363.76
2018,6,11,9,0,864.0,91.0,2.0,18.8,722.0,524.72,401.68
2018,6,11,9,15,869.0,95.5,2.0,19.1,759.0,568.5,435.8
2018,6,11,9,30,874.0,100.0,2.0,19.4,796.0,610.12,467.31
2018,6,11,9,45,805.5,141.0,2.0,19.65,803.0,638.87,487.83
2018,6,11,10,0,737.0,182.0,2.0,19.9,810.0,659.09,501.5
2018,6,11,10,15,687.5,216.0,2.05,20.15,816.5,677.65,514.01
2018,6,11,10,30,638.0,250.0,2.1,20.4,823.0,690.14,521.87
2018,6,11,10,45,658.0,249.5,2.15,20.6,852.0,721.25,543.83
2018,6,11,11,0,678.0,249.0,2.2,20.8,881.0,750.53,564.13
2018,6,11,11,15,592.5,301.0,2.3,20.9,859.5,737.19,553.36
2018,6,11,11,30,507.0,353.0,2.4,21.0,838.0,721.97,541.34
2018,6,11,11,45,486.0,364.0,2.5,21.1,831.0,719.39,539.56
2018,6,11,12,0,465.0,375.0,2.6,21.2,824.0,714.19,535.8
2018,6,11,12,15,540.0,332.5,2.75,21.25,853.5,740.41,556.52
2018,6,11,12,30,615.0,290.0,2.9,21.3,883.0,762.36,573.99
2018,6,11,12,45,708.0,236.0,3.0,21.3,913.0,787.83,594.04
2018,6,11,13,0,801.0,182.0,3.1,21.3,943.0,799.73,604.76
2018,6,11,13,15,854.5,146.5,3.25,21.3,946.5,787.97,598.63
2018,6,11,13,30,908.0,111.0,3.4,21.3,950.0,784.44,597.71
2018,6,11,13,45,903.5,110.0,3.5,21.25,928.0,760.63,581.2
2018,6,11,14,0,899.0,109.0,3.6,21.2,906.0,733.74,562.19
2018,6,11,14,15,892.5,108.5,3.7,21.1,878.0,702.96,540.07
2018,6,11,14,30,886.0,108.0,3.8,21.0,850.0,669.51,515.48
2018,6,11,14,45,877.0,106.5,3.85,20.9,815.0,631.19,486.59
2018,6,11,15,0,868.0,105.0,3.9,20.8,780.0,590.74,455.39
2018,6,11,15,15,856.5,103.0,3.9,20.8,740.5,546.64,420.36
