Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,15,30,845.0,101.0,3.9,20.8,701.0,501.06,383.3
2018,6,11,15,45,831.0,99.0,3.95,20.45,657.5,453.14,344.0
2018,6,11,16,0,817.0,97.0,4.0,20.1,614.0,403.76,302.44
2018,6,11,16,15,798.5,94.5,4.0,19.85,567.5,351.95,257.88
2018,6,11,16,30,780.0,92.0,4.0,19.6,521.0,300.41,212.91
2018,6,11,16,45,755.0,88.5,4.0,19.3,471.5,247.13,166.93
2018,6,11,17,0,730.0,85.0,4.0,19.0,422.0,195.41,123.77
2018,6,11,17,15,696.0,81.0,4.0,18.6,372.0,140.0,82.0
2018,6,11,17,30,662.0,77.0,4.0,18.2,322.0,91.4,53.87
2018,6,11,17,45,615.5,71.5,4.0,17.8,272.5,57.19,44.87
2018,6,11,18,0,569.0,66.0,4.0,17.4,223.0,53.1,41.34
2018,6,11,18,15,502.0,59.0,3.9,16.95,177.0,47.67,36.44
2018,6,11,18,30,435.0,52.0,3.8,16.5,131.0,42.28,31.39
2018,6,11,18,45,336.0,43.0,3.7,16.05,93.0,35.09,24.52
2018,6,11,19,0,237.0,34.0,3.6,15.6,55.0,25.81,14.26
2018,6,11,19,15,137.5,21.0,3.5,15.4,31.5,15.9,0.0
2018,6,11,19,30,38.0,8.0,3.4,15.2,8.0,6.29,0.0
2018,6,11,19,45,19.0,4.0,3.35,14.95,4.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,12,4,45,61.0,7.5,2.05,13.5,9.0,0.0,0.0
2018,6,12,5,0,122.0,15.0,2.0,13.7,18.0,11.8,0.0
2018,6,12,5,15,245.0,25.0,2.0,14.1,47.5,20.64,5.91
2018,6,12,5,30,368.0,35.0,2.0,14.5,77.0,28.91,18.87
2018,6,12,5,45,387.5,45.0,2.0,14.85,108.5,36.59,26.42
2018,6,12,6,0,407.0,55.0,2.0,15.2,140.0,43.97,33.34
2018,6,12,6,15,463.5,66.0,2.0,15.55,187.5,52.24,40.85
2018,6,12,6,30,520.0,77.0,2.0,15.9,235.0,60.32,48.02
2018,6,12,6,45,626.5,71.5,1.95,16.2,296.0,67.85,44.45
2018,6,12,7,0,733.0,66.0,1.9,16.5,357.0,116.73,65.3
2018,6,12,7,15,761.0,69.5,2.0,16.95,407.5,168.2,100.98
2018,6,12,7,30,789.0,73.0,2.1,17.4,458.0,221.92,144.4
2018,6,12,7,45,810.0,75.0,2.15,17.85,506.5,277.42,191.98
2018,6,12,8,0,831.0,77.0,2.2,18.3,555.0,330.32,238.0
2018,6,12,8,15,846.5,80.0,2.3,18.65,601.5,382.59,283.33
2018,6,12,8,30,862.0,83.0,2.4,19.0,648.0,434.57,327.47
2018,6,12,8,45,874.0,85.0,2.45,19.35,691.0,483.55,368.08
2018,6,12,9,0,886.0,87.0,2.5,19.7,734.0,531.38,406.63
2018,6,12,9,15,834.0,116.5,2.6,19.9,751.0,565.53,434.13
2018,6,12,9,30,782.0,146.0,2.7,20.1,768.0,597.31,458.7
2018,6,12,9,45,605.5,241.0,2.75,20.3,735.0,596.87,457.23
2018,6,12,10,0,429.0,336.0,2.8,20.5,702.0,576.77,440.58
2018,6,12,10,15,414.0,355.5,2.9,20.55,717.5,597.85,456.06
2018,6,12,10,30,399.0,375.0,3.0,20.6,733.0,616.43,469.26
2018,6,12,10,45,519.5,318.0,3.05,20.7,795.5,672.56,511.72
2018,6,12,11,0,640.0,261.0,3.1,20.8,858.0,730.47,554.8
2018,6,12,11,15,792.5,180.0,3.2,20.8,930.0,786.05,597.24
2018,6,12,11,30,945.0,99.0,3.3,20.8,1002.0,837.99,634.78
2018,6,12,11,45,946.0,99.5,3.35,20.8,1008.5,847.1,640.75
2018,6,12,12,0,947.0,100.0,3.4,20.8,1015.0,852.65,644.68
2018,6,12,12,15,946.5,100.0,3.5,20.75,1014.0,853.03,645.55
2018,6,12,12,30,946.0,100.0,3.6,20.7,1013.0,849.88,644.09
2018,6,12,12,45,944.5,100.5,3.7,20.6,1005.5,842.8,640.12
2018,6,12,13,0,943.0,101.0,3.8,20.5,998.0,832.19,633.76
2018,6,12,13,15,940.5,100.5,3.9,20.4,982.5,816.45,623.85
2018,6,12,13,30,938.0,100.0,4.0,20.3,967.0,797.27,611.52
2018,6,12,13,45,934.0,99.0,4.1,20.2,945.0,773.19,595.2
2018,6,12,14,0,930.0,98.0,4.2,20.1,923.0,745.91,575.77
2018,6,12,14,15,925.0,97.0,4.2,20.0,895.0,714.88,552.88
2018,6,12,14,30,920.0,96.0,4.2,19.9,867.0,680.98,527.43
2018,6,12,14,45,912.0,94.5,4.25,19.75,832.0,642.13,497.98
2018,6,12,15,0,904.0,93.0,4.3,19.6,797.0,600.98,466.08
2018,6,12,15,15,893.0,91.5,4.3,19.6,757.0,556.17,430.19
2018,6,12,15,30,882.0,90.0,4.3,19.6,717.0,509.75,392.11
2018,6,12,15,45,870.0,88.0,4.3,19.3,673.5,461.1,351.7
2018,6,12,16,0,858.0,86.0,4.3,19.0,630.0,411.43,309.31
2018,6,12,16,15,841.5,83.5,4.3,18.8,583.0,359.05,263.73
2018,6,12,16,30,825.0,81.0,4.3,18.6,536.0,304.14,215.48
2018,6,12,16,45,801.5,79.0,4.3,18.45,486.5,250.15,168.25
2018,6,12,17,0,778.0,77.0,4.3,18.3,437.0,197.45,123.75
2018,6,12,17,15,746.0,73.0,4.3,17.95,385.5,143.75,83.22
2018,6,12,17,30,714.0,69.0,4.3,17.6,334.0,92.92,53.78
2018,6,12,17,45,668.0,65.0,4.25,17.3,283.5,53.19,41.45
2018,6,12,18,0,622.0,61.0,4.2,17.0,233.0,49.96,38.64
2018,6,12,18,15,555.5,55.5,4.15,16.55,186.0,45.46,34.57
2018,6,12,18,30,489.0,50.0,4.1,16.1,139.0,41.06,30.4
2018,6,12,18,45,386.5,41.0,4.05,15.7,98.5,33.7,23.38
2018,6,12,19,0,284.0,32.0,4.0,15.3,58.0,26.43,14.93
2018,6,12,19,15,167.5,20.0,4.0,15.05,33.0,15.24,0.0
2018,6,12,19,30,51.0,8.0,4.0,14.8,8.0,6.29,0.0
2018,6,12,19,45,25.5,4.0,4.0,14.55,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,13,4,45,52.5,7.5,3.75,12.9,9.0,0.0,0.0
2018,6,13,5,0,105.0,15.0,3.8,13.1,18.0,11.8,0.0
2018,6,13,5,15,226.0,26.5,3.75,13.4,48.0,21.89,6.62
2018,6,13,5,30,347.0,38.0,3.7,13.7,78.0,31.34,20.97
2018,6,13,5,45,439.5,45.0,3.7,14.05,120.5,36.94,26.8
2018,6,13,6,0,532.0,52.0,3.7,14.4,163.0,42.72,32.32
2018,6,13,6,15,591.0,57.0,3.7,14.75,211.0,46.76,36.11
2018,6,13,6,30,650.0,62.0,3.7,15.1,259.0,50.89,39.81
2018,6,13,6,45,691.5,66.0,3.65,15.45,310.0,69.23,45.58
2018,6,13,7,0,733.0,70.0,3.6,15.8,361.0,118.98,67.66
2018,6,13,7,15,762.5,73.0,3.6,16.3,411.5,170.28,103.15
2018,6,13,7,30,792.0,76.0,3.6,16.8,462.0,223.99,146.69
2018,6,13,7,45,814.0,78.5,3.65,17.3,511.5,277.47,193.01
2018,6,13,8,0,836.0,81.0,3.7,17.8,561.0,334.13,242.45
2018,6,13,8,15,852.0,83.0,3.7,18.25,607.5,386.04,287.84
2018,6,13,8,30,868.0,85.0,3.7,18.7,654.0,437.69,332.01
2018,6,13,8,45,880.0,87.0,3.7,19.15,697.0,486.96,373.19
2018,6,13,9,0,892.0,89.0,3.7,19.6,740.0,535.08,412.23
2018,6,13,9,15,900.0,91.0,3.75,19.95,778.0,579.58,447.69
2018,6,13,9,30,908.0,93.0,3.8,20.3,816.0,622.11,480.69
2018,6,13,9,45,911.5,96.5,3.85,20.6,848.0,660.91,510.17
2018,6,13,10,0,915.0,100.0,3.9,20.9,880.0,696.99,536.96
2018,6,13,10,15,920.0,101.0,3.95,21.1,906.5,729.1,560.61
2018,6,13,10,30,925.0,102.0,4.0,21.3,933.0,758.29,581.74
2018,6,13,10,45,929.5,103.0,4.0,21.45,954.0,784.03,600.01
2018,6,13,11,0,934.0,104.0,4.0,21.6,975.0,806.54,614.96
2018,6,13,11,15,935.5,104.0,4.1,21.7,987.5,822.56,625.85
2018,6,13,11,30,937.0,104.0,4.2,21.8,1000.0,835.11,634.39
2018,6,13,11,45,938.0,104.0,4.25,21.85,1006.0,843.76,640.23
2018,6,13,12,0,939.0,104.0,4.3,21.9,1012.0,848.89,643.72
2018,6,13,12,15,935.5,106.0,4.4,21.8,1010.0,848.57,644.07
2018,6,13,12,30,932.0,108.0,4.5,21.7,1008.0,844.76,642.4
2018,6,13,12,45,924.5,112.0,4.6,21.6,998.0,835.97,637.31
2018,6,13,13,0,917.0,116.0,4.7,21.5,988.0,823.83,629.92
2018,6,13,13,15,913.5,115.5,4.8,21.35,972.5,807.8,619.92
2018,6,13,13,30,910.0,115.0,4.9,21.2,957.0,788.46,607.51
2018,6,13,13,45,905.5,114.0,5.0,21.05,934.5,764.74,590.98
2018,6,13,14,0,901.0,113.0,5.1,20.9,912.0,737.93,571.86
2018,6,13,14,15,895.0,111.5,5.15,20.65,883.5,706.72,549.13
2018,6,13,14,30,889.0,110.0,5.2,20.4,855.0,672.78,523.87
2018,6,13,14,45,882.5,107.5,5.3,20.2,821.5,635.16,495.3
2018,6,13,15,0,876.0,105.0,5.4,20.0,788.0,595.2,464.18
2018,6,13,15,15,864.5,103.0,5.4,20.0,748.0,550.87,428.29
2018,6,13,15,30,853.0,101.0,5.4,20.0,708.0,505.04,390.35
2018,6,13,15,45,840.5,98.5,5.45,19.45,665.0,457.09,350.63
2018,6,13,16,0,828.0,96.0,5.5,18.9,622.0,407.46,308.39
2018,6,13,16,15,810.0,93.5,5.5,18.6,575.0,355.35,262.92
2018,6,13,16,30,792.0,91.0,5.5,18.3,528.0,303.43,216.99
2018,6,13,16,45,768.0,87.0,5.45,18.0,478.0,249.39,169.7
2018,6,13,17,0,744.0,83.0,5.4,17.7,428.0,196.78,125.22
2018,6,13,17,15,711.0,79.0,5.35,17.3,377.5,144.87,85.89
2018,6,13,17,30,678.0,75.0,5.3,16.9,327.0,91.5,53.55
2018,6,13,17,45,632.5,70.0,5.3,16.55,277.5,56.3,44.32
2018,6,13,18,0,587.0,65.0,5.3,16.2,228.0,52.53,41.04
2018,6,13,18,15,520.0,58.5,5.15,15.8,181.5,47.42,36.41
2018,6,13,18,30,453.0,52.0,5.0,15.4,135.0,42.38,31.64
2018,6,13,18,45,353.0,43.0,4.9,15.05,96.0,35.14,24.71
2018,6,13,19,0,253.0,34.0,4.8,14.7,57.0,25.89,14.7
2018,6,13,19,15,148.5,21.0,4.8,14.45,32.5,15.94,0.0
2018,6,13,19,30,44.0,8.0,4.8,14.2,8.0,6.29,0.0
2018,6,13,19,45,22.0,4.0,4.75,14.0,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,14,4,45,33.5,7.5,4.25,12.1,8.5,0.0,0.0
2018,6,14,5,0,67.0,15.0,4.3,12.2,17.0,11.8,0.0
2018,6,14,5,15,168.0,29.0,4.25,12.4,45.5,21.89,6.63
2018,6,14,5,30,269.0,43.0,4.2,12.6,74.0,32.49,22.05
2018,6,14,5,45,359.0,52.0,4.1,12.8,114.5,39.58,29.26
2018,6,14,6,0,449.0,61.0,4.0,13.0,155.0,49.13,38.21
2018,6,14,6,15,512.0,68.5,3.85,13.25,202.5,54.7,43.42
2018,6,14,6,30,575.0,76.0,3.7,13.5,250.0,60.28,48.46
2018,6,14,6,45,619.5,81.0,3.5,13.75,299.5,72.97,50.39
2018,6,14,7,0,664.0,86.0,3.3,14.0,349.0,120.13,71.86
2018,6,14,7,15,697.5,90.5,3.2,14.3,400.0,169.84,106.42
2018,6,14,7,30,731.0,95.0,3.1,14.6,451.0,222.5,149.04
2018,6,14,7,45,757.0,97.5,2.95,14.85,500.5,277.55,196.39
2018,6,14,8,0,783.0,100.0,2.8,15.1,550.0,330.41,242.55
2018,6,14,8,15,801.5,102.5,2.7,15.35,596.5,381.77,287.33
2018,6,14,8,30,820.0,105.0,2.6,15.6,643.0,433.25,331.2
2018,6,14,8,45,835.0,107.5,2.55,15.85,686.5,482.99,372.64
2018,6,14,9,0,850.0,110.0,2.5,16.1,730.0,530.3,411.03
2018,6,14,9,15,865.5,109.0,2.5,16.3,769.5,574.77,446.46
2018,6,14,9,30,881.0,108.0,2.5,16.5,809.0,617.91,479.94
2018,6,14,9,45,898.0,104.0,2.5,16.7,844.5,657.88,510.33
2018,6,14,10,0,915.0,100.0,2.5,16.9,880.0,696.07,538.73
2018,6,14,10,15,920.5,101.5,2.6,17.0,907.5,728.98,563.36
2018,6,14,10,30,926.0,103.0,2.7,17.1,935.0,758.99,585.54
2018,6,14,10,45,930.0,104.0,2.8,17.25,955.5,784.41,604.08
2018,6,14,11,0,934.0,105.0,2.9,17.4,976.0,806.59,619.4
2018,6,14,11,15,936.5,105.0,2.95,17.4,989.5,823.43,630.94
2018,6,14,11,30,939.0,105.0,3.0,17.4,1003.0,836.82,640.16
2018,6,14,11,45,940.0,105.5,3.1,17.45,1009.5,845.94,646.69
2018,6,14,12,0,941.0,106.0,3.2,17.5,1016.0,851.55,650.89
2018,6,14,12,15,940.5,106.0,3.3,17.5,1015.0,852.03,651.74
2018,6,14,12,30,940.0,106.0,3.4,17.5,1014.0,849.0,650.26
2018,6,14,12,45,937.0,107.0,3.5,17.55,1005.5,841.3,645.48
2018,6,14,13,0,934.0,108.0,3.6,17.6,997.0,830.14,638.34
2018,6,14,13,15,931.0,107.5,3.65,17.6,981.5,814.29,627.81
2018,6,14,13,30,928.0,107.0,3.7,17.6,966.0,795.04,614.91
2018,6,14,13,45,923.0,106.0,3.75,17.6,943.0,770.6,597.57
2018,6,14,14,0,918.0,105.0,3.8,17.6,920.0,743.03,577.45
2018,6,14,14,15,911.0,104.0,3.85,17.55,891.0,711.12,553.89
2018,6,14,14,30,904.0,103.0,3.9,17.5,862.0,676.51,527.84
2018,6,14,14,45,894.0,102.5,3.9,17.45,827.0,637.96,498.13
2018,6,14,15,0,884.0,102.0,3.9,17.4,792.0,597.3,466.13
2018,6,14,15,15,872.5,100.5,3.9,17.4,752.0,553.12,430.59
2018,6,14,15,30,861.0,99.0,3.9,17.4,712.0,507.41,392.95
2018,6,14,15,45,845.0,97.5,3.9,17.25,667.5,458.44,352.02
2018,6,14,16,0,829.0,96.0,3.9,17.1,623.0,408.09,308.95
2018,6,14,16,15,808.0,94.5,3.9,16.95,575.5,355.8,263.49
2018,6,14,16,30,787.0,93.0,3.9,16.8,528.0,303.98,217.81
2018,6,14,16,45,760.0,90.0,3.95,16.6,478.0,250.35,171.1
2018,6,14,17,0,733.0,87.0,4.0,16.4,428.0,198.47,127.39
2018,6,14,17,15,698.0,83.0,4.0,16.15,377.5,142.73,84.83
2018,6,14,17,30,663.0,79.0,4.0,15.9,327.0,93.97,56.05
2018,6,14,17,45,550.5,76.5,3.95,15.65,261.5,59.89,47.66
2018,6,14,18,0,438.0,74.0,3.9,15.4,196.0,57.56,45.64
2018,6,14,18,15,367.5,61.0,3.85,15.05,149.5,46.08,35.35
2018,6,14,18,30,297.0,48.0,3.8,14.7,103.0,36.41,26.52
2018,6,14,18,45,257.0,42.5,3.75,14.4,80.0,32.17,22.25
2018,6,14,19,0,217.0,37.0,3.7,14.1,57.0,27.89,16.48
2018,6,14,19,15,125.0,22.5,3.65,13.9,32.5,16.99,0.0
2018,6,14,19,30,33.0,8.0,3.6,13.7,8.0,6.29,0.0
2018,6,14,19,45,16.5,4.0,3.6,13.5,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,4,45,28.5,7.5,3.65,12.45,8.5,0.0,0.0
2018,6,15,5,0,57.0,15.0,3.7,12.5,17.0,11.8,0.0
2018,6,15,5,15,151.5,29.0,3.75,12.7,44.0,21.84,6.52
2018,6,15,5,30,246.0,43.0,3.8,12.9,71.0,32.38,21.92
2018,6,15,5,45,254.0,47.5,3.8,13.05,89.0,35.71,25.83
2018,6,15,6,0,262.0,52.0,3.8,13.2,107.0,38.9,29.09
2018,6,15,6,15,131.0,59.5,3.85,13.4,87.0,44.01,33.85
2018,6,15,6,30,0.0,67.0,3.9,13.6,67.0,51.01,40.17
2018,6,15,6,45,0.0,77.0,3.9,13.75,77.0,58.55,44.62
2018,6,15,7,0,0.0,87.0,3.9,13.9,87.0,66.19,50.99
2018,6,15,7,15,3.0,117.5,3.95,14.05,119.0,88.97,69.91
2018,6,15,7,30,6.0,148.0,4.0,14.2,151.0,112.35,89.08
2018,6,15,7,45,15.0,177.5,4.0,14.35,186.0,137.21,109.05
2018,6,15,8,0,24.0,207.0,4.0,14.5,221.0,163.36,129.99
2018,6,15,8,15,38.0,238.0,4.0,14.65,262.0,195.16,155.31
2018,6,15,8,30,52.0,269.0,4.0,14.8,303.0,227.96,181.32
2018,6,15,8,45,61.5,293.5,4.0,14.95,336.5,255.48,202.98
2018,6,15,9,0,71.0,318.0,4.0,15.1,370.0,284.0,225.29
2018,6,15,9,15,89.5,344.5,4.0,15.25,413.5,319.86,253.24
2018,6,15,9,30,108.0,371.0,4.0,15.4,457.0,357.25,282.15
2018,6,15,9,45,128.0,390.5,3.95,15.55,496.5,398.63,313.84
2018,6,15,10,0,148.0,410.0,3.9,15.7,536.0,434.36,340.91
2018,6,15,10,15,171.0,421.0,3.9,15.8,571.0,466.14,365.0
2018,6,15,10,30,194.0,432.0,3.9,15.9,606.0,498.5,389.39
2018,6,15,10,45,219.5,439.5,3.9,15.95,641.0,530.17,413.24
2018,6,15,11,0,245.0,447.0,3.9,16.0,676.0,571.06,443.65
2018,6,15,11,15,391.0,387.5,3.95,16.05,758.5,649.42,504.38
2018,6,15,11,30,537.0,328.0,4.0,16.1,841.0,722.98,560.64
2018,6,15,11,45,642.0,271.0,4.05,16.1,888.5,764.81,592.99
2018,6,15,12,0,747.0,214.0,4.1,16.1,936.0,805.12,624.19
2018,6,15,12,15,731.0,222.0,4.15,16.1,928.0,799.95,620.09
2018,6,15,12,30,715.0,230.0,4.2,16.1,920.0,791.69,614.05
2018,6,15,12,45,766.5,199.0,4.3,16.05,933.5,793.0,617.01
2018,6,15,13,0,818.0,168.0,4.4,16.0,947.0,799.74,623.62
2018,6,15,13,15,837.0,154.0,4.45,15.95,940.0,778.74,609.44
2018,6,15,13,30,856.0,140.0,4.5,15.9,933.0,767.51,601.94
2018,6,15,13,45,872.5,127.0,4.6,15.85,918.5,750.94,590.49
2018,6,15,14,0,889.0,114.0,4.7,15.8,904.0,730.08,575.6
2018,6,15,14,15,882.5,112.5,4.75,15.75,875.5,699.0,552.16
2018,6,15,14,30,876.0,111.0,4.8,15.7,847.0,665.25,526.28
2018,6,15,14,45,869.0,109.0,4.85,15.6,813.5,628.31,497.48
2018,6,15,15,0,862.0,107.0,4.9,15.5,780.0,589.09,466.22
2018,6,15,15,15,851.0,104.5,4.9,15.5,740.5,545.29,430.32
2018,6,15,15,30,840.0,102.0,4.9,15.5,701.0,499.97,392.34
2018,6,15,15,45,825.0,100.5,4.9,15.3,658.0,452.53,352.01
2018,6,15,16,0,810.0,99.0,4.9,15.1,615.0,403.59,309.46
2018,6,15,16,15,789.5,97.0,4.85,14.9,568.0,352.0,263.96
2018,6,15,16,30,769.0,95.0,4.8,14.7,521.0,300.89,218.3
2018,6,15,16,45,739.0,93.5,4.8,14.55,471.5,248.77,172.39
2018,6,15,17,0,709.0,92.0,4.8,14.4,422.0,194.82,126.6
2018,6,15,17,15,671.0,88.5,4.75,14.15,372.0,144.15,87.87
2018,6,15,17,30,633.0,85.0,4.7,13.9,322.0,97.07,59.8
2018,6,15,17,45,576.5,81.0,4.65,13.65,272.5,63.54,51.3
2018,6,15,18,0,520.0,77.0,4.6,13.4,223.0,60.82,48.91
2018,6,15,18,15,448.0,69.5,4.5,13.2,177.5,55.32,43.86
2018,6,15,18,30,376.0,62.0,4.4,13.0,132.0,46.74,35.86
2018,6,15,18,45,275.0,50.5,4.3,12.8,93.5,37.9,27.41
2018,6,15,19,0,174.0,39.0,4.2,12.6,55.0,29.15,17.73
2018,6,15,19,15,98.5,23.5,4.1,12.55,31.5,17.44,0.0
2018,6,15,19,30,23.0,8.0,4.0,12.5,8.0,6.29,0.0
2018,6,15,19,45,11.5,4.0,3.95,12.4,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,16,4,45,23.0,7.5,1.2,12.85,8.0,0.0,0.0
2018,6,16,5,0,46.0,15.0,1.2,12.9,16.0,11.8,0.0
2018,6,16,5,15,133.5,30.5,1.2,13.05,43.5,22.86,6.98
2018,6,16,5,30,221.0,46.0,1.2,13.2,71.0,34.37,23.62
2018,6,16,5,45,235.5,53.0,1.25,13.35,91.5,39.43,29.1
2018,6,16,6,0,250.0,60.0,1.3,13.5,112.0,44.31,33.89
2018,6,16,6,15,130.5,78.5,1.3,13.7,106.0,57.87,46.19
2018,6,16,6,30,11.0,97.0,1.3,13.9,100.0,71.18,58.05
2018,6,16,6,45,11.5,115.0,1.3,14.1,119.0,84.23,66.2
2018,6,16,7,0,12.0,133.0,1.3,14.3,138.0,98.78,77.87
2018,6,16,7,15,29.0,161.5,1.3,14.5,175.0,121.87,95.92
2018,6,16,7,30,46.0,190.0,1.3,14.7,212.0,148.81,116.98
2018,6,16,7,45,53.5,212.5,1.3,14.95,241.0,171.62,134.99
2018,6,16,8,0,61.0,235.0,1.3,15.2,270.0,195.44,153.76
2018,6,16,8,15,63.0,256.0,1.35,15.45,295.0,217.13,170.85
2018,6,16,8,30,65.0,277.0,1.4,15.7,320.0,239.08,187.96
2018,6,16,8,45,62.0,294.5,1.45,15.95,337.5,256.33,201.21
2018,6,16,9,0,59.0,312.0,1.5,16.2,355.0,273.22,214.01
2018,6,16,9,15,66.5,335.0,1.6,16.45,386.0,299.76,234.22
2018,6,16,9,30,74.0,358.0,1.7,16.7,417.0,326.92,254.68
2018,6,16,9,45,79.0,374.0,1.8,16.95,439.5,347.45,269.94
2018,6,16,10,0,84.0,390.0,1.9,17.2,462.0,368.11,285.23
2018,6,16,10,15,78.0,400.5,2.0,17.35,469.0,376.79,291.37
2018,6,16,10,30,72.0,411.0,2.1,17.5,476.0,384.79,297.0
2018,6,16,10,45,67.5,416.0,2.25,17.65,478.0,388.7,299.71
2018,6,16,11,0,63.0,421.0,2.4,17.8,480.0,392.02,301.98
2018,6,16,11,15,65.5,427.5,2.5,17.85,489.5,401.46,309.04
2018,6,16,11,30,68.0,434.0,2.6,17.9,499.0,410.55,315.83
2018,6,16,11,45,63.0,431.5,2.75,18.0,492.0,405.69,312.1
2018,6,16,12,0,58.0,429.0,2.9,18.1,485.0,400.25,308.0
2018,6,16,12,15,46.0,410.0,3.05,18.05,454.5,374.79,288.88
2018,6,16,12,30,34.0,391.0,3.2,18.0,424.0,348.94,269.4
2018,6,16,12,45,29.5,372.0,3.4,17.95,400.5,328.85,254.41
2018,6,16,13,0,25.0,353.0,3.6,17.9,377.0,308.61,239.18
2018,6,16,13,15,22.5,336.5,3.7,17.8,358.0,282.46,219.32
2018,6,16,13,30,20.0,320.0,3.8,17.7,339.0,266.55,207.29
2018,6,16,13,45,166.0,283.0,3.95,17.6,431.0,367.31,289.04
2018,6,16,14,0,312.0,246.0,4.1,17.5,523.0,443.81,350.2
2018,6,16,14,15,599.0,183.0,4.2,17.35,693.5,576.75,454.21
2018,6,16,14,30,886.0,120.0,4.3,17.2,864.0,679.11,531.94
2018,6,16,14,45,842.5,122.5,4.35,17.1,806.5,623.36,488.81
2018,6,16,15,0,799.0,125.0,4.4,17.0,749.0,571.76,448.69
2018,6,16,15,15,720.5,134.5,4.4,17.0,675.5,504.17,395.33
2018,6,16,15,30,642.0,144.0,4.4,17.0,602.0,440.09,344.02
2018,6,16,15,45,613.0,154.0,4.55,16.65,569.0,403.29,313.5
2018,6,16,16,0,584.0,164.0,4.7,16.3,536.0,367.17,282.82
2018,6,16,16,15,523.5,166.5,4.8,16.05,481.0,312.16,237.33
2018,6,16,16,30,463.0,169.0,4.9,15.8,426.0,265.59,198.69
2018,6,16,16,45,516.0,145.5,4.95,15.6,407.0,231.47,166.39
2018,6,16,17,0,569.0,122.0,5.0,15.4,388.0,193.9,131.56
2018,6,16,17,15,521.5,116.0,5.05,15.1,338.0,145.09,94.63
2018,6,16,17,30,474.0,110.0,5.1,14.8,288.0,103.82,69.5
2018,6,16,17,45,404.5,100.0,5.1,14.5,236.0,72.15,58.76
2018,6,16,18,0,335.0,90.0,5.1,14.2,184.0,65.06,52.52
2018,6,16,18,15,296.5,75.5,5.0,13.9,146.5,55.21,43.64
2018,6,16,18,30,258.0,61.0,4.9,13.6,109.0,45.11,34.34
2018,6,16,18,45,191.5,47.5,4.8,13.3,77.5,35.3,25.11
2018,6,16,19,0,125.0,34.0,4.7,13.0,46.0,25.4,14.79
2018,6,16,19,15,67.5,20.0,4.7,12.9,26.0,15.04,0.0
2018,6,16,19,30,10.0,6.0,4.7,12.8,6.0,4.72,0.0
2018,6,16,19,45,5.0,3.0,4.65,12.65,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,4,45,17.0,7.0,1.9,13.3,7.5,0.0,0.0
2018,6,17,5,0,34.0,14.0,1.9,13.3,15.0,11.02,0.0
2018,6,17,5,15,109.0,30.0,1.9,13.45,41.0,22.18,6.42
2018,6,17,5,30,184.0,46.0,1.9,13.6,67.0,33.93,23.16
2018,6,17,5,45,199.5,51.0,1.95,13.7,84.0,37.78,27.59
2018,6,17,6,0,215.0,56.0,2.0,13.8,101.0,41.25,31.12
2018,6,17,6,15,107.5,57.5,2.0,13.9,80.0,42.41,32.37
2018,6,17,6,30,0.0,59.0,2.0,14.0,59.0,45.2,34.94
2018,6,17,6,45,0.0,73.5,2.0,14.15,73.5,56.08,42.46
2018,6,17,7,0,0.0,88.0,2.0,14.3,88.0,66.89,51.51
2018,6,17,7,15,0.5,115.0,2.0,14.45,115.0,86.82,68.06
2018,6,17,7,30,1.0,142.0,2.0,14.6,142.0,107.05,84.63
2018,6,17,7,45,6.0,164.5,2.0,14.7,167.5,125.53,99.4
2018,6,17,8,0,11.0,187.0,2.0,14.8,193.0,144.76,114.68
2018,6,17,8,15,41.0,231.5,1.95,15.05,257.5,191.29,151.37
2018,6,17,8,30,71.0,276.0,1.9,15.3,322.0,240.66,189.95
2018,6,17,8,45,78.0,300.0,1.85,15.5,354.0,267.65,210.76
2018,6,17,9,0,85.0,324.0,1.8,15.7,386.0,295.33,231.95
2018,6,17,9,15,71.0,333.5,1.75,16.0,387.0,300.91,235.65
2018,6,17,9,30,57.0,343.0,1.7,16.3,388.0,305.02,238.13
2018,6,17,9,45,74.5,366.0,1.65,16.55,427.5,338.13,263.07
2018,6,17,10,0,92.0,389.0,1.6,16.8,467.0,372.4,288.46
2018,6,17,10,15,143.0,413.0,1.55,17.05,539.0,440.03,338.79
2018,6,17,10,30,194.0,437.0,1.5,17.3,611.0,502.03,383.78
2018,6,17,10,45,209.0,447.0,1.5,17.55,638.5,528.02,401.83
2018,6,17,11,0,224.0,457.0,1.5,17.8,666.0,553.71,419.75
2018,6,17,11,15,226.0,463.5,1.45,18.0,677.0,565.94,427.56
2018,6,17,11,30,228.0,470.0,1.4,18.2,688.0,577.08,434.63
2018,6,17,11,45,252.5,466.5,1.4,18.4,709.5,606.21,455.04
2018,6,17,12,0,277.0,463.0,1.4,18.6,731.0,624.81,467.92
2018,6,17,12,15,380.5,410.0,1.45,18.7,778.0,664.07,497.79
2018,6,17,12,30,484.0,357.0,1.5,18.8,825.0,711.42,532.53
2018,6,17,12,45,667.0,253.0,1.5,18.9,892.0,767.04,573.98
2018,6,17,13,0,850.0,149.0,1.5,19.0,959.0,796.33,597.23
2018,6,17,13,15,867.0,137.0,1.55,19.0,951.5,788.44,592.33
2018,6,17,13,30,884.0,125.0,1.6,19.0,944.0,776.45,584.81
2018,6,17,13,45,880.0,123.0,1.65,19.05,922.0,753.11,568.87
2018,6,17,14,0,876.0,121.0,1.7,19.1,900.0,726.71,550.6
2018,6,17,14,15,869.0,119.5,1.8,19.0,871.5,695.78,529.4
2018,6,17,14,30,862.0,118.0,1.9,18.9,843.0,662.26,505.76
2018,6,17,14,45,853.0,116.5,1.95,18.85,809.0,625.09,478.42
2018,6,17,15,0,844.0,115.0,2.0,18.8,775.0,585.84,448.81
2018,6,17,15,15,832.0,113.0,2.0,18.8,736.0,542.72,415.22
2018,6,17,15,30,820.0,111.0,2.0,18.8,697.0,499.54,380.64
2018,6,17,15,45,804.0,108.5,2.1,18.5,653.0,450.87,341.67
2018,6,17,16,0,788.0,106.0,2.2,18.2,609.0,401.7,301.06
2018,6,17,16,15,767.5,103.0,2.25,17.95,562.0,350.38,257.6
2018,6,17,16,30,747.0,100.0,2.3,17.7,515.0,299.59,213.81
2018,6,17,16,45,721.0,96.5,2.4,17.45,466.5,244.47,166.77
2018,6,17,17,0,695.0,93.0,2.5,17.2,418.0,194.05,124.71
2018,6,17,17,15,660.0,89.0,2.55,16.85,369.0,144.15,87.05
2018,6,17,17,30,625.0,85.0,2.6,16.5,320.0,97.49,59.32
2018,6,17,17,45,577.5,79.0,2.65,16.15,271.5,62.05,49.46
2018,6,17,18,0,530.0,73.0,2.7,15.8,223.0,57.84,45.82
2018,6,17,18,15,465.0,65.5,2.65,15.45,178.0,52.28,40.79
2018,6,17,18,30,400.0,58.0,2.6,15.1,133.0,46.74,35.58
2018,6,17,18,45,308.5,47.0,2.55,14.75,95.0,35.66,25.29
2018,6,17,19,0,217.0,36.0,2.5,14.4,57.0,27.2,16.24
2018,6,17,19,15,127.0,22.5,2.4,14.25,33.0,17.0,0.0
2018,6,17,19,30,37.0,9.0,2.3,14.1,9.0,7.08,0.0
2018,6,17,19,45,18.5,4.5,2.2,13.9,4.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,18,4,45,43.5,7.5,1.55,12.8,8.5,0.0,0.0
2018,6,18,5,0,87.0,15.0,1.6,13.0,17.0,11.8,0.0
2018,6,18,5,15,193.0,26.5,1.65,13.25,44.5,20.15,5.15
2018,6,18,5,30,299.0,38.0,1.7,13.5,72.0,31.13,20.79
2018,6,18,5,45,297.5,40.5,1.7,13.8,88.0,32.36,22.83
2018,6,18,6,0,296.0,43.0,1.7,14.1,104.0,33.67,24.36
2018,6,18,6,15,148.0,46.5,1.7,14.3,77.0,35.35,26.04
2018,6,18,6,30,0.0,50.0,1.7,14.5,50.0,38.24,28.67
2018,6,18,6,45,0.0,61.0,1.65,14.7,61.0,46.74,34.43
2018,6,18,7,0,0.0,72.0,1.6,14.9,72.0,55.25,41.54
2018,6,18,7,15,0.0,95.0,1.55,15.2,95.0,72.41,55.81
2018,6,18,7,30,0.0,118.0,1.5,15.5,118.0,89.59,69.87
2018,6,18,7,45,0.0,127.5,1.5,15.75,127.5,97.07,75.73
2018,6,18,8,0,0.0,137.0,1.5,16.0,137.0,104.58,81.56
2018,6,18,8,15,1.0,151.5,1.5,16.25,152.0,116.2,90.7
2018,6,18,8,30,2.0,166.0,1.5,16.5,167.0,128.02,99.91
2018,6,18,8,45,6.0,193.0,1.5,16.8,197.0,150.87,117.89
2018,6,18,9,0,10.0,220.0,1.5,17.1,227.0,174.28,136.1
2018,6,18,9,15,14.0,246.0,1.5,17.35,256.5,197.45,153.97
2018,6,18,9,30,18.0,272.0,1.5,17.6,286.0,221.1,172.03
2018,6,18,9,45,32.5,313.0,1.55,17.85,340.0,269.68,209.34
2018,6,18,10,0,47.0,354.0,1.6,18.1,394.0,314.61,243.22
2018,6,18,10,15,61.5,383.0,1.65,18.25,437.0,351.0,270.38
2018,6,18,10,30,76.0,412.0,1.7,18.4,480.0,388.23,297.94
2018,6,18,10,45,139.5,394.5,1.75,18.6,523.0,433.8,332.62
2018,6,18,11,0,203.0,377.0,1.8,18.8,566.0,480.84,368.01
2018,6,18,11,15,134.5,405.5,1.85,18.85,531.5,447.15,341.47
2018,6,18,11,30,66.0,434.0,1.9,18.9,497.0,408.8,311.64
2018,6,18,11,45,63.5,423.0,2.0,19.0,484.0,398.79,304.48
2018,6,18,12,0,61.0,412.0,2.1,19.1,471.0,388.22,296.74
2018,6,18,12,15,76.0,423.5,2.2,19.1,497.0,410.06,313.52
2018,6,18,12,30,91.0,435.0,2.3,19.1,523.0,431.32,329.67
2018,6,18,12,45,91.0,436.5,2.4,19.1,524.0,431.51,329.94
2018,6,18,13,0,91.0,438.0,2.5,19.1,525.0,431.08,329.9
2018,6,18,13,15,61.0,393.0,2.55,19.0,451.0,368.32,282.94
2018,6,18,13,30,31.0,348.0,2.6,18.9,377.0,306.55,236.19
2018,6,18,13,45,34.0,350.0,2.7,18.85,381.0,308.71,238.42
2018,6,18,14,0,37.0,352.0,2.8,18.8,385.0,310.45,240.12
2018,6,18,14,15,175.5,308.5,2.85,18.7,457.0,375.01,292.4
2018,6,18,14,30,314.0,265.0,2.9,18.6,529.0,437.2,341.24
2018,6,18,14,45,581.0,188.0,2.95,18.45,652.0,526.16,409.99
2018,6,18,15,0,848.0,111.0,3.0,18.3,775.0,585.17,453.67
2018,6,18,15,15,836.5,109.0,3.0,18.3,736.0,542.21,418.98
2018,6,18,15,30,825.0,107.0,3.0,18.3,697.0,498.92,383.71
2018,6,18,15,45,811.0,104.0,3.1,18.05,653.5,450.52,344.15
2018,6,18,16,0,797.0,101.0,3.2,17.8,610.0,401.44,302.86
2018,6,18,16,15,779.0,97.5,3.2,17.6,564.0,350.16,258.7
2018,6,18,16,30,761.0,94.0,3.2,17.4,518.0,299.13,214.07
2018,6,18,16,45,738.0,90.5,3.25,17.25,470.0,247.48,169.13
2018,6,18,17,0,715.0,87.0,3.3,17.1,422.0,197.17,126.66
2018,6,18,17,15,683.0,83.0,3.3,16.85,373.0,142.84,85.03
2018,6,18,17,30,651.0,79.0,3.3,16.6,324.0,95.13,56.42
2018,6,18,17,45,607.0,73.0,3.3,16.35,275.5,58.07,45.91
2018,6,18,18,0,563.0,67.0,3.3,16.1,227.0,53.69,42.09
2018,6,18,18,15,500.0,60.0,3.2,15.8,181.5,48.32,37.24
2018,6,18,18,30,437.0,53.0,3.1,15.5,136.0,42.97,32.22
2018,6,18,18,45,345.5,43.5,3.05,15.2,97.5,35.41,25.05
2018,6,18,19,0,254.0,34.0,3.0,14.9,59.0,25.92,15.26
2018,6,18,19,15,150.5,21.0,2.95,14.7,34.0,15.97,0.0
2018,6,18,19,30,47.0,8.0,2.9,14.5,9.0,6.29,0.0
2018,6,18,19,45,23.5,4.0,2.9,14.3,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,4,45,7.0,1.5,2.45,13.0,1.5,0.0,0.0
2018,6,19,5,0,14.0,3.0,2.5,13.1,3.0,2.36,0.0
2018,6,19,5,15,77.0,15.0,2.5,13.25,23.0,11.42,0.34
2018,6,19,5,30,140.0,27.0,2.5,13.4,43.0,20.44,11.71
2018,6,19,5,45,181.0,30.0,2.5,13.55,61.0,22.86,14.49
2018,6,19,6,0,222.0,33.0,2.5,13.7,79.0,25.46,17.08
2018,6,19,6,15,111.0,33.0,2.5,13.85,56.0,24.17,16.06
2018,6,19,6,30,0.0,33.0,2.5,14.0,33.0,25.16,16.99
2018,6,19,6,45,0.0,35.0,2.45,14.1,35.0,26.7,18.36
2018,6,19,7,0,0.0,37.0,2.4,14.2,37.0,28.25,18.62
2018,6,19,7,15,0.0,66.0,2.4,14.35,66.0,50.62,37.58
2018,6,19,7,30,0.0,95.0,2.4,14.5,95.0,72.75,56.07
2018,6,19,7,45,0.0,107.5,2.35,14.7,107.5,82.28,63.79
2018,6,19,8,0,0.0,120.0,2.3,14.9,120.0,91.89,71.5
2018,6,19,8,15,0.0,120.5,2.3,15.15,120.5,92.52,71.71
2018,6,19,8,30,0.0,121.0,2.3,15.4,121.0,93.1,71.9
2018,6,19,8,45,0.5,134.0,2.25,15.7,134.5,103.43,80.07
2018,6,19,9,0,1.0,147.0,2.2,16.0,148.0,113.86,88.26
2018,6,19,9,15,3.5,169.5,2.25,16.3,172.5,132.82,103.3
2018,6,19,9,30,6.0,192.0,2.3,16.6,197.0,152.1,118.47
2018,6,19,9,45,9.5,225.0,2.3,16.9,233.0,180.49,140.74
2018,6,19,10,0,13.0,258.0,2.3,17.2,269.0,209.32,163.09
2018,6,19,10,15,14.5,272.0,2.3,17.45,284.5,222.21,172.77
2018,6,19,10,30,16.0,286.0,2.3,17.7,300.0,235.19,182.52
2018,6,19,10,45,16.0,285.5,2.35,17.9,300.0,235.6,182.54
2018,6,19,11,0,16.0,285.0,2.4,18.1,300.0,235.9,182.54
2018,6,19,11,15,18.0,303.5,2.5,18.2,320.5,252.8,195.52
2018,6,19,11,30,20.0,322.0,2.6,18.3,341.0,269.72,208.42
2018,6,19,11,45,34.0,353.0,2.65,18.4,385.5,316.71,244.52
2018,6,19,12,0,48.0,384.0,2.7,18.5,430.0,354.3,273.03
2018,6,19,12,15,87.5,425.0,2.85,18.45,509.5,420.5,323.68
2018,6,19,12,30,127.0,466.0,3.0,18.4,589.0,497.14,381.13
2018,6,19,12,45,228.0,436.5,3.15,18.4,654.5,560.68,430.13
2018,6,19,13,0,329.0,407.0,3.3,18.4,720.0,611.64,469.56
2018,6,19,13,15,316.0,411.0,3.4,18.3,708.0,598.89,460.21
2018,6,19,13,30,303.0,415.0,3.5,18.2,696.0,584.98,450.3
2018,6,19,13,45,357.0,366.5,3.6,18.1,690.0,575.85,445.56
2018,6,19,14,0,411.0,318.0,3.7,18.0,684.0,572.42,444.6
2018,6,19,14,15,649.5,211.0,3.8,17.8,768.0,634.63,494.55
2018,6,19,14,30,888.0,104.0,3.9,17.6,852.0,667.9,521.71
2018,6,19,14,45,880.0,102.5,3.95,17.45,818.0,630.53,492.82
2018,6,19,15,0,872.0,101.0,4.0,17.3,784.0,590.94,461.9
2018,6,19,15,15,861.0,99.5,4.0,17.3,745.0,547.73,427.07
2018,6,19,15,30,850.0,98.0,4.0,17.3,706.0,502.97,390.13
2018,6,19,15,45,837.0,95.5,4.1,16.95,663.0,455.19,350.49
2018,6,19,16,0,824.0,93.0,4.2,16.6,620.0,406.52,308.98
2018,6,19,16,15,807.5,90.0,4.2,16.4,574.0,354.03,263.2
2018,6,19,16,30,791.0,87.0,4.2,16.2,528.0,302.45,217.42
2018,6,19,16,45,768.5,84.0,4.2,16.0,479.5,249.78,171.03
2018,6,19,17,0,746.0,81.0,4.2,15.8,431.0,198.34,127.11
2018,6,19,17,15,715.0,77.0,4.15,15.55,381.0,146.59,87.25
2018,6,19,17,30,684.0,73.0,4.1,15.3,331.0,93.28,54.03
2018,6,19,17,45,641.0,68.0,4.05,15.05,282.0,54.92,43.37
2018,6,19,18,0,598.0,63.0,4.0,14.8,233.0,51.11,40.03
2018,6,19,18,15,536.5,57.0,3.9,14.6,187.0,46.36,35.69
2018,6,19,18,30,475.0,51.0,3.8,14.4,141.0,41.66,31.22
2018,6,19,18,45,382.5,42.5,3.7,14.15,101.5,34.8,24.64
2018,6,19,19,0,290.0,34.0,3.6,13.9,62.0,28.02,17.1
2018,6,19,19,15,173.5,21.5,3.6,13.75,36.0,16.39,0.0
2018,6,19,19,30,57.0,9.0,3.6,13.6,10.0,7.08,0.0
2018,6,19,19,45,28.5,4.5,3.55,13.45,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,20,4,45,59.5,7.5,3.15,12.1,9.0,0.0,0.0
2018,6,20,5,0,119.0,15.0,3.2,12.2,18.0,11.8,0.0
2018,6,20,5,15,221.5,23.5,3.25,12.45,43.5,19.32,4.26
2018,6,20,5,30,324.0,32.0,3.3,12.7,69.0,26.23,16.64
2018,6,20,5,45,266.0,33.0,3.4,12.95,73.0,26.21,17.47
2018,6,20,6,0,208.0,34.0,3.5,13.2,77.0,25.91,17.51
2018,6,20,6,15,104.0,37.5,3.5,13.4,59.0,28.6,20.06
2018,6,20,6,30,0.0,41.0,3.5,13.6,41.0,31.31,22.53
2018,6,20,6,45,0.0,45.0,3.5,13.85,45.0,34.39,25.25
2018,6,20,7,0,0.0,49.0,3.5,14.1,49.0,37.48,26.51
2018,6,20,7,15,0.0,67.5,3.5,14.3,67.5,51.78,38.56
2018,6,20,7,30,0.0,86.0,3.5,14.5,86.0,66.08,50.46
2018,6,20,7,45,0.5,112.0,3.45,14.7,112.5,85.74,66.69
2018,6,20,8,0,1.0,138.0,3.4,14.9,139.0,105.61,82.89
2018,6,20,8,15,3.5,164.5,3.4,15.15,167.0,126.79,99.93
2018,6,20,8,30,6.0,191.0,3.4,15.4,195.0,148.44,117.19
2018,6,20,8,45,7.0,200.5,3.4,15.6,205.5,156.98,123.72
2018,6,20,9,0,8.0,210.0,3.4,15.8,216.0,165.6,130.31
2018,6,20,9,15,10.0,225.0,3.4,15.95,233.0,179.08,140.81
2018,6,20,9,30,12.0,240.0,3.4,16.1,250.0,192.76,151.42
2018,6,20,9,45,13.5,257.0,3.45,16.3,268.5,207.88,163.1
2018,6,20,10,0,15.0,274.0,3.5,16.5,287.0,223.14,174.83
2018,6,20,10,15,16.5,288.5,3.6,16.6,303.0,236.56,185.14
2018,6,20,10,30,18.0,303.0,3.7,16.7,319.0,250.05,195.48
2018,6,20,10,45,23.0,327.0,3.8,16.85,348.0,282.33,220.47
2018,6,20,11,0,28.0,351.0,3.9,17.0,377.0,307.25,239.54
2018,6,20,11,15,42.5,388.5,4.0,17.05,428.5,350.88,273.2
2018,6,20,11,30,57.0,426.0,4.1,17.1,480.0,394.92,306.82
2018,6,20,11,45,82.0,448.0,4.15,17.1,527.0,434.41,337.09
2018,6,20,12,0,107.0,470.0,4.2,17.1,574.0,473.78,367.1
2018,6,20,12,15,135.5,475.0,4.3,17.1,606.0,512.02,396.32
2018,6,20,12,30,164.0,480.0,4.4,17.1,638.0,538.27,416.61
2018,6,20,12,45,176.0,476.5,4.45,17.1,645.0,543.09,420.56
2018,6,20,13,0,188.0,473.0,4.5,17.1,652.0,546.65,423.68
2018,6,20,13,15,183.0,465.5,4.55,17.05,637.5,532.51,413.39
2018,6,20,13,30,178.0,458.0,4.6,17.0,623.0,517.57,402.53
2018,6,20,13,45,311.0,389.5,4.65,17.0,669.5,561.36,438.58
2018,6,20,14,0,444.0,321.0,4.7,17.0,716.0,598.16,468.51
2018,6,20,14,15,680.5,210.5,4.7,16.9,794.0,655.38,514.58
2018,6,20,14,30,917.0,100.0,4.7,16.8,872.0,683.53,537.82
2018,6,20,14,45,909.5,98.0,4.7,16.75,837.5,645.07,507.54
2018,6,20,15,0,902.0,96.0,4.7,16.7,803.0,604.26,475.09
2018,6,20,15,15,891.5,94.5,4.7,16.7,763.5,560.14,439.2
2018,6,20,15,30,881.0,93.0,4.7,16.7,724.0,514.35,401.08
2018,6,20,15,45,868.0,90.5,4.7,16.45,680.0,465.19,359.7
2018,6,20,16,0,855.0,88.0,4.7,16.2,636.0,415.08,316.42
2018,6,20,16,15,838.0,85.5,4.65,16.05,588.5,362.91,270.39
2018,6,20,16,30,821.0,83.0,4.6,15.9,541.0,308.3,221.78
2018,6,20,16,45,799.0,80.0,4.55,15.75,491.5,254.18,173.8
2018,6,20,17,0,777.0,77.0,4.5,15.6,442.0,201.18,128.28
2018,6,20,17,15,747.5,73.0,4.45,15.4,391.5,147.88,86.96
2018,6,20,17,30,718.0,69.0,4.4,15.2,341.0,97.14,56.11
2018,6,20,17,45,676.5,64.5,4.35,14.95,291.0,57.26,45.46
2018,6,20,18,0,635.0,60.0,4.3,14.7,241.0,49.33,38.46
2018,6,20,18,15,573.5,54.5,4.2,14.45,194.0,44.8,34.33
2018,6,20,18,30,512.0,49.0,4.1,14.2,147.0,40.36,30.11
2018,6,20,18,45,417.0,41.0,4.0,13.95,106.0,33.76,23.77
2018,6,20,19,0,322.0,33.0,3.9,13.7,65.0,27.29,16.58
2018,6,20,19,15,194.5,21.0,3.85,13.55,37.5,17.33,0.0
2018,6,20,19,30,67.0,9.0,3.8,13.4,10.0,7.08,0.0
2018,6,20,19,45,33.5,4.5,3.8,13.25,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,4,45,51.0,8.0,3.5,11.8,9.0,0.0,0.0
2018,6,21,5,0,102.0,16.0,3.5,11.9,18.0,12.59,0.0
2018,6,21,5,15,219.5,26.5,3.5,12.15,46.5,21.93,5.27
2018,6,21,5,30,337.0,37.0,3.5,12.4,75.0,30.5,20.25
2018,6,21,5,45,329.0,39.5,3.5,12.65,91.5,31.79,22.4
2018,6,21,6,0,321.0,42.0,3.5,12.9,108.0,33.14,23.98
2018,6,21,6,15,160.5,48.0,3.5,13.2,81.0,35.01,25.82
2018,6,21,6,30,0.0,54.0,3.5,13.5,54.0,41.34,31.53
2018,6,21,6,45,0.0,61.0,3.45,13.85,61.0,46.74,36.29
2018,6,21,7,0,0.0,68.0,3.4,14.2,68.0,52.16,39.01
2018,6,21,7,15,1.0,97.5,3.35,14.5,98.0,74.33,57.56
2018,6,21,7,30,2.0,127.0,3.3,14.8,128.0,96.45,75.78
2018,6,21,7,45,16.5,166.5,3.25,15.1,176.0,129.49,102.28
2018,6,21,8,0,31.0,206.0,3.2,15.4,224.0,165.19,130.75
2018,6,21,8,15,84.5,247.0,3.15,15.7,301.0,217.7,171.73
2018,6,21,8,30,138.0,288.0,3.1,16.0,378.0,279.84,220.27
2018,6,21,8,45,272.5,278.5,3.05,16.3,471.5,347.79,272.58
2018,6,21,9,0,407.0,269.0,3.0,16.6,565.0,429.2,335.35
2018,6,21,9,15,633.0,194.5,2.95,16.9,683.5,517.5,403.38
2018,6,21,9,30,859.0,120.0,2.9,17.2,802.0,609.93,474.12
2018,6,21,9,45,897.5,106.5,2.8,17.5,845.5,654.9,507.65
2018,6,21,10,0,936.0,93.0,2.7,17.8,889.0,699.23,540.15
2018,6,21,10,15,942.0,94.0,2.7,18.05,917.0,732.98,564.52
2018,6,21,10,30,948.0,95.0,2.7,18.3,945.0,763.8,586.37
2018,6,21,10,45,952.0,96.0,2.7,18.5,966.5,790.08,604.72
2018,6,21,11,0,956.0,97.0,2.7,18.7,988.0,813.05,619.61
2018,6,21,11,15,959.0,96.5,2.8,18.8,1002.0,830.56,631.59
