Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,11,30,962.0,96.0,2.9,18.9,1016.0,844.57,641.23
2018,6,21,11,45,963.5,96.5,3.0,19.0,1023.0,854.67,648.27
2018,6,21,12,0,965.0,97.0,3.1,19.1,1030.0,861.17,652.93
2018,6,21,12,15,962.0,98.5,3.2,19.1,1028.5,861.31,653.55
2018,6,21,12,30,959.0,100.0,3.3,19.1,1027.0,857.85,651.81
2018,6,21,12,45,952.5,103.5,3.45,19.1,1018.0,849.73,647.2
2018,6,21,13,0,946.0,107.0,3.6,19.1,1009.0,838.13,640.21
2018,6,21,13,15,943.5,106.5,3.7,19.05,994.0,822.88,630.55
2018,6,21,13,30,941.0,106.0,3.8,19.0,979.0,804.16,618.45
2018,6,21,13,45,937.5,104.5,3.9,18.95,957.0,780.48,602.18
2018,6,21,14,0,934.0,103.0,4.0,18.9,935.0,753.55,582.94
2018,6,21,14,15,928.5,101.5,4.0,18.85,906.5,722.13,559.69
2018,6,21,14,30,923.0,100.0,4.0,18.8,878.0,687.84,533.88
2018,6,21,14,45,917.0,98.5,4.0,18.8,844.5,650.54,505.2
2018,6,21,15,0,911.0,97.0,4.0,18.8,811.0,610.76,473.97
2018,6,21,15,15,900.5,95.0,4.0,18.8,771.0,565.88,438.13
2018,6,21,15,30,890.0,93.0,4.0,18.8,731.0,519.3,400.05
2018,6,21,15,45,876.0,91.0,3.95,18.7,686.5,469.72,358.72
2018,6,21,16,0,862.0,89.0,3.9,18.6,642.0,419.26,315.61
2018,6,21,16,15,844.5,86.5,3.9,18.5,594.0,366.57,269.89
2018,6,21,16,30,827.0,84.0,3.9,18.4,546.0,311.53,221.62
2018,6,21,16,45,803.5,81.5,3.9,18.25,496.0,257.13,174.11
2018,6,21,17,0,780.0,79.0,3.9,18.1,446.0,204.0,129.08
2018,6,21,17,15,748.5,75.5,3.85,17.85,395.0,150.66,88.23
2018,6,21,17,30,717.0,72.0,3.8,17.6,344.0,100.08,57.79
2018,6,21,17,45,673.5,67.0,3.75,17.3,293.0,54.66,42.73
2018,6,21,18,0,630.0,62.0,3.7,17.0,242.0,50.75,39.35
2018,6,21,18,15,565.5,56.5,3.55,16.6,194.5,46.25,35.31
2018,6,21,18,30,501.0,51.0,3.4,16.2,147.0,41.85,31.17
2018,6,21,18,45,402.5,42.5,3.25,15.8,105.5,34.9,24.57
2018,6,21,19,0,304.0,34.0,3.1,15.4,64.0,28.05,17.12
2018,6,21,19,15,182.0,21.5,3.1,15.15,37.0,17.73,0.0
2018,6,21,19,30,60.0,9.0,3.1,14.9,10.0,7.08,0.0
2018,6,21,19,45,30.0,4.5,3.05,14.65,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,22,4,45,45.0,7.5,2.35,13.0,8.5,0.0,0.0
2018,6,22,5,0,90.0,15.0,2.3,13.2,17.0,11.8,0.0
2018,6,22,5,15,203.5,26.5,2.3,13.65,45.0,20.17,3.98
2018,6,22,5,30,317.0,38.0,2.3,14.1,73.0,31.27,20.73
2018,6,22,5,45,408.5,46.0,2.3,14.5,114.5,37.61,27.29
2018,6,22,6,0,500.0,54.0,2.3,14.9,156.0,44.06,33.42
2018,6,22,6,15,561.0,60.0,2.2,15.25,204.0,48.75,37.8
2018,6,22,6,30,622.0,66.0,2.1,15.6,252.0,53.5,42.05
2018,6,22,6,45,664.5,71.0,2.05,16.0,302.5,61.36,48.9
2018,6,22,7,0,707.0,76.0,2.0,16.4,353.0,114.79,66.63
2018,6,22,7,15,738.0,79.5,1.95,16.9,404.0,165.04,99.71
2018,6,22,7,30,769.0,83.0,1.9,17.4,455.0,217.95,141.37
2018,6,22,7,45,792.5,85.5,1.85,17.9,504.5,270.54,185.88
2018,6,22,8,0,816.0,88.0,1.8,18.4,554.0,324.34,232.03
2018,6,22,8,15,833.5,91.0,1.8,18.9,601.5,377.36,277.31
2018,6,22,8,30,851.0,94.0,1.8,19.4,649.0,431.02,321.98
2018,6,22,8,45,865.0,96.0,1.75,19.9,693.0,480.59,362.15
2018,6,22,9,0,879.0,98.0,1.7,20.4,737.0,529.23,400.25
2018,6,22,9,15,889.0,100.0,1.7,20.7,776.0,574.51,435.18
2018,6,22,9,30,899.0,102.0,1.7,21.0,815.0,618.01,467.76
2018,6,22,9,45,906.0,104.0,1.75,21.35,848.5,657.66,496.9
2018,6,22,10,0,913.0,106.0,1.8,21.7,882.0,694.88,523.62
2018,6,22,10,15,919.0,107.5,1.85,21.9,910.0,728.37,547.48
2018,6,22,10,30,925.0,109.0,1.9,22.1,938.0,759.01,568.93
2018,6,22,10,45,929.5,109.0,2.0,22.3,959.0,784.28,586.82
2018,6,22,11,0,934.0,109.0,2.1,22.5,980.0,806.34,601.89
2018,6,22,11,15,936.0,110.0,2.2,22.5,993.5,824.0,614.04
2018,6,22,11,30,938.0,111.0,2.3,22.5,1007.0,838.19,623.94
2018,6,22,11,45,938.5,111.5,2.4,22.55,1013.5,847.29,630.39
2018,6,22,12,0,939.0,112.0,2.5,22.6,1020.0,852.87,634.58
2018,6,22,12,15,938.5,111.5,2.65,22.55,1019.0,853.35,636.04
2018,6,22,12,30,938.0,111.0,2.8,22.5,1018.0,850.34,635.21
2018,6,22,12,45,935.0,112.5,2.95,22.45,1010.0,843.49,631.82
2018,6,22,13,0,932.0,114.0,3.1,22.4,1002.0,833.19,626.1
2018,6,22,13,15,929.0,113.5,3.2,22.35,987.0,817.82,616.61
2018,6,22,13,30,926.0,113.0,3.3,22.3,972.0,799.06,604.79
2018,6,22,13,45,921.0,112.5,3.4,22.25,950.0,775.51,588.75
2018,6,22,14,0,916.0,112.0,3.5,22.2,928.0,748.83,570.09
2018,6,22,14,15,909.5,110.5,3.55,22.15,899.0,717.31,547.41
2018,6,22,14,30,903.0,109.0,3.6,22.1,870.0,683.02,522.26
2018,6,22,14,45,894.5,107.5,3.65,22.05,835.5,644.94,493.77
2018,6,22,15,0,886.0,106.0,3.7,22.0,801.0,604.6,462.91
2018,6,22,15,15,875.0,104.0,3.7,22.0,761.5,560.49,428.23
2018,6,22,15,30,864.0,102.0,3.7,22.0,722.0,514.76,391.43
2018,6,22,15,45,850.0,99.5,3.75,21.8,677.5,465.94,351.66
2018,6,22,16,0,836.0,97.0,3.8,21.6,633.0,415.61,309.6
2018,6,22,16,15,817.5,94.0,3.8,21.35,585.5,362.7,264.59
2018,6,22,16,30,799.0,91.0,3.8,21.1,538.0,310.0,219.02
2018,6,22,16,45,774.5,88.0,3.8,20.9,488.5,256.39,172.88
2018,6,22,17,0,750.0,85.0,3.8,20.7,439.0,204.21,129.24
2018,6,22,17,15,716.5,81.5,3.75,20.3,388.0,152.25,89.95
2018,6,22,17,30,683.0,78.0,3.7,19.9,337.0,98.76,56.88
2018,6,22,17,45,636.0,73.5,3.7,19.5,287.0,58.8,45.96
2018,6,22,18,0,589.0,69.0,3.7,19.1,237.0,55.47,43.13
2018,6,22,18,15,522.5,62.0,3.6,18.6,189.5,50.05,38.33
2018,6,22,18,30,456.0,55.0,3.5,18.1,142.0,44.68,33.38
2018,6,22,18,45,356.5,46.0,3.4,17.6,102.0,37.51,26.62
2018,6,22,19,0,257.0,37.0,3.3,17.1,62.0,28.09,17.06
2018,6,22,19,15,151.5,22.5,3.3,16.8,35.5,17.07,0.0
2018,6,22,19,30,46.0,8.0,3.3,16.5,9.0,6.29,0.0
2018,6,22,19,45,23.0,4.0,3.3,16.25,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,23,4,45,45.5,7.0,2.45,15.2,8.0,0.0,0.0
2018,6,23,5,0,91.0,14.0,2.4,15.4,16.0,11.02,0.0
2018,6,23,5,15,206.5,25.0,2.4,15.75,44.0,20.61,3.67
2018,6,23,5,30,322.0,36.0,2.4,16.1,72.0,29.61,19.11
2018,6,23,5,45,414.5,44.0,2.45,16.5,113.5,36.03,25.67
2018,6,23,6,0,507.0,52.0,2.5,16.9,155.0,42.55,31.81
2018,6,23,6,15,567.5,57.5,2.45,17.2,202.5,46.93,35.88
2018,6,23,6,30,628.0,63.0,2.4,17.5,250.0,51.37,39.84
2018,6,23,6,45,671.0,66.5,2.35,17.8,300.0,57.7,45.34
2018,6,23,7,0,714.0,70.0,2.3,18.1,350.0,110.02,62.17
2018,6,23,7,15,745.0,73.0,2.3,18.6,400.5,160.21,94.91
2018,6,23,7,30,776.0,76.0,2.3,19.1,451.0,213.03,136.35
2018,6,23,7,45,799.5,78.5,2.3,19.6,500.5,265.92,181.09
2018,6,23,8,0,823.0,81.0,2.3,20.1,550.0,322.32,229.34
2018,6,23,8,15,840.5,83.0,2.3,20.6,597.0,374.14,273.75
2018,6,23,8,30,858.0,85.0,2.3,21.1,644.0,425.91,317.13
2018,6,23,8,45,872.0,87.0,2.3,21.65,688.0,475.76,357.8
2018,6,23,9,0,886.0,89.0,2.3,22.2,732.0,524.69,396.46
2018,6,23,9,15,896.5,90.0,2.25,22.65,771.0,569.69,431.02
2018,6,23,9,30,907.0,91.0,2.2,23.1,810.0,612.95,463.17
2018,6,23,9,45,915.5,92.0,2.2,23.55,844.0,653.01,492.28
2018,6,23,10,0,924.0,93.0,2.2,24.0,878.0,690.72,518.93
2018,6,23,10,15,929.5,94.0,2.2,24.3,905.5,723.85,542.04
2018,6,23,10,30,935.0,95.0,2.2,24.6,933.0,754.07,562.66
2018,6,23,10,45,940.0,95.5,2.2,24.9,955.0,780.44,580.26
2018,6,23,11,0,945.0,96.0,2.2,25.2,977.0,803.6,594.58
2018,6,23,11,15,948.0,96.5,2.3,25.3,991.5,821.89,606.78
2018,6,23,11,30,951.0,97.0,2.4,25.4,1006.0,836.71,616.74
2018,6,23,11,45,952.5,97.5,2.45,25.5,1013.5,846.82,623.28
2018,6,23,12,0,954.0,98.0,2.5,25.6,1021.0,853.37,627.55
2018,6,23,12,15,954.0,99.0,2.55,25.6,1021.5,855.57,629.3
2018,6,23,12,30,954.0,100.0,2.6,25.6,1022.0,854.21,628.79
2018,6,23,12,45,951.5,100.0,2.65,25.6,1013.5,846.46,624.12
2018,6,23,13,0,949.0,100.0,2.7,25.6,1005.0,835.18,617.19
2018,6,23,13,15,947.0,99.5,2.75,25.55,990.5,820.34,608.05
2018,6,23,13,30,945.0,99.0,2.8,25.5,976.0,802.01,596.58
2018,6,23,13,45,941.5,98.5,2.85,25.45,955.0,779.17,581.64
2018,6,23,14,0,938.0,98.0,2.9,25.4,934.0,753.06,563.62
2018,6,23,14,15,932.0,97.0,2.95,25.3,905.5,721.69,541.67
2018,6,23,14,30,926.0,96.0,3.0,25.2,877.0,687.47,517.23
2018,6,23,14,45,918.0,95.0,3.0,25.1,842.5,649.35,489.22
2018,6,23,15,0,910.0,94.0,3.0,25.0,808.0,608.88,458.81
2018,6,23,15,15,899.5,92.0,3.0,25.0,768.0,564.11,424.3
2018,6,23,15,30,889.0,90.0,3.0,25.0,728.0,517.64,387.59
2018,6,23,15,45,875.5,88.5,2.95,24.75,684.0,468.81,348.33
2018,6,23,16,0,862.0,87.0,2.9,24.5,640.0,419.03,307.23
2018,6,23,16,15,842.5,84.5,2.85,24.2,591.5,365.7,262.58
2018,6,23,16,30,823.0,82.0,2.8,23.9,543.0,310.17,215.48
2018,6,23,16,45,796.0,80.5,2.8,23.6,492.5,256.02,169.62
2018,6,23,17,0,769.0,79.0,2.8,23.3,442.0,203.49,126.33
2018,6,23,17,15,731.5,76.5,2.7,22.65,390.0,150.8,87.11
2018,6,23,17,30,694.0,74.0,2.6,22.0,338.0,97.22,54.52
2018,6,23,17,45,637.0,71.0,2.5,21.4,286.0,57.0,44.03
2018,6,23,18,0,580.0,68.0,2.4,20.8,234.0,54.6,42.07
2018,6,23,18,15,507.5,62.0,2.3,20.15,187.0,49.89,37.95
2018,6,23,18,30,435.0,56.0,2.2,19.5,140.0,45.31,33.73
2018,6,23,18,45,329.5,46.0,2.15,18.85,99.0,35.1,24.44
2018,6,23,19,0,224.0,36.0,2.1,18.2,58.0,27.24,16.33
2018,6,23,19,15,132.0,21.5,2.05,17.85,33.0,16.3,0.0
2018,6,23,19,30,40.0,7.0,2.0,17.5,8.0,5.51,0.0
2018,6,23,19,45,20.0,3.5,1.95,17.2,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,24,4,45,26.0,5.5,2.2,14.2,6.0,0.0,0.0
2018,6,24,5,0,52.0,11.0,2.3,14.3,12.0,8.65,0.0
2018,6,24,5,15,128.0,25.0,2.35,14.5,36.5,18.87,2.47
2018,6,24,5,30,204.0,39.0,2.4,14.7,61.0,29.33,18.96
2018,6,24,5,45,210.0,45.0,2.45,14.95,78.0,33.66,23.77
2018,6,24,6,0,216.0,51.0,2.5,15.2,95.0,37.82,27.86
2018,6,24,6,15,108.0,50.5,2.55,15.45,72.5,37.66,27.93
2018,6,24,6,30,0.0,50.0,2.6,15.7,50.0,38.25,28.5
2018,6,24,6,45,0.0,57.0,2.65,16.0,57.0,43.65,33.24
2018,6,24,7,0,0.0,64.0,2.7,16.3,64.0,49.06,36.07
2018,6,24,7,15,0.0,84.5,2.7,16.55,84.5,64.74,49.1
2018,6,24,7,30,0.0,105.0,2.7,16.8,105.0,80.08,61.67
2018,6,24,7,45,0.0,116.5,2.75,17.05,116.5,88.93,68.71
2018,6,24,8,0,0.0,128.0,2.8,17.3,128.0,97.84,75.75
2018,6,24,8,15,0.5,143.5,2.85,17.5,144.0,109.99,85.37
2018,6,24,8,30,1.0,159.0,2.9,17.7,160.0,122.29,95.03
2018,6,24,8,45,3.0,174.0,2.95,17.9,176.5,135.02,104.97
2018,6,24,9,0,5.0,189.0,3.0,18.1,193.0,148.01,115.07
2018,6,24,9,15,6.0,194.5,3.05,18.2,199.5,153.4,119.1
2018,6,24,9,30,7.0,200.0,3.1,18.3,206.0,158.84,123.19
2018,6,24,9,45,9.0,220.0,3.15,18.4,227.5,176.24,136.78
2018,6,24,10,0,11.0,240.0,3.2,18.5,249.0,193.87,150.45
2018,6,24,10,15,13.0,256.0,3.2,18.55,267.0,208.55,161.77
2018,6,24,10,30,15.0,272.0,3.2,18.6,285.0,223.36,173.15
2018,6,24,10,45,16.0,286.0,3.2,18.6,300.5,235.96,182.78
2018,6,24,11,0,17.0,300.0,3.2,18.6,316.0,248.57,192.42
2018,6,24,11,15,24.5,338.0,3.15,18.6,361.5,295.03,228.18
2018,6,24,11,30,32.0,376.0,3.1,18.6,407.0,333.51,257.36
2018,6,24,11,45,32.0,377.5,3.1,18.6,408.5,335.6,258.74
2018,6,24,12,0,32.0,379.0,3.1,18.6,410.0,337.35,260.01
2018,6,24,12,15,26.5,360.0,3.05,18.6,385.5,317.18,244.52
2018,6,24,12,30,21.0,341.0,3.0,18.6,361.0,286.44,220.98
2018,6,24,12,45,20.5,332.0,3.0,18.65,351.5,278.49,214.99
2018,6,24,13,0,20.0,323.0,3.0,18.7,342.0,270.4,208.83
2018,6,24,13,15,21.0,325.5,3.0,18.7,345.0,272.55,210.63
2018,6,24,13,30,22.0,328.0,3.0,18.7,348.0,274.52,212.28
2018,6,24,13,45,163.0,286.5,2.95,18.7,432.0,368.58,287.73
2018,6,24,14,0,304.0,245.0,2.9,18.7,516.0,438.37,342.71
2018,6,24,14,15,583.5,185.5,2.9,18.6,685.0,570.45,444.28
2018,6,24,14,30,863.0,126.0,2.9,18.5,854.0,672.27,519.65
2018,6,24,14,45,852.0,125.5,2.95,18.45,819.5,634.89,490.66
2018,6,24,15,0,841.0,125.0,3.0,18.4,785.0,599.35,463.18
2018,6,24,15,15,829.0,122.0,3.0,18.4,745.5,554.76,428.12
2018,6,24,15,30,817.0,119.0,3.0,18.4,706.0,508.79,391.12
2018,6,24,15,45,798.5,117.5,3.05,18.15,661.5,460.06,351.51
2018,6,24,16,0,780.0,116.0,3.1,17.9,617.0,411.04,310.56
2018,6,24,16,15,757.5,112.5,3.15,17.7,569.0,359.01,266.32
2018,6,24,16,30,735.0,109.0,3.2,17.5,521.0,304.66,219.56
2018,6,24,16,45,706.0,105.5,3.2,17.3,471.5,252.35,174.54
2018,6,24,17,0,677.0,102.0,3.2,17.1,422.0,202.04,132.35
2018,6,24,17,15,641.0,97.0,3.2,16.85,372.0,152.03,94.01
2018,6,24,17,30,605.0,92.0,3.2,16.6,322.0,105.44,65.05
2018,6,24,17,45,556.5,85.0,3.15,16.3,273.0,66.07,52.97
2018,6,24,18,0,508.0,78.0,3.1,16.0,224.0,61.28,48.83
2018,6,24,18,15,445.0,69.0,3.0,15.7,179.0,54.73,42.93
2018,6,24,18,30,382.0,60.0,2.9,15.4,134.0,45.43,34.44
2018,6,24,18,45,297.5,48.0,2.8,15.15,95.5,36.31,25.9
2018,6,24,19,0,213.0,36.0,2.7,14.9,57.0,27.2,16.59
2018,6,24,19,15,126.5,21.5,2.65,14.7,32.5,16.29,0.0
2018,6,24,19,30,40.0,7.0,2.6,14.5,8.0,5.51,0.0
2018,6,24,19,45,20.0,3.5,2.55,14.35,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,25,4,45,34.0,7.0,3.35,13.6,7.5,0.0,0.0
2018,6,25,5,0,68.0,14.0,3.4,13.7,15.0,11.02,0.0
2018,6,25,5,15,165.0,26.0,3.4,13.9,41.0,19.69,2.28
2018,6,25,5,30,262.0,38.0,3.4,14.1,67.0,28.88,18.58
2018,6,25,5,45,265.5,42.0,3.45,14.3,83.5,31.91,22.3
2018,6,25,6,0,269.0,46.0,3.5,14.5,100.0,34.81,25.26
2018,6,25,6,15,134.5,49.0,3.4,14.65,76.0,36.91,27.35
2018,6,25,6,30,0.0,52.0,3.3,14.8,52.0,39.79,29.98
2018,6,25,6,45,0.0,67.5,3.25,15.0,67.5,51.77,40.6
2018,6,25,7,0,0.0,83.0,3.2,15.2,83.0,63.27,48.27
2018,6,25,7,15,1.0,112.0,3.15,15.4,112.5,84.66,66.03
2018,6,25,7,30,2.0,141.0,3.1,15.6,142.0,106.4,83.83
2018,6,25,7,45,5.0,161.5,3.0,15.8,164.5,122.96,97.04
2018,6,25,8,0,8.0,182.0,2.9,16.0,187.0,140.03,110.55
2018,6,25,8,15,9.0,191.0,2.95,16.2,196.5,148.37,116.94
2018,6,25,8,30,10.0,200.0,3.0,16.4,206.0,156.74,123.35
2018,6,25,8,45,7.5,195.0,3.0,16.65,200.0,152.98,119.94
2018,6,25,9,0,5.0,190.0,3.0,16.9,194.0,148.77,116.2
2018,6,25,9,15,8.0,210.5,3.05,17.05,217.0,166.79,130.38
2018,6,25,9,30,11.0,231.0,3.1,17.2,240.0,185.16,144.72
2018,6,25,9,45,15.0,262.5,3.15,17.4,275.0,213.05,166.46
2018,6,25,10,0,19.0,294.0,3.2,17.6,310.0,241.4,188.36
2018,6,25,10,15,20.5,308.0,3.25,17.75,326.0,254.64,198.33
2018,6,25,10,30,22.0,322.0,3.3,17.9,342.0,267.93,208.35
2018,6,25,10,45,22.5,330.0,3.3,18.0,350.5,275.73,214.1
2018,6,25,11,0,23.0,338.0,3.3,18.1,359.0,283.46,219.8
2018,6,25,11,15,27.0,358.5,3.35,18.2,384.0,314.0,243.11
2018,6,25,11,30,31.0,379.0,3.4,18.3,409.0,335.27,259.15
2018,6,25,11,45,32.0,383.0,3.5,18.4,414.0,340.24,262.79
2018,6,25,12,0,33.0,387.0,3.6,18.5,419.0,344.9,266.27
2018,6,25,12,15,39.5,402.5,3.7,18.55,440.5,363.28,280.35
2018,6,25,12,30,46.0,418.0,3.8,18.6,462.0,381.25,294.07
2018,6,25,12,45,42.5,405.0,3.85,18.65,445.5,366.87,283.12
2018,6,25,13,0,39.0,392.0,3.9,18.7,429.0,352.2,272.06
2018,6,25,13,15,30.0,357.5,4.0,18.65,385.5,315.27,244.01
2018,6,25,13,30,21.0,323.0,4.1,18.6,342.0,269.81,209.16
2018,6,25,13,45,173.0,284.5,4.15,18.6,439.0,374.38,293.63
2018,6,25,14,0,325.0,246.0,4.2,18.6,536.0,454.32,357.02
2018,6,25,14,15,618.5,171.5,4.25,18.5,701.5,582.63,457.14
2018,6,25,14,30,912.0,97.0,4.3,18.4,867.0,680.65,531.32
2018,6,25,14,45,905.0,95.5,4.35,18.35,833.5,643.26,502.01
2018,6,25,15,0,898.0,94.0,4.4,18.3,800.0,603.49,470.91
2018,6,25,15,15,888.0,92.5,4.4,18.3,761.0,559.94,435.86
2018,6,25,15,30,878.0,91.0,4.4,18.3,722.0,514.68,398.58
2018,6,25,15,45,865.5,89.5,4.5,18.0,679.0,466.82,358.91
2018,6,25,16,0,853.0,88.0,4.6,17.7,636.0,417.94,317.19
2018,6,25,16,15,835.5,86.0,4.65,17.45,589.0,366.15,272.05
2018,6,25,16,30,818.0,84.0,4.7,17.2,542.0,312.04,224.32
2018,6,25,16,45,795.5,81.0,4.75,17.0,493.0,257.93,176.62
2018,6,25,17,0,773.0,78.0,4.8,16.8,444.0,204.99,131.2
2018,6,25,17,15,742.0,75.0,4.8,16.45,393.5,152.43,90.29
2018,6,25,17,30,711.0,72.0,4.8,16.1,343.0,102.57,59.39
2018,6,25,17,45,666.0,67.5,4.8,15.8,292.5,54.89,43.2
2018,6,25,18,0,621.0,63.0,4.8,15.5,242.0,51.36,40.14
2018,6,25,18,15,557.0,57.5,4.7,15.2,194.5,46.91,36.1
2018,6,25,18,30,493.0,52.0,4.6,14.9,147.0,42.56,31.97
2018,6,25,18,45,394.5,44.0,4.55,14.6,106.5,36.06,25.73
2018,6,25,19,0,296.0,36.0,4.5,14.3,66.0,29.7,18.69
2018,6,25,19,15,177.0,22.5,4.4,14.15,38.0,17.14,0.0
2018,6,25,19,30,58.0,9.0,4.3,14.0,10.0,7.08,0.0
2018,6,25,19,45,29.0,4.5,4.25,13.85,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,26,4,45,25.5,6.5,3.2,12.15,7.0,0.0,0.0
2018,6,26,5,0,51.0,13.0,3.2,12.3,14.0,10.23,0.0
2018,6,26,5,15,140.0,26.5,3.2,12.6,39.5,19.98,1.8
2018,6,26,5,30,229.0,40.0,3.2,12.9,65.0,30.15,19.7
2018,6,26,5,45,240.0,51.0,3.2,13.2,88.5,38.06,27.78
2018,6,26,6,0,251.0,62.0,3.2,13.5,112.0,45.71,35.04
2018,6,26,6,15,134.0,82.0,3.15,13.75,109.5,59.9,47.93
2018,6,26,6,30,17.0,102.0,3.1,14.0,107.0,74.21,60.72
2018,6,26,6,45,47.0,126.5,3.05,14.3,144.0,89.32,73.98
2018,6,26,7,0,77.0,151.0,3.0,14.6,181.0,112.93,87.59
2018,6,26,7,15,134.0,173.5,2.95,14.85,234.5,142.64,108.67
2018,6,26,7,30,191.0,196.0,2.9,15.1,288.0,180.07,136.61
2018,6,26,7,45,228.5,213.5,2.9,15.3,335.0,216.99,165.73
2018,6,26,8,0,266.0,231.0,2.9,15.5,382.0,257.27,198.02
2018,6,26,8,15,229.0,255.5,2.9,15.75,393.5,277.25,215.9
2018,6,26,8,30,192.0,280.0,2.9,16.0,405.0,295.23,231.41
2018,6,26,8,45,195.5,302.5,2.9,16.25,437.0,326.15,255.96
2018,6,26,9,0,199.0,325.0,2.9,16.5,469.0,357.1,280.07
2018,6,26,9,15,305.5,316.5,2.9,16.7,551.5,425.27,332.75
2018,6,26,9,30,412.0,308.0,2.9,16.9,634.0,502.64,391.75
2018,6,26,9,45,589.5,244.0,2.95,17.1,732.0,583.09,453.49
2018,6,26,10,0,767.0,180.0,3.0,17.3,830.0,666.13,516.56
2018,6,26,10,15,767.5,188.0,3.05,17.45,856.5,697.83,539.55
2018,6,26,10,30,768.0,196.0,3.1,17.6,883.0,726.74,560.48
2018,6,26,10,45,781.5,191.0,3.15,17.7,904.5,752.08,579.01
2018,6,26,11,0,795.0,186.0,3.2,17.8,926.0,774.93,595.6
2018,6,26,11,15,839.5,165.5,3.25,17.85,957.5,806.23,618.69
2018,6,26,11,30,884.0,145.0,3.3,17.9,989.0,823.3,631.4
2018,6,26,11,45,907.0,132.5,3.35,17.95,1004.0,839.84,642.79
2018,6,26,12,0,930.0,120.0,3.4,18.0,1019.0,853.1,651.95
2018,6,26,12,15,933.5,117.5,3.5,18.0,1019.5,855.36,653.94
2018,6,26,12,30,937.0,115.0,3.6,18.0,1020.0,854.14,653.67
2018,6,26,12,45,942.5,110.5,3.65,18.0,1015.0,849.32,650.72
2018,6,26,13,0,948.0,106.0,3.7,18.0,1010.0,840.83,645.29
2018,6,26,13,15,946.0,105.0,3.75,17.95,995.0,825.75,635.42
2018,6,26,13,30,944.0,104.0,3.8,17.9,980.0,807.17,623.14
2018,6,26,13,45,941.5,102.0,3.85,17.85,958.5,783.95,607.14
2018,6,26,14,0,939.0,100.0,3.9,17.8,937.0,757.4,587.97
2018,6,26,14,15,933.5,98.5,3.95,17.75,908.5,726.03,564.89
2018,6,26,14,30,928.0,97.0,4.0,17.7,880.0,691.76,539.22
2018,6,26,14,45,921.5,95.0,4.05,17.6,846.0,653.72,510.26
2018,6,26,15,0,915.0,93.0,4.1,17.5,812.0,613.21,478.71
2018,6,26,15,15,904.5,91.5,4.1,17.5,772.0,568.73,443.0
2018,6,26,15,30,894.0,90.0,4.1,17.5,732.0,522.52,405.03
2018,6,26,15,45,881.0,88.0,4.2,17.3,688.0,473.29,364.14
2018,6,26,16,0,868.0,86.0,4.3,17.1,644.0,423.07,321.3
2018,6,26,16,15,851.0,83.5,4.3,16.9,596.5,370.31,275.25
2018,6,26,16,30,834.0,81.0,4.3,16.7,549.0,317.46,228.37
2018,6,26,16,45,811.0,78.5,4.3,16.55,499.0,260.41,178.21
2018,6,26,17,0,788.0,76.0,4.3,16.4,449.0,206.93,132.25
2018,6,26,17,15,757.0,73.0,4.3,16.1,398.0,153.52,90.54
2018,6,26,17,30,726.0,70.0,4.3,15.8,347.0,102.78,58.88
2018,6,26,17,45,682.0,66.0,4.3,15.55,296.5,58.5,46.44
2018,6,26,18,0,638.0,62.0,4.3,15.3,246.0,50.83,39.7
2018,6,26,18,15,574.0,56.5,4.2,15.05,198.0,46.32,35.6
2018,6,26,18,30,510.0,51.0,4.1,14.8,150.0,41.9,31.41
2018,6,26,18,45,381.0,44.0,4.0,14.5,106.0,35.97,25.67
2018,6,26,19,0,252.0,37.0,3.9,14.2,62.0,28.08,17.4
2018,6,26,19,15,144.0,22.5,3.85,14.05,35.5,17.06,0.0
2018,6,26,19,30,36.0,8.0,3.8,13.9,9.0,6.29,0.0
2018,6,26,19,45,18.0,4.0,3.75,13.7,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,4,45,25.0,7.0,3.55,12.8,7.5,0.0,0.0
2018,6,27,5,0,50.0,14.0,3.6,12.9,15.0,11.02,0.0
2018,6,27,5,15,145.0,27.5,3.65,13.2,41.0,20.71,1.27
2018,6,27,5,30,240.0,41.0,3.7,13.5,67.0,30.9,20.21
2018,6,27,5,45,250.0,44.0,3.75,13.75,83.0,33.21,23.46
2018,6,27,6,0,260.0,47.0,3.8,14.0,99.0,35.43,25.85
2018,6,27,6,15,130.0,45.0,3.8,14.2,71.0,34.11,24.89
2018,6,27,6,30,0.0,43.0,3.8,14.4,43.0,32.85,23.82
2018,6,27,6,45,0.0,50.0,3.75,14.65,50.0,38.24,28.6
2018,6,27,7,0,0.0,57.0,3.7,14.9,57.0,43.65,31.68
2018,6,27,7,15,0.0,74.5,3.7,15.1,74.5,57.2,43.03
2018,6,27,7,30,0.0,92.0,3.7,15.3,92.0,70.5,54.03
2018,6,27,7,45,0.0,106.0,3.7,15.5,106.0,81.14,62.68
2018,6,27,8,0,0.0,120.0,3.7,15.7,120.0,91.86,71.32
2018,6,27,8,15,0.0,129.5,3.7,15.85,129.5,99.29,77.17
2018,6,27,8,30,0.0,139.0,3.7,16.0,139.0,106.75,83.02
2018,6,27,8,45,0.5,147.5,3.7,16.15,148.0,113.71,88.43
2018,6,27,9,0,1.0,156.0,3.7,16.3,157.0,120.75,93.88
2018,6,27,9,15,3.0,170.0,3.7,16.45,172.5,132.9,103.48
2018,6,27,9,30,5.0,184.0,3.7,16.6,188.0,145.29,113.22
2018,6,27,9,45,7.5,208.0,3.75,16.7,214.0,165.98,129.6
2018,6,27,10,0,10.0,232.0,3.8,16.8,240.0,186.96,146.1
2018,6,27,10,15,12.5,254.0,3.85,16.9,264.5,206.64,161.48
2018,6,27,10,30,15.0,276.0,3.9,17.0,289.0,226.54,176.95
2018,6,27,10,45,16.5,289.0,3.9,17.05,304.0,238.73,186.31
2018,6,27,11,0,18.0,302.0,3.9,17.1,319.0,250.96,195.69
2018,6,27,11,15,18.0,305.0,3.95,17.15,322.0,254.02,197.92
2018,6,27,11,30,18.0,308.0,4.0,17.2,325.0,256.96,200.1
2018,6,27,11,45,18.0,313.0,4.05,17.2,330.0,261.37,203.47
2018,6,27,12,0,18.0,318.0,4.1,17.2,335.0,265.64,206.75
2018,6,27,12,15,23.5,346.0,4.15,17.2,368.5,303.24,236.0
2018,6,27,12,30,29.0,374.0,4.2,17.2,402.0,330.9,257.35
2018,6,27,12,45,26.0,357.0,4.25,17.15,382.0,313.77,244.2
2018,6,27,13,0,23.0,340.0,4.3,17.1,362.0,296.49,231.0
2018,6,27,13,15,18.5,301.5,4.35,17.05,319.0,251.53,196.19
2018,6,27,13,30,14.0,263.0,4.4,17.0,276.0,216.82,169.12
2018,6,27,13,45,13.0,256.0,4.45,16.9,268.0,209.91,163.91
2018,6,27,14,0,12.0,249.0,4.5,16.8,260.0,203.0,158.65
2018,6,27,14,15,14.5,262.0,4.6,16.75,274.5,214.2,167.82
2018,6,27,14,30,17.0,275.0,4.7,16.7,289.0,225.07,176.71
2018,6,27,14,45,14.5,257.0,4.75,16.6,268.5,208.33,163.67
2018,6,27,15,0,12.0,239.0,4.8,16.5,248.0,191.82,150.8
2018,6,27,15,15,10.0,221.5,4.8,16.5,229.0,176.22,138.53
2018,6,27,15,30,8.0,204.0,4.8,16.5,210.0,160.86,126.41
2018,6,27,15,45,146.0,185.0,4.9,16.25,279.5,216.55,171.08
2018,6,27,16,0,284.0,166.0,5.0,16.0,349.0,251.89,197.16
2018,6,27,16,15,419.0,150.5,5.05,15.8,397.5,269.0,206.39
2018,6,27,16,30,554.0,135.0,5.1,15.6,446.0,274.7,204.24
2018,6,27,16,45,646.5,111.0,5.15,15.4,441.5,244.85,173.09
2018,6,27,17,0,739.0,87.0,5.2,15.2,437.0,207.77,135.97
2018,6,27,17,15,705.0,84.0,5.25,14.95,387.0,152.48,92.36
2018,6,27,17,30,671.0,81.0,5.3,14.7,337.0,103.87,61.54
2018,6,27,17,45,623.5,76.0,5.3,14.45,287.0,60.41,48.35
2018,6,27,18,0,576.0,71.0,5.3,14.2,237.0,56.78,45.18
2018,6,27,18,15,508.5,64.5,5.2,14.0,190.0,51.83,40.65
2018,6,27,18,30,441.0,58.0,5.1,13.8,143.0,46.95,36.0
2018,6,27,18,45,342.5,48.0,5.05,13.6,103.0,36.6,26.31
2018,6,27,19,0,244.0,38.0,5.0,13.4,63.0,28.76,18.03
2018,6,27,19,15,143.5,23.5,4.95,13.35,36.5,17.79,0.0
2018,6,27,19,30,43.0,9.0,4.9,13.3,10.0,7.08,0.0
2018,6,27,19,45,21.5,4.5,4.85,13.2,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,28,4,45,24.0,6.5,4.6,13.0,7.0,0.0,0.0
2018,6,28,5,0,48.0,13.0,4.7,13.1,14.0,10.23,0.0
2018,6,28,5,15,142.5,26.0,4.75,13.35,39.0,19.61,0.05
2018,6,28,5,30,237.0,39.0,4.8,13.6,64.0,29.46,18.92
2018,6,28,5,45,333.0,49.0,4.9,13.85,104.0,37.26,26.95
2018,6,28,6,0,429.0,59.0,5.0,14.1,144.0,47.55,36.54
2018,6,28,6,15,495.0,66.0,5.0,14.4,190.5,52.76,41.45
2018,6,28,6,30,561.0,73.0,5.0,14.7,237.0,58.02,46.2
2018,6,28,6,45,608.5,77.5,5.0,15.0,286.5,62.33,49.96
2018,6,28,7,0,656.0,82.0,5.0,15.3,336.0,108.26,64.11
2018,6,28,7,15,690.0,86.0,4.95,15.55,386.0,156.92,96.18
2018,6,28,7,30,724.0,90.0,4.9,15.8,436.0,212.32,140.32
2018,6,28,7,45,751.0,92.0,4.85,16.05,485.0,263.03,184.0
2018,6,28,8,0,778.0,94.0,4.8,16.3,534.0,315.41,230.14
2018,6,28,8,15,797.0,96.5,4.75,16.55,580.5,366.77,275.57
2018,6,28,8,30,816.0,99.0,4.7,16.8,627.0,418.38,320.42
2018,6,28,8,45,830.5,100.0,4.6,17.05,669.5,466.34,361.36
2018,6,28,9,0,845.0,101.0,4.5,17.3,712.0,513.07,400.2
2018,6,28,9,15,856.0,103.5,4.45,17.45,751.0,558.1,436.88
2018,6,28,9,30,867.0,106.0,4.4,17.6,790.0,601.54,471.35
2018,6,28,9,45,875.0,107.5,4.35,17.8,823.5,640.48,501.49
2018,6,28,10,0,883.0,109.0,4.3,18.0,857.0,677.16,529.2
2018,6,28,10,15,889.0,110.5,4.3,18.15,884.5,710.02,553.82
2018,6,28,10,30,895.0,112.0,4.3,18.3,912.0,740.13,575.97
2018,6,28,10,45,898.5,112.5,4.3,18.4,932.0,764.67,593.87
2018,6,28,11,0,902.0,113.0,4.3,18.5,952.0,786.07,609.02
2018,6,28,11,15,905.0,114.0,4.3,18.5,966.5,804.26,621.49
2018,6,28,11,30,908.0,115.0,4.3,18.5,981.0,819.14,631.7
2018,6,28,11,45,909.0,115.5,4.35,18.55,988.0,828.66,638.27
2018,6,28,12,0,910.0,116.0,4.4,18.6,995.0,834.78,642.62
2018,6,28,12,15,912.5,114.5,4.5,18.55,996.0,837.1,644.96
2018,6,28,12,30,915.0,113.0,4.6,18.5,997.0,836.03,644.99
2018,6,28,12,45,918.5,110.0,4.65,18.5,991.5,831.07,641.92
2018,6,28,13,0,922.0,107.0,4.7,18.5,986.0,822.59,636.43
2018,6,28,13,15,919.0,107.0,4.8,18.4,971.5,808.01,627.18
2018,6,28,13,30,916.0,107.0,4.9,18.3,957.0,790.07,615.52
2018,6,28,13,45,911.5,105.5,4.95,18.25,935.0,766.49,598.84
2018,6,28,14,0,907.0,104.0,5.0,18.2,913.0,739.77,579.21
2018,6,28,14,15,900.5,103.5,5.0,18.1,885.5,709.54,556.48
2018,6,28,14,30,894.0,103.0,5.0,18.0,858.0,676.56,531.29
2018,6,28,14,45,886.5,101.5,5.0,17.95,824.5,639.57,502.48
2018,6,28,15,0,879.0,100.0,5.0,17.9,791.0,600.26,471.26
2018,6,28,15,15,868.0,98.5,5.0,17.9,752.0,556.98,436.16
2018,6,28,15,30,857.0,97.0,5.0,17.9,713.0,512.1,398.95
2018,6,28,15,45,843.0,94.5,5.05,17.65,669.5,463.68,358.5
2018,6,28,16,0,829.0,92.0,5.1,17.4,626.0,414.44,316.26
2018,6,28,16,15,811.5,90.0,5.1,17.2,580.0,362.33,270.69
2018,6,28,16,30,794.0,88.0,5.1,17.0,534.0,311.08,225.1
2018,6,28,16,45,770.0,85.0,5.1,16.85,484.5,257.81,178.03
2018,6,28,17,0,746.0,82.0,5.1,16.7,435.0,205.89,133.36
2018,6,28,17,15,715.0,78.5,5.1,16.4,385.5,154.32,92.87
2018,6,28,17,30,684.0,75.0,5.1,16.1,336.0,101.15,58.23
2018,6,28,17,45,641.5,70.0,5.15,15.85,287.0,56.33,44.47
2018,6,28,18,0,599.0,65.0,5.2,15.6,238.0,52.57,41.19
2018,6,28,18,15,535.0,59.0,5.1,15.25,191.0,47.83,36.91
2018,6,28,18,30,471.0,53.0,5.0,14.9,144.0,43.17,32.51
2018,6,28,18,45,374.5,44.5,4.9,14.6,104.0,36.33,25.97
2018,6,28,19,0,278.0,36.0,4.8,14.3,64.0,27.48,16.91
2018,6,28,19,15,165.5,22.5,4.7,14.1,37.0,17.12,0.0
2018,6,28,19,30,53.0,9.0,4.6,13.9,10.0,7.08,0.0
2018,6,28,19,45,26.5,4.5,4.55,13.7,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,29,4,45,33.5,5.0,1.6,13.2,5.5,0.0,0.0
2018,6,29,5,0,67.0,10.0,1.6,13.4,11.0,7.87,0.0
2018,6,29,5,15,193.5,22.0,1.6,13.8,39.0,18.09,0.0
2018,6,29,5,30,320.0,34.0,1.6,14.2,67.0,28.01,17.64
2018,6,29,5,45,414.0,41.5,1.65,14.6,108.0,34.07,24.11
2018,6,29,6,0,508.0,49.0,1.7,15.0,149.0,40.26,30.01
2018,6,29,6,15,568.5,54.0,1.75,15.3,196.0,44.32,33.85
2018,6,29,6,30,629.0,59.0,1.8,15.6,243.0,48.48,37.61
2018,6,29,6,45,672.0,63.0,1.85,15.95,293.0,56.81,44.91
2018,6,29,7,0,715.0,67.0,1.9,16.3,343.0,105.11,59.27
2018,6,29,7,15,745.5,70.5,1.9,16.7,393.5,155.69,92.01
2018,6,29,7,30,776.0,74.0,1.9,17.1,444.0,208.89,133.81
2018,6,29,7,45,800.0,76.0,1.95,17.55,493.5,261.57,178.6
2018,6,29,8,0,824.0,78.0,2.0,18.0,543.0,317.91,227.17
2018,6,29,8,15,841.0,80.0,2.05,18.35,590.0,369.75,272.17
2018,6,29,8,30,858.0,82.0,2.1,18.7,637.0,421.5,316.2
2018,6,29,8,45,871.5,83.5,2.1,19.05,680.5,470.91,357.19
2018,6,29,9,0,885.0,85.0,2.1,19.4,724.0,519.37,396.2
2018,6,29,9,15,893.0,87.5,2.2,19.65,762.5,564.51,432.11
2018,6,29,9,30,901.0,90.0,2.3,19.9,801.0,607.74,465.66
2018,6,29,9,45,904.5,93.5,2.35,20.1,833.0,646.93,495.3
2018,6,29,10,0,908.0,97.0,2.4,20.3,865.0,683.46,522.33
2018,6,29,10,15,913.5,98.5,2.45,20.45,893.0,716.83,546.69
2018,6,29,10,30,919.0,100.0,2.5,20.6,921.0,747.35,568.6
2018,6,29,10,45,923.5,100.5,2.55,20.75,942.5,773.29,586.99
2018,6,29,11,0,928.0,101.0,2.6,20.9,964.0,796.05,602.28
2018,6,29,11,15,931.0,101.0,2.7,20.9,978.0,813.95,614.68
2018,6,29,11,30,934.0,101.0,2.8,20.9,992.0,828.43,624.83
2018,6,29,11,45,934.5,101.5,2.85,20.95,998.5,837.9,631.18
2018,6,29,12,0,935.0,102.0,2.9,21.0,1005.0,843.85,635.25
2018,6,29,12,15,934.0,102.5,3.0,21.0,1004.5,845.1,636.64
2018,6,29,12,30,933.0,103.0,3.1,21.0,1004.0,842.86,635.75
2018,6,29,12,45,930.5,103.5,3.2,20.95,996.5,835.94,631.84
2018,6,29,13,0,928.0,104.0,3.3,20.9,989.0,825.55,625.62
2018,6,29,13,15,926.0,103.5,3.4,20.9,975.0,811.28,616.61
2018,6,29,13,30,924.0,103.0,3.5,20.9,961.0,793.58,605.23
2018,6,29,13,45,922.0,101.0,3.55,20.85,940.5,771.25,590.15
2018,6,29,14,0,920.0,99.0,3.6,20.8,920.0,745.64,571.92
2018,6,29,14,15,914.0,98.0,3.65,20.75,892.0,714.97,549.67
2018,6,29,14,30,908.0,97.0,3.7,20.7,864.0,681.5,524.94
2018,6,29,14,45,901.0,95.0,3.75,20.6,830.0,643.91,496.74
2018,6,29,15,0,894.0,93.0,3.8,20.5,796.0,603.95,466.06
2018,6,29,15,15,883.0,92.0,3.8,20.5,757.0,560.51,431.65
2018,6,29,15,30,872.0,91.0,3.8,20.5,718.0,515.44,395.1
2018,6,29,15,45,858.5,89.0,3.9,20.3,674.5,467.0,355.44
2018,6,29,16,0,845.0,87.0,4.0,20.1,631.0,417.66,313.89
2018,6,29,16,15,827.0,85.0,4.0,19.9,584.0,366.08,269.51
2018,6,29,16,30,809.0,83.0,4.0,19.7,537.0,312.29,222.64
2018,6,29,16,45,784.5,80.5,4.05,19.5,487.5,258.52,175.9
2018,6,29,17,0,760.0,78.0,4.1,19.3,438.0,206.14,131.42
2018,6,29,17,15,729.0,74.5,4.05,18.95,388.0,153.78,90.71
2018,6,29,17,30,698.0,71.0,4.0,18.6,338.0,104.13,59.38
2018,6,29,17,45,653.5,66.5,4.0,18.25,288.0,54.0,41.97
2018,6,29,18,0,609.0,62.0,4.0,17.9,238.0,50.47,38.96
2018,6,29,18,15,546.5,56.5,3.95,17.45,191.5,46.03,34.99
2018,6,29,18,30,484.0,51.0,3.9,17.0,145.0,41.68,30.93
2018,6,29,18,45,389.0,42.5,3.85,16.55,104.5,34.78,24.42
2018,6,29,19,0,294.0,34.0,3.8,16.1,64.0,27.97,17.17
2018,6,29,19,15,176.0,21.5,3.8,15.85,37.0,16.41,0.0
2018,6,29,19,30,58.0,9.0,3.8,15.6,10.0,7.08,0.0
2018,6,29,19,45,29.0,4.5,3.8,15.35,5.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,30,4,45,43.0,5.0,1.45,16.55,5.5,0.0,0.0
2018,6,30,5,0,86.0,10.0,1.4,16.7,11.0,7.87,0.0
2018,6,30,5,15,229.5,20.5,1.4,17.05,40.5,16.9,0.0
2018,6,30,5,30,373.0,31.0,1.4,17.4,70.0,25.74,15.44
2018,6,30,5,45,462.0,37.5,1.35,17.75,111.0,31.15,21.25
2018,6,30,6,0,551.0,44.0,1.3,18.1,152.0,36.72,26.52
2018,6,30,6,15,608.5,49.0,1.25,18.4,200.0,44.38,33.46
2018,6,30,6,30,666.0,54.0,1.2,18.7,248.0,48.98,37.55
2018,6,30,6,45,705.5,57.5,1.1,19.0,298.0,52.74,40.79
2018,6,30,7,0,745.0,61.0,1.0,19.3,348.0,102.29,55.28
2018,6,30,7,15,773.0,64.5,1.05,19.65,398.5,154.22,88.4
2018,6,30,7,30,801.0,68.0,1.1,20.0,449.0,208.44,130.47
2018,6,30,7,45,822.0,70.5,1.1,20.4,498.5,265.23,177.88
2018,6,30,8,0,843.0,73.0,1.1,20.8,548.0,319.27,223.83
2018,6,30,8,15,859.0,75.0,1.15,21.2,595.0,371.72,268.41
2018,6,30,8,30,875.0,77.0,1.2,21.6,642.0,423.97,311.83
2018,6,30,8,45,887.0,78.5,1.3,22.0,685.0,473.53,352.28
2018,6,30,9,0,899.0,80.0,1.4,22.4,728.0,521.97,390.72
2018,6,30,9,15,908.0,81.5,1.45,22.7,767.0,567.43,425.79
2018,6,30,9,30,917.0,83.0,1.5,23.0,806.0,611.03,458.51
2018,6,30,9,45,923.5,85.5,1.55,23.3,840.0,651.87,488.37
2018,6,30,10,0,930.0,88.0,1.6,23.6,874.0,690.24,515.75
2018,6,30,10,15,935.5,89.0,1.65,23.8,902.0,723.93,539.56
2018,6,30,10,30,941.0,90.0,1.7,24.0,930.0,754.71,560.95
2018,6,30,10,45,944.0,91.0,1.7,24.25,951.0,780.6,578.01
2018,6,30,11,0,947.0,92.0,1.7,24.5,972.0,803.16,591.81
2018,6,30,11,15,948.5,92.5,1.8,24.55,985.5,820.73,603.69
2018,6,30,11,30,950.0,93.0,1.9,24.6,999.0,834.78,613.34
2018,6,30,11,45,950.5,94.0,1.95,24.7,1006.0,844.91,619.9
2018,6,30,12,0,951.0,95.0,2.0,24.8,1013.0,851.44,624.2
2018,6,30,12,15,948.5,96.5,2.05,24.75,1012.0,852.42,625.31
2018,6,30,12,30,946.0,98.0,2.1,24.7,1011.0,849.84,624.2
2018,6,30,12,45,940.5,100.5,2.2,24.65,1002.5,842.18,620.24
2018,6,30,13,0,935.0,103.0,2.3,24.6,994.0,831.05,614.02
2018,6,30,13,15,837.5,154.5,2.35,24.5,943.5,784.39,583.11
2018,6,30,13,30,740.0,206.0,2.4,24.4,893.0,757.12,562.95
2018,6,30,13,45,616.0,257.0,2.45,24.35,820.0,691.23,515.95
2018,6,30,14,0,492.0,308.0,2.5,24.3,747.0,626.15,469.03
2018,6,30,14,15,698.0,203.5,2.6,24.15,804.5,667.48,502.22
2018,6,30,14,30,904.0,99.0,2.7,24.0,862.0,681.61,514.86
2018,6,30,14,45,895.5,97.5,2.75,23.85,828.0,643.69,487.01
2018,6,30,15,0,887.0,96.0,2.8,23.7,794.0,603.5,457.12
2018,6,30,15,15,876.0,95.0,2.8,23.7,755.0,560.34,423.78
2018,6,30,15,30,865.0,94.0,2.8,23.7,716.0,515.55,388.33
2018,6,30,15,45,849.5,92.5,2.9,23.2,672.0,466.94,349.95
2018,6,30,16,0,834.0,91.0,3.0,22.7,628.0,417.6,309.73
2018,6,30,16,15,812.0,89.5,3.0,22.3,580.0,364.08,265.01
2018,6,30,16,30,790.0,88.0,3.0,21.9,532.0,311.86,220.46
2018,6,30,16,45,759.5,87.0,3.05,21.5,481.5,258.82,175.37
2018,6,30,17,0,729.0,86.0,3.1,21.1,431.0,207.8,132.95
2018,6,30,17,15,691.0,82.5,3.1,20.55,380.0,152.14,90.24
2018,6,30,17,30,653.0,79.0,3.1,20.0,329.0,103.58,59.71
2018,6,30,17,45,597.0,75.0,3.1,19.4,278.0,59.3,46.4
2018,6,30,18,0,541.0,71.0,3.1,18.8,227.0,56.35,43.96
2018,6,30,18,15,473.5,63.5,3.05,18.3,181.0,50.68,38.94
2018,6,30,18,30,406.0,56.0,3.0,17.8,135.0,45.04,33.75
2018,6,30,18,45,312.0,45.5,2.95,17.25,96.0,34.65,24.24
2018,6,30,19,0,218.0,35.0,2.9,16.7,57.0,26.51,15.94
2018,6,30,19,15,129.0,21.0,2.85,16.45,32.5,15.94,0.0
2018,6,30,19,30,40.0,7.0,2.8,16.2,8.0,5.51,0.0
2018,6,30,19,45,20.0,3.5,2.75,15.95,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,1,4,45,24.5,4.0,2.3,14.35,4.5,0.0,0.0
2018,7,1,5,0,49.0,8.0,2.3,14.4,9.0,6.29,0.0
2018,7,1,5,15,151.5,21.5,2.3,14.65,35.0,16.36,0.0
2018,7,1,5,30,254.0,35.0,2.3,14.9,61.0,26.67,16.3
2018,7,1,5,45,269.0,46.0,2.3,15.1,86.5,34.73,24.58
2018,7,1,6,0,284.0,57.0,2.3,15.3,112.0,42.56,31.96
2018,7,1,6,15,185.0,83.0,2.25,15.5,123.0,59.78,47.46
2018,7,1,6,30,86.0,109.0,2.2,15.7,134.0,76.46,62.28
2018,7,1,6,45,114.0,131.0,2.15,15.95,170.5,90.76,74.74
2018,7,1,7,0,142.0,153.0,2.1,16.2,207.0,117.53,88.74
