Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,7,15,180.5,172.5,2.05,16.45,251.5,147.68,110.04
2018,7,1,7,30,219.0,192.0,2.0,16.7,296.0,182.25,136.13
2018,7,1,7,45,238.0,212.0,1.95,17.0,336.5,217.91,164.65
2018,7,1,8,0,257.0,232.0,1.9,17.3,377.0,255.0,194.49
2018,7,1,8,15,218.5,256.5,1.9,17.5,387.0,274.07,211.43
2018,7,1,8,30,180.0,281.0,1.9,17.7,397.0,291.08,225.98
2018,7,1,8,45,149.5,304.5,1.9,17.95,405.5,307.0,238.78
2018,7,1,9,0,119.0,328.0,1.9,18.2,414.0,319.87,248.63
2018,7,1,9,15,129.0,349.5,1.95,18.4,447.0,350.16,271.58
2018,7,1,9,30,139.0,371.0,2.0,18.6,480.0,381.04,294.65
2018,7,1,9,45,164.5,388.0,2.05,18.8,523.0,418.39,322.51
2018,7,1,10,0,190.0,405.0,2.1,19.0,566.0,457.05,351.05
2018,7,1,10,15,211.0,417.0,2.2,19.15,601.0,489.65,375.05
2018,7,1,10,30,232.0,429.0,2.3,19.3,636.0,522.65,399.21
2018,7,1,10,45,189.5,439.5,2.4,19.4,611.0,507.83,387.49
2018,7,1,11,0,147.0,450.0,2.5,19.5,586.0,490.21,373.8
2018,7,1,11,15,123.0,456.0,2.6,19.5,571.0,480.81,366.57
2018,7,1,11,30,99.0,462.0,2.7,19.5,556.0,459.02,350.21
2018,7,1,11,45,83.5,453.5,2.8,19.5,533.5,441.17,336.95
2018,7,1,12,0,68.0,445.0,2.9,19.5,511.0,422.47,322.95
2018,7,1,12,15,51.0,415.5,2.95,19.45,465.0,384.15,294.29
2018,7,1,12,30,34.0,386.0,3.0,19.4,419.0,345.43,265.12
2018,7,1,12,45,27.0,358.0,3.05,19.35,384.0,315.83,242.87
2018,7,1,13,0,20.0,330.0,3.1,19.3,349.0,276.33,212.85
2018,7,1,13,15,19.0,319.0,3.15,19.2,337.0,266.12,205.32
2018,7,1,13,30,18.0,308.0,3.2,19.1,325.0,255.85,197.64
2018,7,1,13,45,156.5,272.5,3.2,19.0,412.5,353.74,276.49
2018,7,1,14,0,295.0,237.0,3.2,18.9,500.0,428.0,335.27
2018,7,1,14,15,569.5,183.5,3.2,18.8,671.5,563.73,440.02
2018,7,1,14,30,844.0,130.0,3.2,18.7,843.0,669.09,518.41
2018,7,1,14,45,836.5,127.5,3.2,18.55,810.0,633.06,490.44
2018,7,1,15,0,829.0,125.0,3.2,18.4,777.0,598.8,463.93
2018,7,1,15,15,816.5,123.0,3.2,18.4,738.0,555.34,429.7
2018,7,1,15,30,804.0,121.0,3.2,18.4,699.0,510.53,393.61
2018,7,1,15,45,790.5,117.5,3.2,18.0,656.5,462.92,354.99
2018,7,1,16,0,777.0,114.0,3.2,17.6,614.0,414.57,314.65
2018,7,1,16,15,759.0,109.5,3.2,17.35,567.5,363.34,270.94
2018,7,1,16,30,741.0,105.0,3.2,17.1,521.0,312.38,226.64
2018,7,1,16,45,717.5,100.0,3.2,16.85,472.5,256.82,178.66
2018,7,1,17,0,694.0,95.0,3.2,16.6,424.0,205.61,135.08
2018,7,1,17,15,660.0,90.5,3.2,16.3,374.5,155.08,95.49
2018,7,1,17,30,626.0,86.0,3.2,16.0,325.0,107.67,64.74
2018,7,1,17,45,581.5,79.5,3.2,15.7,276.5,62.36,49.81
2018,7,1,18,0,537.0,73.0,3.2,15.4,228.0,57.81,45.88
2018,7,1,18,15,472.0,65.0,3.15,15.15,182.0,51.84,40.48
2018,7,1,18,30,407.0,57.0,3.1,14.9,136.0,45.86,34.89
2018,7,1,18,45,315.0,46.5,3.05,14.65,97.0,35.37,25.15
2018,7,1,19,0,223.0,36.0,3.0,14.4,58.0,27.24,16.71
2018,7,1,19,15,131.0,22.0,3.0,14.3,33.5,16.67,0.0
2018,7,1,19,30,39.0,8.0,3.0,14.2,9.0,6.29,0.0
2018,7,1,19,45,19.5,4.0,2.95,14.15,4.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,2,4,45,14.5,3.5,1.55,14.1,3.5,0.0,0.0
2018,7,2,5,0,29.0,7.0,1.6,14.2,7.0,5.51,0.0
2018,7,2,5,15,98.0,20.5,1.55,14.45,29.0,15.5,0.0
2018,7,2,5,30,167.0,34.0,1.5,14.7,51.0,25.57,15.34
2018,7,2,5,45,191.0,48.0,1.5,14.95,77.5,35.65,25.39
2018,7,2,6,0,215.0,62.0,1.5,15.2,104.0,45.99,35.0
2018,7,2,6,15,164.5,85.5,1.45,15.45,123.0,61.13,48.65
2018,7,2,6,30,114.0,109.0,1.4,15.7,142.0,76.77,62.53
2018,7,2,6,45,154.5,129.0,1.35,15.95,183.0,90.13,74.15
2018,7,2,7,0,195.0,149.0,1.3,16.2,224.0,118.94,88.08
2018,7,2,7,15,213.0,170.0,1.3,16.45,262.0,150.0,110.37
2018,7,2,7,30,231.0,191.0,1.3,16.7,300.0,184.3,136.98
2018,7,2,7,45,229.5,213.5,1.3,16.95,332.0,216.89,163.73
2018,7,2,8,0,228.0,236.0,1.3,17.2,364.0,247.1,188.6
2018,7,2,8,15,219.0,260.0,1.3,17.5,391.5,276.78,212.85
2018,7,2,8,30,210.0,284.0,1.3,17.8,419.0,305.36,235.66
2018,7,2,8,45,204.0,306.5,1.35,18.05,445.0,333.06,257.34
2018,7,2,9,0,198.0,329.0,1.4,18.3,471.0,359.87,277.86
2018,7,2,9,15,179.0,349.5,1.45,18.45,483.5,377.24,290.95
2018,7,2,9,30,160.0,370.0,1.5,18.6,496.0,392.58,302.21
2018,7,2,9,45,156.5,388.0,1.6,18.8,515.5,413.63,317.69
2018,7,2,10,0,153.0,406.0,1.7,19.0,535.0,433.92,332.4
2018,7,2,10,15,173.0,420.0,1.8,19.1,570.5,466.32,356.37
2018,7,2,10,30,193.0,434.0,1.9,19.2,606.0,499.21,380.47
2018,7,2,10,45,170.5,445.0,2.0,19.3,599.5,498.6,379.42
2018,7,2,11,0,148.0,456.0,2.1,19.4,593.0,496.16,377.17
2018,7,2,11,15,140.5,463.5,2.2,19.4,595.5,500.83,380.55
2018,7,2,11,30,133.0,471.0,2.3,19.4,598.0,504.44,383.11
2018,7,2,11,45,114.5,468.5,2.45,19.4,578.5,489.94,372.47
2018,7,2,12,0,96.0,466.0,2.6,19.4,559.0,462.96,352.76
2018,7,2,12,15,76.5,449.5,2.7,19.3,523.5,433.61,331.2
2018,7,2,12,30,57.0,433.0,2.8,19.2,488.0,403.69,309.0
2018,7,2,12,45,46.5,412.5,2.9,19.05,457.0,377.29,289.56
2018,7,2,13,0,36.0,392.0,3.0,18.9,426.0,350.73,269.82
2018,7,2,13,15,40.5,394.0,3.1,18.75,432.0,354.62,273.35
2018,7,2,13,30,45.0,396.0,3.2,18.6,438.0,358.02,276.42
2018,7,2,13,45,156.5,365.5,3.25,18.45,506.0,423.18,328.69
2018,7,2,14,0,268.0,335.0,3.3,18.3,574.0,480.34,373.78
2018,7,2,14,15,478.5,272.0,3.35,18.1,682.5,572.85,445.78
2018,7,2,14,30,689.0,209.0,3.4,17.9,791.0,644.19,500.08
2018,7,2,14,45,685.5,202.0,3.45,17.75,761.0,610.18,474.2
2018,7,2,15,0,682.0,195.0,3.5,17.6,731.0,574.15,446.82
2018,7,2,15,15,667.0,190.5,3.5,17.6,693.0,532.05,413.81
2018,7,2,15,30,652.0,186.0,3.5,17.6,655.0,489.21,379.54
2018,7,2,15,45,647.0,175.5,3.5,17.25,616.5,445.64,344.34
2018,7,2,16,0,642.0,165.0,3.5,16.9,578.0,400.93,307.23
2018,7,2,16,15,634.5,154.0,3.5,16.75,536.5,354.01,267.24
2018,7,2,16,30,627.0,143.0,3.5,16.6,495.0,306.6,226.1
2018,7,2,16,45,616.0,131.5,3.5,16.4,451.0,257.67,183.6
2018,7,2,17,0,605.0,120.0,3.5,16.2,407.0,209.05,142.0
2018,7,2,17,15,578.0,111.0,3.55,15.95,360.0,160.73,103.85
2018,7,2,17,30,551.0,102.0,3.6,15.7,313.0,114.95,73.18
2018,7,2,17,45,522.0,91.5,3.6,15.45,268.0,70.79,57.31
2018,7,2,18,0,493.0,81.0,3.6,15.2,223.0,63.37,50.83
2018,7,2,18,15,435.5,71.0,3.55,14.95,178.5,53.57,42.04
2018,7,2,18,30,378.0,61.0,3.5,14.7,134.0,46.09,35.12
2018,7,2,18,45,301.5,48.5,3.5,14.5,96.5,36.69,26.3
2018,7,2,19,0,225.0,36.0,3.5,14.3,59.0,27.25,16.7
2018,7,2,19,15,132.5,22.0,3.45,14.15,34.0,16.67,0.0
2018,7,2,19,30,40.0,8.0,3.4,14.0,9.0,6.29,0.0
2018,7,2,19,45,20.0,4.0,3.35,13.9,4.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,3,4,45,14.0,4.0,2.45,13.15,4.0,0.0,0.0
2018,7,3,5,0,28.0,8.0,2.4,13.3,8.0,6.29,0.0
2018,7,3,5,15,105.0,23.5,2.35,13.6,32.5,17.69,0.0
2018,7,3,5,30,182.0,39.0,2.3,13.9,57.0,29.2,18.24
2018,7,3,5,45,202.0,50.0,2.25,14.2,80.5,37.12,26.71
2018,7,3,6,0,222.0,61.0,2.2,14.5,104.0,44.81,34.03
2018,7,3,6,15,133.5,83.0,2.1,14.85,111.0,60.27,48.0
2018,7,3,6,30,45.0,105.0,2.0,15.2,118.0,74.68,60.83
2018,7,3,6,45,74.0,128.0,1.85,15.5,154.0,90.0,74.2
2018,7,3,7,0,103.0,151.0,1.7,15.8,190.0,113.36,86.68
2018,7,3,7,15,111.0,173.5,1.65,16.1,221.0,139.1,106.1
2018,7,3,7,30,119.0,196.0,1.6,16.4,252.0,166.02,127.26
2018,7,3,7,45,128.5,219.5,1.55,16.65,286.0,195.03,150.36
2018,7,3,8,0,138.0,243.0,1.5,16.9,320.0,225.2,174.37
2018,7,3,8,15,146.0,264.5,1.5,17.2,352.5,254.47,197.52
2018,7,3,8,30,154.0,286.0,1.5,17.5,385.0,284.44,220.94
2018,7,3,8,45,159.0,307.0,1.55,17.8,415.5,313.31,243.26
2018,7,3,9,0,164.0,328.0,1.6,18.1,446.0,342.4,265.42
2018,7,3,9,15,162.0,348.5,1.65,18.3,470.5,367.46,284.29
2018,7,3,9,30,160.0,369.0,1.7,18.5,495.0,391.98,302.47
2018,7,3,9,45,206.0,379.5,1.75,18.7,549.0,437.71,336.72
2018,7,3,10,0,252.0,390.0,1.8,18.9,603.0,493.7,377.95
2018,7,3,10,15,305.0,389.5,1.9,19.0,655.5,540.51,412.57
2018,7,3,10,30,358.0,389.0,2.0,19.1,708.0,589.08,448.24
2018,7,3,10,45,356.0,400.5,2.05,19.2,724.0,608.21,461.48
2018,7,3,11,0,354.0,412.0,2.1,19.3,740.0,625.76,473.69
2018,7,3,11,15,459.0,360.5,2.2,19.4,793.0,682.12,515.82
2018,7,3,11,30,564.0,309.0,2.3,19.5,846.0,730.54,551.89
2018,7,3,11,45,655.0,262.5,2.4,19.55,891.0,771.35,582.3
2018,7,3,12,0,746.0,216.0,2.5,19.6,936.0,809.98,611.09
2018,7,3,12,15,795.0,190.5,2.6,19.55,957.5,821.27,620.58
2018,7,3,12,30,844.0,165.0,2.7,19.5,979.0,838.08,633.78
2018,7,3,12,45,847.5,160.5,2.75,19.5,972.5,832.14,630.01
2018,7,3,13,0,851.0,156.0,2.8,19.5,966.0,809.91,615.23
2018,7,3,13,15,847.0,155.0,2.9,19.45,951.0,795.02,605.79
2018,7,3,13,30,843.0,154.0,3.0,19.4,936.0,788.38,601.38
2018,7,3,13,45,817.5,162.5,3.05,19.35,906.5,758.68,580.24
2018,7,3,14,0,792.0,171.0,3.1,19.3,877.0,726.85,557.45
2018,7,3,14,15,804.0,159.0,3.1,19.15,856.5,702.08,539.97
2018,7,3,14,30,816.0,147.0,3.1,19.0,836.0,673.62,519.36
2018,7,3,14,45,806.5,144.5,3.1,18.9,802.5,636.26,491.41
2018,7,3,15,0,797.0,142.0,3.1,18.8,769.0,596.93,461.41
2018,7,3,15,15,784.0,139.5,3.1,18.8,730.0,553.96,427.8
2018,7,3,15,30,771.0,137.0,3.1,18.8,691.0,509.75,392.43
2018,7,3,15,45,756.0,133.0,3.15,18.45,648.5,462.43,354.37
2018,7,3,16,0,741.0,129.0,3.2,18.1,606.0,412.77,313.41
2018,7,3,16,15,721.5,124.0,3.2,17.85,559.5,361.69,270.19
2018,7,3,16,30,702.0,119.0,3.2,17.6,513.0,311.11,226.6
2018,7,3,16,45,676.0,114.0,3.25,17.35,465.0,259.69,182.37
2018,7,3,17,0,650.0,109.0,3.3,17.1,417.0,210.02,140.4
2018,7,3,17,15,614.0,103.0,3.3,16.8,367.5,160.28,101.5
2018,7,3,17,30,578.0,97.0,3.3,16.5,318.0,114.0,71.02
2018,7,3,17,45,530.0,90.0,3.3,16.15,270.0,70.53,56.92
2018,7,3,18,0,482.0,83.0,3.3,15.8,222.0,64.78,51.95
2018,7,3,18,15,417.0,73.5,3.25,15.55,177.0,55.07,43.26
2018,7,3,18,30,352.0,64.0,3.2,15.3,132.0,47.94,36.66
2018,7,3,18,45,266.0,51.0,3.15,15.0,94.0,38.22,27.56
2018,7,3,19,0,180.0,38.0,3.1,14.7,56.0,28.48,17.65
2018,7,3,19,15,104.0,23.0,3.1,14.55,32.0,17.33,0.0
2018,7,3,19,30,28.0,8.0,3.1,14.4,8.0,6.29,0.0
2018,7,3,19,45,14.0,4.0,3.05,14.2,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.55,13.25,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.6,13.4,2.0,1.57,0.0
2018,7,4,5,15,0.0,7.0,2.65,13.65,7.0,5.3,0.0
2018,7,4,5,30,0.0,12.0,2.7,13.9,12.0,9.11,1.76
2018,7,4,5,45,0.0,20.0,2.75,14.15,20.0,15.21,7.63
2018,7,4,6,0,0.0,28.0,2.8,14.4,28.0,21.33,13.29
2018,7,4,6,15,0.0,32.0,2.75,14.6,32.0,24.39,16.17
2018,7,4,6,30,0.0,36.0,2.7,14.8,36.0,27.46,18.97
2018,7,4,6,45,0.0,42.0,2.6,15.0,42.0,32.08,23.09
2018,7,4,7,0,0.0,48.0,2.5,15.2,48.0,36.71,25.76
2018,7,4,7,15,0.0,69.0,2.5,15.45,69.0,52.94,39.4
2018,7,4,7,30,0.0,90.0,2.5,15.7,90.0,68.99,52.71
2018,7,4,7,45,0.0,106.0,2.5,15.9,106.0,81.11,62.58
2018,7,4,8,0,0.0,122.0,2.5,16.1,122.0,93.34,72.44
2018,7,4,8,15,0.0,131.5,2.5,16.25,131.5,100.79,78.28
2018,7,4,8,30,0.0,141.0,2.5,16.4,141.0,108.27,84.11
2018,7,4,8,45,0.5,145.5,2.55,16.6,146.0,112.19,87.0
2018,7,4,9,0,1.0,150.0,2.6,16.8,151.0,116.16,89.94
2018,7,4,9,15,3.5,169.5,2.65,16.95,172.5,132.82,103.16
2018,7,4,9,30,6.0,189.0,2.7,17.1,194.0,149.79,116.54
2018,7,4,9,45,12.5,227.5,2.75,17.25,238.0,184.34,143.86
2018,7,4,10,0,19.0,266.0,2.8,17.4,282.0,219.62,171.44
2018,7,4,10,15,57.0,333.0,2.85,17.55,383.5,307.74,240.25
2018,7,4,10,30,95.0,400.0,2.9,17.7,485.0,392.67,304.96
2018,7,4,10,45,104.0,423.0,2.9,17.8,518.0,422.11,326.55
2018,7,4,11,0,113.0,446.0,2.9,17.9,551.0,462.01,355.91
2018,7,4,11,15,88.5,436.0,2.95,17.95,519.0,427.38,329.37
2018,7,4,11,30,64.0,426.0,3.0,18.0,487.0,401.73,309.65
2018,7,4,11,45,68.0,423.0,3.0,18.05,488.0,403.69,311.21
2018,7,4,12,0,72.0,420.0,3.0,18.1,489.0,405.19,312.36
2018,7,4,12,15,142.0,444.5,3.0,18.1,581.0,494.54,380.35
2018,7,4,12,30,212.0,469.0,3.0,18.1,673.0,570.99,437.23
2018,7,4,12,45,317.5,424.5,2.95,18.15,728.0,626.48,479.23
2018,7,4,13,0,423.0,380.0,2.9,18.2,783.0,678.13,517.89
2018,7,4,13,15,544.0,314.5,2.85,18.2,824.5,711.91,544.1
2018,7,4,13,30,665.0,249.0,2.8,18.2,866.0,740.08,565.99
2018,7,4,13,45,771.5,187.0,2.8,18.2,887.0,746.04,572.09
2018,7,4,14,0,878.0,125.0,2.8,18.2,908.0,742.75,571.49
2018,7,4,14,15,890.5,114.5,2.75,18.15,887.0,718.29,553.49
2018,7,4,14,30,903.0,104.0,2.7,18.1,866.0,689.8,532.35
2018,7,4,14,45,896.0,101.5,2.7,18.05,832.0,652.02,504.0
2018,7,4,15,0,889.0,99.0,2.7,18.0,798.0,611.85,473.24
2018,7,4,15,15,878.0,98.0,2.7,18.0,759.0,568.58,439.26
2018,7,4,15,30,867.0,97.0,2.7,18.0,720.0,523.67,403.1
2018,7,4,15,45,854.5,94.5,2.7,17.75,677.0,475.4,363.76
2018,7,4,16,0,842.0,92.0,2.7,17.5,634.0,426.12,322.43
2018,7,4,16,15,825.0,89.0,2.75,17.35,587.0,372.71,276.8
2018,7,4,16,30,808.0,86.0,2.8,17.2,540.0,319.93,230.71
2018,7,4,16,45,785.0,83.0,2.8,17.0,490.5,265.94,183.55
2018,7,4,17,0,762.0,80.0,2.8,16.8,441.0,213.18,138.3
2018,7,4,17,15,731.0,76.5,2.85,16.5,390.5,160.42,96.53
2018,7,4,17,30,700.0,73.0,2.9,16.2,340.0,110.37,63.69
2018,7,4,17,45,656.5,68.5,2.9,15.95,290.0,57.7,45.65
2018,7,4,18,0,613.0,64.0,2.9,15.7,240.0,52.01,40.68
2018,7,4,18,15,525.0,59.5,2.85,15.4,189.5,48.13,37.16
2018,7,4,18,30,437.0,55.0,2.8,15.1,139.0,44.51,33.67
2018,7,4,18,45,267.0,45.0,2.75,14.8,92.0,34.01,23.94
2018,7,4,19,0,97.0,35.0,2.7,14.5,45.0,26.04,15.64
2018,7,4,19,15,48.5,20.0,2.6,14.3,25.0,15.06,0.0
2018,7,4,19,30,0.0,5.0,2.5,14.1,5.0,3.93,0.0
2018,7,4,19,45,0.0,2.5,2.45,13.9,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.65,12.45,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.7,12.6,10.0,7.08,0.0
2018,7,5,5,15,206.5,20.0,1.8,12.95,37.0,16.52,0.0
2018,7,5,5,30,340.0,31.0,1.9,13.3,64.0,25.69,15.18
2018,7,5,5,45,436.0,37.5,2.0,13.65,104.5,31.04,21.44
2018,7,5,6,0,532.0,44.0,2.1,14.0,145.0,36.59,26.82
2018,7,5,6,15,366.5,42.5,2.1,14.25,121.5,33.67,24.48
2018,7,5,6,30,201.0,41.0,2.1,14.5,98.0,30.57,21.79
2018,7,5,6,45,100.5,56.5,2.05,14.8,85.0,41.54,31.56
2018,7,5,7,0,0.0,72.0,2.0,15.1,72.0,55.26,41.55
2018,7,5,7,15,0.5,96.0,1.95,15.4,96.0,73.07,56.36
2018,7,5,7,30,1.0,120.0,1.9,15.7,120.0,91.09,71.12
2018,7,5,7,45,2.5,141.5,1.85,16.0,142.5,107.81,84.56
2018,7,5,8,0,4.0,163.0,1.8,16.3,165.0,124.9,98.13
2018,7,5,8,15,11.5,190.5,1.75,16.6,197.5,148.88,117.02
2018,7,5,8,30,19.0,218.0,1.7,16.9,230.0,173.87,136.54
2018,7,5,8,45,54.0,263.0,1.6,17.15,301.0,228.54,179.16
2018,7,5,9,0,89.0,308.0,1.5,17.4,372.0,284.88,222.36
2018,7,5,9,15,186.0,322.5,1.5,17.7,465.5,360.75,280.15
2018,7,5,9,30,283.0,337.0,1.5,18.0,559.0,445.37,343.44
2018,7,5,9,45,532.0,248.0,1.45,18.25,687.5,550.28,422.09
2018,7,5,10,0,781.0,159.0,1.4,18.5,816.0,660.87,502.89
2018,7,5,10,15,863.5,121.0,1.4,18.75,870.0,704.15,533.78
2018,7,5,10,30,946.0,83.0,1.4,19.0,924.0,754.92,569.82
2018,7,5,10,45,950.0,83.0,1.45,19.25,945.5,781.1,587.21
2018,7,5,11,0,954.0,83.0,1.5,19.5,967.0,804.0,601.92
2018,7,5,11,15,956.5,83.5,1.55,19.7,981.5,822.79,613.99
2018,7,5,11,30,959.0,84.0,1.6,19.9,996.0,838.04,623.76
2018,7,5,11,45,960.5,84.5,1.65,20.1,1004.0,848.92,630.7
2018,7,5,12,0,962.0,85.0,1.7,20.3,1012.0,856.18,635.34
2018,7,5,12,15,958.0,87.5,1.8,20.4,1011.0,857.09,636.62
2018,7,5,12,30,954.0,90.0,1.9,20.5,1010.0,854.37,635.59
2018,7,5,12,45,945.5,94.5,1.95,20.55,1000.5,846.18,630.62
2018,7,5,13,0,937.0,99.0,2.0,20.6,991.0,834.52,623.41
2018,7,5,13,15,935.0,98.0,2.05,20.6,976.5,819.87,614.36
2018,7,5,13,30,933.0,97.0,2.1,20.6,962.0,801.75,602.97
2018,7,5,13,45,930.5,95.5,2.2,20.6,941.5,779.42,589.06
2018,7,5,14,0,928.0,94.0,2.3,20.6,921.0,753.79,571.84
2018,7,5,14,15,923.5,92.0,2.3,20.6,893.0,723.15,549.92
2018,7,5,14,30,919.0,90.0,2.3,20.6,865.0,689.56,525.5
2018,7,5,14,45,913.0,88.0,2.35,20.55,832.0,652.26,498.21
2018,7,5,15,0,907.0,86.0,2.4,20.5,799.0,612.46,468.36
2018,7,5,15,15,897.0,84.5,2.4,20.5,760.0,568.61,434.39
2018,7,5,15,30,887.0,83.0,2.4,20.5,721.0,523.0,398.16
2018,7,5,15,45,876.0,81.0,2.4,20.4,678.0,474.98,359.19
2018,7,5,16,0,865.0,79.0,2.4,20.3,635.0,425.76,318.12
2018,7,5,16,15,850.5,76.0,2.4,20.15,588.5,373.51,273.69
2018,7,5,16,30,836.0,73.0,2.4,20.0,542.0,320.93,228.06
2018,7,5,16,45,814.0,70.0,2.4,19.8,492.0,266.41,180.83
2018,7,5,17,0,792.0,67.0,2.4,19.6,442.0,209.35,132.43
2018,7,5,17,15,762.5,64.0,2.4,19.3,391.5,155.62,90.08
2018,7,5,17,30,733.0,61.0,2.4,19.0,341.0,104.35,56.57
2018,7,5,17,45,695.0,57.0,2.4,18.7,291.5,54.86,42.65
2018,7,5,18,0,657.0,53.0,2.4,18.4,242.0,48.07,36.78
2018,7,5,18,15,470.5,56.5,2.4,17.95,178.5,45.27,34.26
2018,7,5,18,30,284.0,60.0,2.4,17.5,115.0,44.63,33.43
2018,7,5,18,45,196.0,45.0,2.35,17.05,78.0,33.57,23.32
2018,7,5,19,0,108.0,30.0,2.3,16.6,41.0,22.69,12.74
2018,7,5,19,15,81.5,19.0,2.4,16.4,25.0,14.44,0.0
2018,7,5,19,30,55.0,8.0,2.5,16.2,9.0,6.29,0.0
2018,7,5,19,45,27.5,4.0,2.6,15.95,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,2.05,15.8,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,2.0,15.9,2.0,1.57,0.0
2018,7,6,5,15,0.0,10.5,2.05,16.0,10.5,7.98,0.0
2018,7,6,5,30,0.0,19.0,2.1,16.1,19.0,14.48,5.89
2018,7,6,5,45,0.0,30.5,2.1,16.25,30.5,23.29,14.49
2018,7,6,6,0,0.0,42.0,2.1,16.4,42.0,32.13,22.62
2018,7,6,6,15,0.0,54.0,2.15,16.55,54.0,41.13,30.81
2018,7,6,6,30,0.0,66.0,2.2,16.7,66.0,50.07,38.82
2018,7,6,6,45,14.0,93.5,2.25,16.85,99.0,69.6,55.99
2018,7,6,7,0,28.0,121.0,2.3,17.0,132.0,90.17,69.54
2018,7,6,7,15,75.5,148.5,2.35,17.2,183.0,118.52,90.42
2018,7,6,7,30,123.0,176.0,2.4,17.4,234.0,153.58,116.77
2018,7,6,7,45,143.0,188.0,2.4,17.55,262.5,177.07,135.28
2018,7,6,8,0,163.0,200.0,2.4,17.7,291.0,202.46,155.67
2018,7,6,8,15,125.0,216.5,2.4,17.9,290.0,212.62,165.22
2018,7,6,8,30,87.0,233.0,2.4,18.1,289.0,214.71,167.69
2018,7,6,8,45,95.5,256.0,2.4,18.35,321.0,246.82,192.9
2018,7,6,9,0,104.0,279.0,2.4,18.6,353.0,275.73,215.24
2018,7,6,9,15,93.5,290.0,2.4,18.85,359.5,285.72,222.65
2018,7,6,9,30,83.0,301.0,2.4,19.1,366.0,287.27,223.45
2018,7,6,9,45,51.5,277.0,2.45,19.3,318.0,253.14,196.53
2018,7,6,10,0,20.0,253.0,2.5,19.5,270.0,216.07,167.06
2018,7,6,10,15,19.0,241.0,2.5,19.7,257.5,207.14,159.9
2018,7,6,10,30,18.0,229.0,2.5,19.9,245.0,197.9,152.44
2018,7,6,10,45,10.0,185.5,2.55,20.1,194.5,152.23,116.35
2018,7,6,11,0,2.0,142.0,2.6,20.3,144.0,112.28,84.52
2018,7,6,11,15,14.0,208.0,2.65,20.4,221.5,173.91,133.31
2018,7,6,11,30,26.0,274.0,2.7,20.5,299.0,244.88,188.31
2018,7,6,11,45,21.5,284.0,2.75,20.6,304.5,250.23,191.95
2018,7,6,12,0,17.0,294.0,2.8,20.7,310.0,245.94,188.4
2018,7,6,12,15,59.5,297.5,2.9,20.8,354.5,292.79,225.45
2018,7,6,12,30,102.0,301.0,3.0,20.9,399.0,341.45,263.32
2018,7,6,12,45,104.0,313.5,3.1,20.95,413.0,352.73,271.69
2018,7,6,13,0,106.0,326.0,3.2,21.0,427.0,363.27,279.64
2018,7,6,13,15,107.0,363.0,3.3,21.0,463.5,392.81,301.69
2018,7,6,13,30,108.0,400.0,3.4,21.0,500.0,421.26,322.77
2018,7,6,13,45,83.0,384.0,3.5,21.0,460.0,375.04,287.93
2018,7,6,14,0,58.0,368.0,3.6,21.0,420.0,340.63,261.88
2018,7,6,14,15,91.5,370.5,3.7,20.9,449.0,362.79,279.8
2018,7,6,14,30,125.0,373.0,3.8,20.8,478.0,391.01,301.9
2018,7,6,14,45,148.5,364.0,3.85,20.7,484.0,391.55,302.82
2018,7,6,15,0,172.0,355.0,3.9,20.6,490.0,389.79,301.9
2018,7,6,15,15,150.5,335.0,3.9,20.6,449.0,352.5,273.34
2018,7,6,15,30,129.0,315.0,3.9,20.6,408.0,316.68,245.82
2018,7,6,15,45,215.0,267.5,4.0,20.35,411.0,315.14,244.53
2018,7,6,16,0,301.0,220.0,4.1,20.1,414.0,300.04,231.32
2018,7,6,16,15,271.0,220.5,4.05,19.95,385.0,271.28,207.82
2018,7,6,16,30,241.0,221.0,4.0,19.8,356.0,244.57,186.1
2018,7,6,16,45,190.0,207.0,4.0,19.65,307.5,203.18,153.72
2018,7,6,17,0,139.0,193.0,4.0,19.5,259.0,169.17,127.91
2018,7,6,17,15,193.5,165.0,3.9,19.3,245.5,146.12,107.13
2018,7,6,17,30,248.0,137.0,3.8,19.1,232.0,116.03,82.68
2018,7,6,17,45,242.5,119.0,3.75,18.9,200.5,85.32,69.16
2018,7,6,18,0,237.0,101.0,3.7,18.7,169.0,72.07,57.7
2018,7,6,18,15,205.0,84.0,3.6,18.5,134.5,60.58,47.54
2018,7,6,18,30,173.0,67.0,3.5,18.3,100.0,48.85,36.97
2018,7,6,18,45,123.5,51.0,3.45,18.1,71.0,37.44,26.5
2018,7,6,19,0,74.0,35.0,3.4,17.9,42.0,26.08,15.32
2018,7,6,19,15,38.5,20.5,3.35,17.75,24.0,15.44,0.0
2018,7,6,19,30,3.0,6.0,3.3,17.6,6.0,4.72,0.0
2018,7,6,19,45,1.5,3.0,3.25,17.45,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,7,4,45,39.5,4.5,3.3,14.35,5.0,0.0,0.0
2018,7,7,5,0,79.0,9.0,3.4,14.4,10.0,7.08,0.0
2018,7,7,5,15,220.5,19.5,3.4,14.65,37.0,16.16,0.0
2018,7,7,5,30,362.0,30.0,3.4,14.9,64.0,24.97,14.16
2018,7,7,5,45,457.5,36.5,3.45,15.15,105.0,30.38,20.65
2018,7,7,6,0,553.0,43.0,3.5,15.4,146.0,35.99,26.08
2018,7,7,6,15,385.0,56.5,3.45,15.75,138.5,44.5,33.87
2018,7,7,6,30,217.0,70.0,3.4,16.1,131.0,50.33,39.13
2018,7,7,6,45,122.5,100.5,3.4,16.4,136.5,72.82,58.93
2018,7,7,7,0,28.0,131.0,3.4,16.7,142.0,96.46,74.92
2018,7,7,7,15,53.5,158.0,3.45,17.1,182.0,121.82,94.22
2018,7,7,7,30,79.0,185.0,3.5,17.5,222.0,150.67,116.39
2018,7,7,7,45,83.5,207.5,3.55,17.85,250.5,174.63,135.58
2018,7,7,8,0,88.0,230.0,3.6,18.2,279.0,199.24,155.28
2018,7,7,8,15,93.0,251.5,3.65,18.45,307.5,223.89,174.92
2018,7,7,8,30,98.0,273.0,3.7,18.7,336.0,249.06,194.79
2018,7,7,8,45,100.5,294.5,3.75,18.95,363.0,273.59,213.95
2018,7,7,9,0,103.0,316.0,3.8,19.2,390.0,298.28,233.0
2018,7,7,9,15,138.0,336.0,3.85,19.4,440.5,345.72,269.57
2018,7,7,9,30,173.0,356.0,3.9,19.6,491.0,390.37,303.66
2018,7,7,9,45,241.5,366.0,3.95,19.75,563.5,457.51,354.86
2018,7,7,10,0,310.0,376.0,4.0,19.9,636.0,522.02,403.48
2018,7,7,10,15,342.0,378.0,4.05,20.0,674.0,558.36,430.54
2018,7,7,10,30,374.0,380.0,4.1,20.1,712.0,595.17,457.85
2018,7,7,10,45,541.0,303.0,4.1,20.2,796.5,677.07,520.24
2018,7,7,11,0,708.0,226.0,4.1,20.3,881.0,755.43,579.08
2018,7,7,11,15,737.5,215.5,4.15,20.35,907.5,783.04,598.92
2018,7,7,11,30,767.0,205.0,4.2,20.4,934.0,800.22,611.79
2018,7,7,11,45,729.5,234.5,4.2,20.45,932.0,811.72,618.48
2018,7,7,12,0,692.0,264.0,4.2,20.5,930.0,810.66,616.53
2018,7,7,12,15,707.5,255.0,4.25,20.5,936.0,817.54,621.94
2018,7,7,12,30,723.0,246.0,4.3,20.5,942.0,821.33,625.1
2018,7,7,12,45,790.5,199.0,4.35,20.5,955.0,822.96,628.34
2018,7,7,13,0,858.0,152.0,4.4,20.5,968.0,817.17,625.95
2018,7,7,13,15,705.5,239.5,4.5,20.45,903.5,779.9,596.84
2018,7,7,13,30,553.0,327.0,4.6,20.4,839.0,721.1,552.23
2018,7,7,13,45,535.5,322.5,4.65,20.4,809.0,690.83,530.72
2018,7,7,14,0,518.0,318.0,4.7,20.4,779.0,659.11,507.75
2018,7,7,14,15,567.0,286.5,4.8,20.25,776.5,650.32,502.82
2018,7,7,14,30,616.0,255.0,4.9,20.1,774.0,638.7,495.26
2018,7,7,14,45,584.5,253.5,4.95,20.0,730.0,593.79,461.44
2018,7,7,15,0,553.0,252.0,5.0,19.9,686.0,546.73,425.64
2018,7,7,15,15,513.5,250.0,5.0,19.9,637.0,497.77,387.51
2018,7,7,15,30,474.0,248.0,5.0,19.9,588.0,450.41,350.13
2018,7,7,15,45,630.0,175.5,5.1,19.55,598.0,443.29,342.88
2018,7,7,16,0,786.0,103.0,5.2,19.2,608.0,415.94,317.4
2018,7,7,16,15,803.0,89.0,5.2,19.05,571.0,368.58,275.43
2018,7,7,16,30,820.0,75.0,5.2,18.9,534.0,320.14,231.43
2018,7,7,16,45,797.5,72.5,5.2,18.7,485.0,263.76,181.79
2018,7,7,17,0,775.0,70.0,5.2,18.5,436.0,210.8,135.84
2018,7,7,17,15,746.0,66.5,5.15,18.25,386.0,157.52,93.01
2018,7,7,17,30,717.0,63.0,5.1,18.0,336.0,106.68,58.87
2018,7,7,17,45,680.0,59.0,5.05,17.75,287.5,57.98,45.56
2018,7,7,18,0,643.0,55.0,5.0,17.5,239.0,49.51,38.17
2018,7,7,18,15,585.0,50.0,4.9,17.2,192.5,41.49,31.02
2018,7,7,18,30,527.0,45.0,4.8,16.9,146.0,37.32,27.1
2018,7,7,18,45,436.5,38.0,4.65,16.65,105.5,31.43,21.48
2018,7,7,19,0,346.0,31.0,4.5,16.4,65.0,25.69,15.06
2018,7,7,19,15,211.0,20.0,4.5,16.15,37.5,16.51,0.0
2018,7,7,19,30,76.0,9.0,4.5,15.9,10.0,7.08,0.0
2018,7,7,19,45,38.0,4.5,4.45,15.7,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,3.7,13.5,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,3.8,13.6,9.0,7.08,0.0
2018,7,8,5,15,200.0,19.5,3.8,13.85,34.5,16.15,0.0
2018,7,8,5,30,330.0,30.0,3.8,14.1,60.0,24.87,13.95
2018,7,8,5,45,424.0,37.0,3.85,14.35,100.0,30.6,20.89
2018,7,8,6,0,518.0,44.0,3.9,14.6,140.0,36.5,26.61
2018,7,8,6,15,526.0,55.5,3.9,14.95,178.0,45.15,34.55
2018,7,8,6,30,534.0,67.0,3.9,15.3,216.0,53.39,41.97
2018,7,8,6,45,626.5,65.0,3.95,15.65,274.0,52.6,41.23
2018,7,8,7,0,719.0,63.0,4.0,16.0,332.0,101.22,56.39
2018,7,8,7,15,748.5,66.5,4.0,16.35,382.5,152.18,89.48
2018,7,8,7,30,778.0,70.0,4.0,16.7,433.0,205.66,131.97
2018,7,8,7,45,799.5,73.0,4.05,17.05,482.0,259.02,178.1
2018,7,8,8,0,821.0,76.0,4.1,17.4,531.0,315.76,227.97
2018,7,8,8,15,838.0,78.0,4.1,17.7,578.0,367.88,274.07
2018,7,8,8,30,855.0,80.0,4.1,18.0,625.0,419.95,319.28
2018,7,8,8,45,867.5,82.0,4.1,18.25,668.0,469.68,361.66
2018,7,8,9,0,880.0,84.0,4.1,18.5,711.0,518.41,402.06
2018,7,8,9,15,889.5,85.5,4.15,18.75,750.0,563.81,438.93
2018,7,8,9,30,899.0,87.0,4.2,19.0,789.0,607.45,473.47
2018,7,8,9,45,904.5,89.5,4.2,19.25,822.5,647.49,504.32
2018,7,8,10,0,910.0,92.0,4.2,19.5,856.0,685.03,532.57
2018,7,8,10,15,918.0,92.5,4.2,19.7,885.5,719.87,558.37
2018,7,8,10,30,926.0,93.0,4.2,19.9,915.0,752.0,581.73
2018,7,8,10,45,932.0,93.0,4.25,20.05,937.5,779.34,601.26
2018,7,8,11,0,938.0,93.0,4.3,20.2,960.0,803.55,617.66
2018,7,8,11,15,941.5,93.0,4.3,20.25,975.0,822.54,630.41
2018,7,8,11,30,945.0,93.0,4.3,20.3,990.0,838.09,640.78
2018,7,8,11,45,947.5,92.5,4.35,20.35,998.0,848.9,648.12
2018,7,8,12,0,950.0,92.0,4.4,20.4,1006.0,856.15,653.11
2018,7,8,12,15,949.5,93.0,4.45,20.45,1006.5,858.68,654.99
2018,7,8,12,30,949.0,94.0,4.5,20.5,1007.0,857.61,654.48
2018,7,8,12,45,946.0,95.5,4.55,20.5,1000.0,851.36,650.57
2018,7,8,13,0,943.0,97.0,4.6,20.5,993.0,841.57,644.27
2018,7,8,13,15,941.0,95.5,4.6,20.5,978.5,826.46,633.99
2018,7,8,13,30,939.0,94.0,4.6,20.5,964.0,807.86,621.3
2018,7,8,13,45,935.0,93.0,4.65,20.45,942.5,784.75,605.83
2018,7,8,14,0,931.0,92.0,4.7,20.4,921.0,758.39,587.32
2018,7,8,14,15,925.5,91.5,4.7,20.35,893.5,728.3,565.05
2018,7,8,14,30,920.0,91.0,4.7,20.3,866.0,695.31,540.24
2018,7,8,14,45,913.0,89.0,4.75,20.25,832.0,657.33,511.45
2018,7,8,15,0,906.0,87.0,4.8,20.2,798.0,616.92,480.14
2018,7,8,15,15,896.0,85.5,4.8,20.2,759.0,573.06,445.17
2018,7,8,15,30,886.0,84.0,4.8,20.2,720.0,527.43,407.93
2018,7,8,15,45,873.5,82.0,4.85,19.9,676.5,478.69,367.85
2018,7,8,16,0,861.0,80.0,4.9,19.6,633.0,428.89,325.72
2018,7,8,16,15,845.5,77.5,4.9,19.35,586.5,376.78,280.56
2018,7,8,16,30,830.0,75.0,4.9,19.1,540.0,324.44,234.33
2018,7,8,16,45,809.0,72.5,4.9,18.9,491.0,270.72,186.83
2018,7,8,17,0,788.0,70.0,4.9,18.7,442.0,214.5,138.2
2018,7,8,17,15,759.5,66.5,4.9,18.35,391.5,160.48,94.75
2018,7,8,17,30,731.0,63.0,4.9,18.0,341.0,108.83,59.89
2018,7,8,17,45,692.0,59.0,4.9,17.7,291.5,59.18,46.63
2018,7,8,18,0,653.0,55.0,4.9,17.4,242.0,49.63,38.29
2018,7,8,18,15,594.0,50.0,4.8,17.0,194.5,41.59,31.13
2018,7,8,18,30,535.0,45.0,4.7,16.6,147.0,37.39,27.19
2018,7,8,18,45,444.0,38.0,4.6,16.25,106.0,31.48,21.55
2018,7,8,19,0,353.0,31.0,4.5,15.9,65.0,25.73,15.07
2018,7,8,19,15,215.5,20.0,4.45,15.65,37.5,16.53,0.0
2018,7,8,19,30,78.0,9.0,4.4,15.4,10.0,7.08,0.0
2018,7,8,19,45,39.0,4.5,4.35,15.2,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,9,4,45,35.0,4.5,3.75,13.4,4.5,0.0,0.0
2018,7,9,5,0,70.0,9.0,3.8,13.5,9.0,7.08,0.0
2018,7,9,5,15,200.0,19.0,3.8,13.75,34.0,15.74,0.0
2018,7,9,5,30,330.0,29.0,3.8,14.0,59.0,24.05,13.1
2018,7,9,5,45,423.5,36.0,3.8,14.3,98.5,29.8,20.17
2018,7,9,6,0,517.0,43.0,3.8,14.6,138.0,35.72,25.9
2018,7,9,6,15,500.0,57.0,3.8,14.95,171.5,46.07,35.36
2018,7,9,6,30,483.0,71.0,3.8,15.3,205.0,55.85,44.14
2018,7,9,6,45,571.5,71.5,3.75,15.65,261.5,56.55,44.73
2018,7,9,7,0,660.0,72.0,3.7,16.0,318.0,100.1,57.35
2018,7,9,7,15,720.0,70.0,3.7,16.45,374.0,151.46,90.07
2018,7,9,7,30,780.0,68.0,3.7,16.9,430.0,204.62,130.92
2018,7,9,7,45,802.0,70.5,3.7,17.4,479.5,260.78,179.12
2018,7,9,8,0,824.0,73.0,3.7,17.9,529.0,314.5,226.31
2018,7,9,8,15,841.0,74.5,3.65,18.3,575.5,366.37,271.96
2018,7,9,8,30,858.0,76.0,3.6,18.7,622.0,418.2,316.62
2018,7,9,8,45,870.0,78.0,3.5,19.15,665.0,467.89,358.32
2018,7,9,9,0,882.0,80.0,3.4,19.6,708.0,516.52,397.86
2018,7,9,9,15,891.0,82.0,3.35,20.0,747.0,562.23,434.1
2018,7,9,9,30,900.0,84.0,3.3,20.4,786.0,606.14,467.86
2018,7,9,9,45,906.0,86.0,3.25,20.75,819.0,646.16,497.87
2018,7,9,10,0,912.0,88.0,3.2,21.1,852.0,683.71,525.27
2018,7,9,10,15,918.0,89.0,3.25,21.35,880.5,717.74,550.09
2018,7,9,10,30,924.0,90.0,3.3,21.6,909.0,748.95,572.44
2018,7,9,10,45,928.0,90.5,3.3,21.8,930.5,775.26,590.46
2018,7,9,11,0,932.0,91.0,3.3,22.0,952.0,798.35,605.45
2018,7,9,11,15,936.0,91.5,3.4,22.1,968.0,818.13,618.88
2018,7,9,11,30,940.0,92.0,3.5,22.2,984.0,834.49,630.0
2018,7,9,11,45,942.0,92.0,3.6,22.3,992.0,845.33,637.39
2018,7,9,12,0,944.0,92.0,3.7,22.4,1000.0,852.62,642.45
2018,7,9,12,15,943.0,93.0,3.8,22.4,1000.0,854.77,644.32
2018,7,9,12,30,942.0,94.0,3.9,22.4,1000.0,853.34,643.84
2018,7,9,12,45,939.5,95.0,4.0,22.4,993.0,847.13,640.16
2018,7,9,13,0,937.0,96.0,4.1,22.4,986.0,837.39,634.11
2018,7,9,13,15,935.0,95.0,4.2,22.35,972.0,822.81,624.87
2018,7,9,13,30,933.0,94.0,4.3,22.3,958.0,804.75,613.22
2018,7,9,13,45,930.5,92.5,4.4,22.25,937.5,782.47,598.57
2018,7,9,14,0,928.0,91.0,4.5,22.2,917.0,756.86,581.19
2018,7,9,14,15,922.5,90.5,4.6,22.1,889.5,726.85,559.8
2018,7,9,14,30,917.0,90.0,4.7,22.0,862.0,693.95,535.81
2018,7,9,14,45,910.5,88.0,4.8,21.95,828.5,656.38,507.71
2018,7,9,15,0,904.0,86.0,4.9,21.9,795.0,616.34,477.02
2018,7,9,15,15,894.0,84.5,4.9,21.9,756.0,572.54,442.3
2018,7,9,15,30,884.0,83.0,4.9,21.9,717.0,526.98,405.33
2018,7,9,15,45,871.5,81.0,5.0,21.65,673.5,478.3,365.56
2018,7,9,16,0,859.0,79.0,5.1,21.4,630.0,428.57,323.73
2018,7,9,16,15,843.5,76.0,5.15,21.2,583.0,376.1,278.55
2018,7,9,16,30,828.0,73.0,5.2,21.0,536.0,323.41,232.29
2018,7,9,16,45,806.5,70.5,5.2,20.75,487.0,269.65,185.05
2018,7,9,17,0,785.0,68.0,5.2,20.5,438.0,213.44,136.68
2018,7,9,17,15,756.0,64.5,5.15,20.2,387.5,159.48,93.39
2018,7,9,17,30,727.0,61.0,5.1,19.9,337.0,107.95,58.59
2018,7,9,17,45,686.5,57.5,5.05,19.55,287.5,58.83,38.67
2018,7,9,18,0,646.0,54.0,5.0,19.2,238.0,48.74,37.22
2018,7,9,18,15,587.5,49.0,4.85,18.85,191.0,40.77,30.16
2018,7,9,18,30,529.0,44.0,4.7,18.5,144.0,36.56,26.24
2018,7,9,18,45,438.5,37.0,4.6,18.1,103.5,30.65,20.64
2018,7,9,19,0,348.0,30.0,4.5,17.7,63.0,24.88,14.18
2018,7,9,19,15,212.5,19.5,4.45,17.55,36.5,16.1,0.0
2018,7,9,19,30,77.0,9.0,4.4,17.4,10.0,7.08,0.0
2018,7,9,19,45,38.5,4.5,4.3,17.2,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.05,16.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.75,16.3,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,10,4,45,39.0,4.5,3.1,13.55,4.5,0.0,0.0
2018,7,10,5,0,78.0,9.0,3.2,13.7,9.0,7.08,0.0
2018,7,10,5,15,219.0,18.5,3.3,13.95,34.5,14.56,0.0
2018,7,10,5,30,360.0,28.0,3.4,14.2,60.0,23.33,12.3
2018,7,10,5,45,455.0,34.5,3.45,14.5,100.5,28.78,19.23
2018,7,10,6,0,550.0,41.0,3.5,14.8,141.0,37.33,27.29
2018,7,10,6,15,610.0,46.5,3.5,15.2,189.0,42.36,32.03
2018,7,10,6,30,670.0,52.0,3.5,15.6,237.0,47.44,36.64
2018,7,10,6,45,710.0,56.0,3.5,16.0,287.5,51.1,39.85
2018,7,10,7,0,750.0,60.0,3.5,16.4,338.0,101.37,55.33
2018,7,10,7,15,779.0,63.0,3.5,16.95,389.0,153.74,89.19
2018,7,10,7,30,808.0,66.0,3.5,17.5,440.0,212.01,135.43
2018,7,10,7,45,829.0,68.5,3.5,18.0,490.0,266.06,181.93
2018,7,10,8,0,850.0,71.0,3.5,18.5,540.0,320.99,230.11
2018,7,10,8,15,866.0,73.0,3.5,18.9,587.5,374.36,276.95
2018,7,10,8,30,882.0,75.0,3.5,19.3,635.0,427.54,322.65
2018,7,10,8,45,893.5,77.0,3.45,19.65,678.5,478.24,365.24
2018,7,10,9,0,905.0,79.0,3.4,20.0,722.0,527.79,405.6
2018,7,10,9,15,912.5,81.0,3.45,20.25,760.5,573.76,442.45
2018,7,10,9,30,920.0,83.0,3.5,20.5,799.0,617.74,476.79
2018,7,10,9,45,924.0,86.5,3.55,20.8,833.0,658.67,507.86
2018,7,10,10,0,928.0,90.0,3.6,21.1,867.0,696.93,536.22
2018,7,10,10,15,934.0,91.0,3.7,21.2,895.5,731.54,562.02
2018,7,10,10,30,940.0,92.0,3.8,21.3,924.0,763.27,585.33
2018,7,10,10,45,943.5,92.5,3.85,21.45,945.5,789.66,603.78
2018,7,10,11,0,947.0,93.0,3.9,21.6,967.0,812.76,619.2
2018,7,10,11,15,949.0,94.0,4.05,21.65,981.5,831.72,632.42
2018,7,10,11,30,951.0,95.0,4.2,21.7,996.0,847.16,643.25
2018,7,10,11,45,952.5,94.5,4.3,21.7,1003.5,857.32,650.41
2018,7,10,12,0,954.0,94.0,4.4,21.7,1011.0,863.88,655.14
2018,7,10,12,15,954.0,94.5,4.5,21.6,1011.5,866.47,657.79
2018,7,10,12,30,954.0,95.0,4.6,21.5,1012.0,865.43,658.02
2018,7,10,12,45,952.0,95.0,4.7,21.45,1004.5,858.73,654.25
2018,7,10,13,0,950.0,95.0,4.8,21.4,997.0,848.43,648.04
2018,7,10,13,15,947.0,95.5,4.9,21.25,983.0,834.2,639.35
2018,7,10,13,30,944.0,96.0,5.0,21.1,969.0,816.49,628.19
2018,7,10,13,45,924.5,103.5,5.1,20.95,942.5,789.04,610.02
2018,7,10,14,0,905.0,111.0,5.2,20.8,916.0,758.98,588.75
2018,7,10,14,15,869.0,125.5,5.2,20.6,878.5,720.82,560.38
2018,7,10,14,30,833.0,140.0,5.2,20.4,841.0,688.34,535.61
2018,7,10,14,45,804.0,146.0,5.25,20.2,800.5,645.33,503.14
2018,7,10,15,0,775.0,152.0,5.3,20.0,760.0,601.55,469.47
2018,7,10,15,15,785.0,138.0,5.3,20.0,727.0,562.36,438.37
2018,7,10,15,30,795.0,124.0,5.3,20.0,694.0,519.94,403.86
2018,7,10,15,45,795.5,114.0,5.3,19.55,654.5,473.42,365.8
2018,7,10,16,0,796.0,104.0,5.3,19.1,615.0,424.85,324.88
2018,7,10,16,15,799.0,94.0,5.3,18.85,573.5,375.32,281.64
2018,7,10,16,30,802.0,84.0,5.3,18.6,532.0,323.85,235.75
2018,7,10,16,45,792.5,77.0,5.25,18.35,485.5,269.97,187.7
2018,7,10,17,0,783.0,70.0,5.2,18.1,439.0,215.9,140.15
2018,7,10,17,15,758.0,67.0,5.15,17.85,390.5,162.92,96.97
2018,7,10,17,30,733.0,64.0,5.1,17.6,342.0,111.89,61.95
2018,7,10,17,45,693.0,60.0,5.05,17.3,292.0,61.91,40.93
2018,7,10,18,0,653.0,56.0,5.0,17.0,242.0,50.44,39.07
2018,7,10,18,15,590.0,50.5,4.9,16.7,193.5,41.93,31.46
2018,7,10,18,30,527.0,45.0,4.8,16.4,145.0,37.33,27.15
2018,7,10,18,45,425.0,38.0,4.7,16.1,103.5,31.38,21.45
2018,7,10,19,0,323.0,31.0,4.6,15.8,62.0,25.63,14.84
2018,7,10,19,15,194.0,19.5,4.5,15.55,35.5,16.08,0.0
2018,7,10,19,30,65.0,8.0,4.4,15.3,9.0,6.29,0.0
2018,7,10,19,45,32.5,4.0,4.35,15.1,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,11,4,45,30.5,4.0,2.1,13.45,4.0,0.0,0.0
2018,7,11,5,0,61.0,8.0,2.1,13.6,8.0,6.29,0.0
2018,7,11,5,15,187.0,19.0,2.0,13.9,32.5,14.95,0.0
2018,7,11,5,30,313.0,30.0,1.9,14.2,57.0,24.89,13.23
2018,7,11,5,45,413.5,37.5,1.85,14.5,97.0,31.01,21.15
2018,7,11,6,0,514.0,45.0,1.8,14.8,137.0,37.3,27.26
2018,7,11,6,15,355.0,51.5,1.7,15.1,124.5,40.46,30.38
