Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,6,30,196.0,58.0,1.6,15.4,112.0,42.07,31.92
2018,7,11,6,45,104.5,87.0,1.5,15.7,116.5,64.06,51.39
2018,7,11,7,0,13.0,116.0,1.4,16.0,121.0,86.76,67.46
2018,7,11,7,15,29.5,147.5,1.35,16.35,160.5,111.89,87.17
2018,7,11,7,30,46.0,179.0,1.3,16.7,200.0,140.61,109.6
2018,7,11,7,45,54.5,201.5,1.3,17.0,229.5,163.67,127.7
2018,7,11,8,0,63.0,224.0,1.3,17.3,259.0,187.88,146.68
2018,7,11,8,15,58.5,241.5,1.3,17.6,276.0,204.92,160.11
2018,7,11,8,30,54.0,259.0,1.3,17.9,293.0,221.45,172.92
2018,7,11,8,45,52.0,277.5,1.35,18.2,312.0,239.4,186.62
2018,7,11,9,0,50.0,296.0,1.4,18.5,331.0,257.14,199.97
2018,7,11,9,15,63.5,322.0,1.45,18.75,369.5,289.0,224.09
2018,7,11,9,30,77.0,348.0,1.5,19.0,408.0,322.09,248.87
2018,7,11,9,45,94.0,370.0,1.55,19.2,446.5,355.23,273.54
2018,7,11,10,0,111.0,392.0,1.6,19.4,485.0,398.05,305.14
2018,7,11,10,15,101.5,403.5,1.65,19.6,490.5,397.65,304.15
2018,7,11,10,30,92.0,415.0,1.7,19.8,496.0,404.86,308.95
2018,7,11,10,45,83.0,420.0,1.75,19.95,494.5,406.1,309.38
2018,7,11,11,0,74.0,425.0,1.8,20.1,493.0,406.47,309.19
2018,7,11,11,15,71.0,431.5,1.85,20.2,497.5,412.03,313.02
2018,7,11,11,30,68.0,438.0,1.9,20.3,502.0,417.06,316.45
2018,7,11,11,45,77.5,448.5,1.95,20.4,522.5,435.07,329.71
2018,7,11,12,0,87.0,459.0,2.0,20.5,543.0,452.73,342.61
2018,7,11,12,15,87.5,459.5,2.05,20.5,544.0,453.95,343.52
2018,7,11,12,30,88.0,460.0,2.1,20.5,545.0,454.53,344.09
2018,7,11,12,45,83.0,453.5,2.15,20.5,533.0,444.04,336.53
2018,7,11,13,0,78.0,447.0,2.2,20.5,521.0,433.06,328.65
2018,7,11,13,15,79.5,440.5,2.25,20.45,515.0,426.79,324.48
2018,7,11,13,30,81.0,434.0,2.3,20.4,509.0,420.0,319.89
2018,7,11,13,45,216.0,366.5,2.35,20.35,560.0,482.3,369.33
2018,7,11,14,0,351.0,299.0,2.4,20.3,611.0,527.33,404.95
2018,7,11,14,15,634.0,198.0,2.45,20.15,739.5,631.44,484.72
2018,7,11,14,30,917.0,97.0,2.5,20.0,868.0,703.2,538.64
2018,7,11,14,45,908.5,96.0,2.55,19.85,834.0,665.21,510.21
2018,7,11,15,0,900.0,95.0,2.6,19.7,800.0,624.88,480.15
2018,7,11,15,15,889.5,93.0,2.6,19.7,760.5,580.46,445.79
2018,7,11,15,30,879.0,91.0,2.6,19.7,721.0,534.31,409.18
2018,7,11,15,45,865.0,89.5,2.7,19.3,677.0,485.47,370.31
2018,7,11,16,0,851.0,88.0,2.8,18.9,633.0,435.7,329.36
2018,7,11,16,15,833.0,85.5,2.75,18.65,585.5,382.97,284.51
2018,7,11,16,30,815.0,83.0,2.7,18.4,538.0,328.35,237.25
2018,7,11,16,45,791.0,80.5,2.7,18.15,488.5,273.79,189.79
2018,7,11,17,0,767.0,78.0,2.7,17.9,439.0,220.52,144.01
2018,7,11,17,15,735.5,74.5,2.65,17.6,388.0,166.94,100.96
2018,7,11,17,30,704.0,71.0,2.6,17.3,337.0,116.1,66.19
2018,7,11,17,45,660.0,66.0,2.55,17.05,286.5,62.46,41.06
2018,7,11,18,0,616.0,61.0,2.5,16.8,236.0,49.85,38.59
2018,7,11,18,15,552.0,55.5,2.4,16.45,189.0,45.37,34.55
2018,7,11,18,30,488.0,50.0,2.3,16.1,142.0,40.99,30.41
2018,7,11,18,45,390.5,41.5,2.2,15.8,101.5,34.06,23.79
2018,7,11,19,0,293.0,33.0,2.1,15.5,61.0,27.24,16.06
2018,7,11,19,15,175.5,21.0,2.05,15.35,35.0,16.01,0.0
2018,7,11,19,30,58.0,9.0,2.0,15.2,9.0,7.08,0.0
2018,7,11,19,45,29.0,4.5,1.95,15.0,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.5,1.25,13.7,3.5,0.0,0.0
2018,7,12,5,0,41.0,7.0,1.3,13.8,7.0,5.51,0.0
2018,7,12,5,15,140.5,19.0,1.35,14.15,29.0,14.95,0.0
2018,7,12,5,30,240.0,31.0,1.4,14.5,51.0,23.64,11.96
2018,7,12,5,45,336.5,40.5,1.5,14.8,89.0,33.09,22.88
2018,7,12,6,0,433.0,50.0,1.6,15.1,127.0,40.71,30.2
2018,7,12,6,15,301.5,44.5,1.6,15.35,106.0,34.64,25.18
2018,7,12,6,30,170.0,39.0,1.6,15.6,85.0,28.88,20.16
2018,7,12,6,45,85.0,49.5,1.65,15.9,72.5,36.6,27.04
2018,7,12,7,0,0.0,60.0,1.7,16.2,60.0,45.96,33.52
2018,7,12,7,15,0.0,78.5,1.7,16.5,78.5,60.23,45.4
2018,7,12,7,30,0.0,97.0,1.7,16.8,97.0,74.11,56.79
2018,7,12,7,45,0.0,102.5,1.75,17.05,102.5,78.49,60.15
2018,7,12,8,0,0.0,108.0,1.8,17.3,108.0,82.85,63.48
2018,7,12,8,15,0.5,124.5,1.85,17.6,125.0,95.7,73.72
2018,7,12,8,30,1.0,141.0,1.9,17.9,142.0,108.71,83.99
2018,7,12,8,45,2.5,159.0,1.95,18.15,161.0,123.47,95.58
2018,7,12,9,0,4.0,177.0,2.0,18.4,180.0,138.48,107.29
2018,7,12,9,15,6.0,194.0,2.0,18.65,198.5,153.23,118.7
2018,7,12,9,30,8.0,211.0,2.0,18.9,217.0,168.23,130.24
2018,7,12,9,45,13.5,248.0,2.05,19.1,259.0,201.31,155.96
2018,7,12,10,0,19.0,285.0,2.1,19.3,301.0,235.05,181.86
2018,7,12,10,15,19.5,295.5,2.1,19.45,312.5,244.87,189.01
2018,7,12,10,30,20.0,306.0,2.1,19.6,324.0,254.67,196.21
2018,7,12,10,45,32.5,344.0,2.15,19.7,373.5,305.38,234.88
2018,7,12,11,0,45.0,382.0,2.2,19.8,423.0,348.43,267.13
2018,7,12,11,15,61.5,407.0,2.25,19.8,464.5,384.21,293.94
2018,7,12,11,30,78.0,432.0,2.3,19.8,506.0,420.32,320.81
2018,7,12,11,45,92.0,449.5,2.35,19.8,537.5,448.05,341.32
2018,7,12,12,0,106.0,467.0,2.4,19.8,569.0,475.5,361.56
2018,7,12,12,15,102.0,463.5,2.45,19.85,561.5,469.67,357.12
2018,7,12,12,30,98.0,460.0,2.5,19.9,554.0,463.14,352.35
2018,7,12,12,45,112.5,463.5,2.55,19.9,570.5,488.97,371.68
2018,7,12,13,0,127.0,467.0,2.6,19.9,587.0,501.5,381.2
2018,7,12,13,15,149.5,460.0,2.65,19.85,599.5,510.34,388.46
2018,7,12,13,30,172.0,453.0,2.7,19.8,612.0,517.64,394.6
2018,7,12,13,45,166.5,438.0,2.75,19.75,589.0,495.56,378.78
2018,7,12,14,0,161.0,423.0,2.8,19.7,566.0,472.98,362.62
2018,7,12,14,15,172.5,413.0,2.75,19.5,562.0,465.96,358.11
2018,7,12,14,30,184.0,403.0,2.7,19.3,558.0,457.5,352.38
2018,7,12,14,45,336.0,324.5,2.7,19.1,593.0,489.08,378.5
2018,7,12,15,0,488.0,246.0,2.7,18.9,628.0,509.14,394.74
2018,7,12,15,15,626.0,184.0,2.7,18.9,648.5,516.25,399.65
2018,7,12,15,30,764.0,122.0,2.7,18.9,669.0,505.33,389.75
2018,7,12,15,45,748.5,119.0,2.5,18.45,627.0,458.71,351.88
2018,7,12,16,0,733.0,116.0,2.3,18.0,585.0,411.61,312.86
2018,7,12,16,15,671.0,123.0,2.25,17.8,527.5,353.35,265.13
2018,7,12,16,30,609.0,130.0,2.2,17.6,470.0,301.35,222.03
2018,7,12,16,45,452.5,151.0,2.15,17.45,390.5,237.06,172.6
2018,7,12,17,0,296.0,172.0,2.1,17.3,311.0,189.32,138.49
2018,7,12,17,15,375.0,138.5,2.1,17.1,293.5,157.28,108.92
2018,7,12,17,30,454.0,105.0,2.1,16.9,276.0,114.59,73.95
2018,7,12,17,45,474.5,88.5,2.05,16.75,244.0,75.07,53.01
2018,7,12,18,0,495.0,72.0,2.0,16.6,212.0,56.66,44.62
2018,7,12,18,15,433.5,63.5,2.0,16.45,168.5,50.4,38.98
2018,7,12,18,30,372.0,55.0,2.0,16.3,125.0,44.1,33.09
2018,7,12,18,45,256.0,44.5,2.0,16.2,86.0,33.58,23.32
2018,7,12,19,0,140.0,34.0,2.0,16.1,47.0,25.43,14.47
2018,7,12,19,15,70.0,19.5,1.95,16.05,26.0,14.67,0.0
2018,7,12,19,30,0.0,5.0,1.9,16.0,5.0,3.93,0.0
2018,7,12,19,45,0.0,2.5,1.85,15.95,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.35,14.9,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.4,15.0,2.0,1.57,0.0
2018,7,13,5,15,2.5,11.5,1.4,15.25,11.5,9.05,0.0
2018,7,13,5,30,5.0,21.0,1.4,15.5,21.0,16.05,6.03
2018,7,13,5,45,18.0,36.0,1.4,15.75,38.5,27.3,17.78
2018,7,13,6,0,31.0,51.0,1.4,16.0,56.0,38.24,27.92
2018,7,13,6,15,33.0,67.0,1.4,16.3,74.0,49.64,38.28
2018,7,13,6,30,35.0,83.0,1.4,16.6,92.0,60.88,48.34
2018,7,13,6,45,17.5,69.0,1.45,16.9,73.5,52.33,40.8
2018,7,13,7,0,0.0,55.0,1.5,17.2,55.0,42.1,30.11
2018,7,13,7,15,0.0,58.5,1.55,17.45,58.5,44.81,32.28
2018,7,13,7,30,0.0,62.0,1.6,17.7,62.0,47.53,34.42
2018,7,13,7,45,0.5,69.0,1.65,17.95,69.5,53.09,38.87
2018,7,13,8,0,1.0,76.0,1.7,18.2,77.0,58.72,43.34
2018,7,13,8,15,33.0,154.5,1.75,18.45,175.5,131.41,101.92
2018,7,13,8,30,65.0,233.0,1.8,18.7,274.0,206.67,161.3
2018,7,13,8,45,56.5,249.0,1.85,18.9,286.5,219.97,171.48
2018,7,13,9,0,48.0,265.0,1.9,19.1,299.0,232.41,180.95
2018,7,13,9,15,43.5,279.5,1.9,19.3,311.5,245.04,190.38
2018,7,13,9,30,39.0,294.0,1.9,19.5,324.0,257.22,199.32
2018,7,13,9,45,66.5,334.5,1.95,19.65,388.5,309.97,239.68
2018,7,13,10,0,94.0,375.0,2.0,19.8,453.0,365.05,281.08
2018,7,13,10,15,158.5,397.5,2.0,20.0,535.0,442.41,338.86
2018,7,13,10,30,223.0,420.0,2.0,20.2,617.0,514.29,391.42
2018,7,13,10,45,223.0,431.5,2.05,20.35,632.5,531.6,403.21
2018,7,13,11,0,223.0,443.0,2.1,20.5,648.0,547.94,414.57
2018,7,13,11,15,266.5,442.5,2.1,20.6,691.5,597.9,450.51
2018,7,13,11,30,310.0,442.0,2.1,20.7,735.0,637.66,478.73
2018,7,13,11,45,301.0,449.0,2.1,20.75,735.5,640.63,480.11
2018,7,13,12,0,292.0,456.0,2.1,20.8,736.0,641.86,480.56
2018,7,13,12,15,242.0,465.5,2.15,20.85,697.5,609.91,457.16
2018,7,13,12,30,192.0,475.0,2.2,20.9,659.0,565.51,425.05
2018,7,13,12,45,167.0,471.5,2.25,20.9,631.0,540.61,407.28
2018,7,13,13,0,142.0,468.0,2.3,20.9,603.0,515.04,388.76
2018,7,13,13,15,131.5,459.5,2.3,20.95,583.0,496.38,375.31
2018,7,13,13,30,121.0,451.0,2.3,21.0,563.0,477.27,361.45
2018,7,13,13,45,243.5,387.5,2.35,21.0,606.0,522.14,397.37
2018,7,13,14,0,366.0,324.0,2.4,21.0,649.0,560.65,427.69
2018,7,13,14,15,599.0,219.0,2.45,20.95,731.0,627.43,479.61
2018,7,13,14,30,832.0,114.0,2.5,20.9,813.0,664.18,508.71
2018,7,13,14,45,824.5,112.0,2.55,20.85,781.0,628.86,482.28
2018,7,13,15,0,817.0,110.0,2.6,20.8,749.0,591.36,454.11
2018,7,13,15,15,805.5,107.5,2.6,20.8,711.0,549.24,421.54
2018,7,13,15,30,794.0,105.0,2.6,20.8,673.0,507.38,388.3
2018,7,13,15,45,781.0,102.0,2.7,20.6,631.5,460.63,350.99
2018,7,13,16,0,768.0,99.0,2.8,20.4,590.0,413.09,311.91
2018,7,13,16,15,750.0,96.0,2.85,20.2,545.5,363.19,269.88
2018,7,13,16,30,732.0,93.0,2.9,20.0,501.0,313.52,227.12
2018,7,13,16,45,708.0,89.5,3.0,19.8,453.5,262.38,182.99
2018,7,13,17,0,684.0,86.0,3.1,19.6,406.0,209.3,137.83
2018,7,13,17,15,652.0,81.5,3.15,19.3,358.0,158.94,97.46
2018,7,13,17,30,620.0,77.0,3.2,19.0,310.0,111.47,64.57
2018,7,13,17,45,576.0,71.5,3.25,18.65,263.0,66.05,43.49
2018,7,13,18,0,532.0,66.0,3.3,18.3,216.0,52.59,40.74
2018,7,13,18,15,470.0,58.5,3.3,18.0,171.5,46.89,35.63
2018,7,13,18,30,408.0,51.0,3.3,17.7,127.0,41.18,30.33
2018,7,13,18,45,319.5,41.5,3.25,17.35,90.0,33.67,23.24
2018,7,13,19,0,231.0,32.0,3.2,17.0,53.0,24.37,13.43
2018,7,13,19,15,136.0,20.0,3.15,16.85,30.5,15.18,0.0
2018,7,13,19,30,41.0,8.0,3.1,16.7,8.0,6.29,0.0
2018,7,13,19,45,20.5,4.0,3.1,16.5,4.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,14,4,45,19.0,3.5,2.75,14.75,3.0,0.0,0.0
2018,7,14,5,0,38.0,7.0,2.8,14.8,6.0,0.0,0.0
2018,7,14,5,15,133.5,18.0,2.8,15.0,26.5,14.16,0.0
2018,7,14,5,30,229.0,29.0,2.8,15.2,47.0,22.14,10.05
2018,7,14,5,45,324.5,38.0,2.85,15.45,83.5,31.01,20.91
2018,7,14,6,0,420.0,47.0,2.9,15.7,120.0,38.25,27.91
2018,7,14,6,15,292.5,53.0,2.9,15.95,111.5,39.86,29.69
2018,7,14,6,30,165.0,59.0,2.9,16.2,103.0,44.09,33.57
2018,7,14,6,45,85.5,84.5,2.9,16.45,107.5,62.25,49.62
2018,7,14,7,0,6.0,110.0,2.9,16.7,112.0,82.17,63.71
2018,7,14,7,15,16.0,138.0,2.85,16.95,145.0,104.49,81.58
2018,7,14,7,30,26.0,166.0,2.8,17.2,178.0,128.19,100.37
2018,7,14,7,45,27.5,185.0,2.8,17.5,199.0,145.75,114.35
2018,7,14,8,0,29.0,204.0,2.8,17.8,220.0,163.63,128.49
2018,7,14,8,15,41.5,230.5,2.8,18.05,255.5,191.23,150.11
2018,7,14,8,30,54.0,257.0,2.8,18.3,291.0,220.44,172.86
2018,7,14,8,45,81.0,286.0,2.8,18.5,341.0,259.64,203.28
2018,7,14,9,0,108.0,315.0,2.8,18.7,391.0,301.62,235.64
2018,7,14,9,15,101.5,333.5,2.85,18.9,408.5,319.54,249.12
2018,7,14,9,30,95.0,352.0,2.9,19.1,426.0,336.71,261.89
2018,7,14,9,45,117.5,374.5,3.0,19.25,470.0,382.67,296.78
2018,7,14,10,0,140.0,397.0,3.1,19.4,514.0,422.6,326.74
2018,7,14,10,15,244.0,389.0,3.15,19.5,601.0,504.34,388.96
2018,7,14,10,30,348.0,381.0,3.2,19.6,688.0,582.62,447.61
2018,7,14,10,45,350.0,393.0,3.3,19.7,708.5,605.26,463.62
2018,7,14,11,0,352.0,405.0,3.4,19.8,729.0,626.53,478.83
2018,7,14,11,15,524.5,311.5,3.45,19.8,802.5,703.32,537.84
2018,7,14,11,30,697.0,218.0,3.5,19.8,876.0,772.94,590.84
2018,7,14,11,45,732.0,206.5,3.6,19.8,903.0,799.12,609.88
2018,7,14,12,0,767.0,195.0,3.7,19.8,930.0,814.56,621.84
2018,7,14,12,15,741.5,211.0,3.7,19.8,921.5,817.87,623.2
2018,7,14,12,30,716.0,227.0,3.7,19.8,913.0,809.7,616.82
2018,7,14,12,45,805.0,167.5,3.75,19.75,934.0,819.13,626.29
2018,7,14,13,0,894.0,108.0,3.8,19.7,955.0,821.28,628.32
2018,7,14,13,15,891.5,107.5,3.8,19.7,941.0,807.4,618.84
2018,7,14,13,30,889.0,107.0,3.8,19.7,927.0,790.19,607.17
2018,7,14,13,45,792.5,155.5,3.85,19.7,874.0,749.71,577.44
2018,7,14,14,0,696.0,204.0,3.9,19.7,821.0,705.47,543.84
2018,7,14,14,15,783.0,153.5,3.9,19.6,827.0,698.44,540.53
2018,7,14,14,30,870.0,103.0,3.9,19.5,833.0,681.94,529.66
2018,7,14,14,45,862.5,101.0,3.95,19.4,800.0,645.27,502.05
2018,7,14,15,0,855.0,99.0,4.0,19.3,767.0,606.32,472.18
2018,7,14,15,15,844.0,97.0,4.0,19.3,728.5,563.33,438.22
2018,7,14,15,30,833.0,95.0,4.0,19.3,690.0,518.77,402.21
2018,7,14,15,45,820.5,92.5,4.0,19.0,648.0,471.73,363.77
2018,7,14,16,0,808.0,90.0,4.0,18.7,606.0,423.73,323.44
2018,7,14,16,15,791.0,87.5,4.0,18.5,560.5,372.31,279.31
2018,7,14,16,30,774.0,85.0,4.0,18.3,515.0,321.26,234.55
2018,7,14,16,45,751.5,81.5,4.05,18.15,467.0,268.24,187.97
2018,7,14,17,0,729.0,78.0,4.1,18.0,419.0,216.42,142.97
2018,7,14,17,15,698.5,74.0,4.05,17.8,370.0,164.5,100.67
2018,7,14,17,30,668.0,70.0,4.0,17.6,321.0,111.42,62.93
2018,7,14,17,45,625.0,65.5,4.0,17.4,272.5,63.97,40.81
2018,7,14,18,0,582.0,61.0,4.0,17.2,224.0,49.46,38.17
2018,7,14,18,15,520.0,54.5,3.95,16.95,178.5,44.31,33.52
2018,7,14,18,30,458.0,48.0,3.9,16.7,133.0,39.2,28.71
2018,7,14,18,45,347.0,40.0,3.9,16.5,93.0,32.62,22.4
2018,7,14,19,0,236.0,32.0,3.9,16.3,53.0,24.39,13.33
2018,7,14,19,15,137.5,19.5,3.9,16.1,30.0,14.82,0.0
2018,7,14,19,30,39.0,7.0,3.9,15.9,7.0,5.51,0.0
2018,7,14,19,45,19.5,3.5,3.9,15.75,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,15,4,45,25.5,3.5,2.75,14.05,3.0,0.0,0.0
2018,7,15,5,0,51.0,7.0,2.8,14.1,6.0,0.0,0.0
2018,7,15,5,15,110.0,12.5,2.85,14.35,18.5,9.83,0.0
2018,7,15,5,30,169.0,18.0,2.9,14.6,31.0,14.43,4.31
2018,7,15,5,45,208.0,23.5,3.0,14.85,51.0,18.67,10.36
2018,7,15,6,0,247.0,29.0,3.1,15.1,71.0,22.89,14.49
2018,7,15,6,15,171.0,27.0,3.1,15.3,60.5,20.68,12.75
2018,7,15,6,30,95.0,25.0,3.1,15.5,50.0,18.43,10.83
2018,7,15,6,45,47.5,32.5,3.1,15.7,45.0,25.85,17.46
2018,7,15,7,0,0.0,40.0,3.1,15.9,40.0,30.55,20.45
2018,7,15,7,15,0.0,57.5,3.1,16.15,57.5,44.04,31.8
2018,7,15,7,30,0.0,75.0,3.1,16.4,75.0,57.59,43.06
2018,7,15,7,45,0.0,82.5,3.1,16.6,82.5,63.43,47.75
2018,7,15,8,0,0.0,90.0,3.1,16.8,90.0,69.26,52.39
2018,7,15,8,15,0.0,99.0,3.1,16.95,99.0,76.19,57.92
2018,7,15,8,30,0.0,108.0,3.1,17.1,108.0,83.17,63.44
2018,7,15,8,45,0.0,117.0,3.1,17.3,117.0,90.19,68.95
2018,7,15,9,0,0.0,126.0,3.1,17.5,126.0,97.25,74.46
2018,7,15,9,15,1.5,144.0,3.1,17.65,145.0,112.14,86.32
2018,7,15,9,30,3.0,162.0,3.1,17.8,164.0,127.26,98.27
2018,7,15,9,45,5.5,186.0,3.1,17.95,190.5,147.9,114.6
2018,7,15,10,0,8.0,210.0,3.1,18.1,217.0,168.86,131.04
2018,7,15,10,15,10.0,225.5,3.15,18.2,234.5,183.04,142.05
2018,7,15,10,30,12.0,241.0,3.2,18.3,252.0,197.38,153.16
2018,7,15,10,45,15.0,269.0,3.3,18.4,283.0,222.58,172.74
2018,7,15,11,0,18.0,297.0,3.4,18.5,314.0,248.02,192.37
2018,7,15,11,15,29.0,343.0,3.45,18.5,370.5,305.54,236.82
2018,7,15,11,30,40.0,389.0,3.5,18.5,427.0,354.4,274.03
2018,7,15,11,45,58.5,419.0,3.6,18.55,475.0,396.05,305.73
2018,7,15,12,0,77.0,449.0,3.7,18.6,523.0,437.75,337.23
2018,7,15,12,15,87.0,456.0,3.75,18.6,539.5,452.37,348.27
2018,7,15,12,30,97.0,463.0,3.8,18.6,556.0,466.38,358.95
2018,7,15,12,45,105.5,462.5,3.85,18.65,563.0,471.96,363.33
2018,7,15,13,0,114.0,462.0,3.9,18.7,570.0,488.81,376.05
2018,7,15,13,15,125.0,456.5,3.9,18.75,573.0,490.08,377.28
2018,7,15,13,30,136.0,451.0,3.9,18.8,576.0,490.24,377.76
2018,7,15,13,45,272.0,384.5,3.95,18.9,628.0,542.97,420.25
2018,7,15,14,0,408.0,318.0,4.0,19.0,680.0,588.74,456.57
2018,7,15,14,15,662.5,207.5,4.0,19.0,773.0,665.34,516.72
2018,7,15,14,30,917.0,97.0,4.0,19.0,866.0,710.03,552.03
2018,7,15,14,45,909.5,95.5,4.0,19.0,832.0,672.13,522.85
2018,7,15,15,0,902.0,94.0,4.0,19.0,798.0,631.81,491.7
2018,7,15,15,15,892.0,92.0,4.0,19.0,758.5,587.43,456.76
2018,7,15,15,30,882.0,90.0,4.0,19.0,719.0,541.26,419.54
2018,7,15,15,45,869.0,88.0,4.0,18.85,675.5,492.13,379.25
2018,7,15,16,0,856.0,86.0,4.0,18.7,632.0,441.97,337.0
2018,7,15,16,15,839.0,83.5,4.0,18.55,584.5,389.13,291.57
2018,7,15,16,30,822.0,81.0,4.0,18.4,537.0,334.38,243.69
2018,7,15,16,45,800.0,77.5,4.0,18.25,487.0,278.84,194.84
2018,7,15,17,0,778.0,74.0,4.0,18.1,437.0,224.39,147.43
2018,7,15,17,15,746.0,71.0,4.0,17.9,386.0,170.21,103.21
2018,7,15,17,30,714.0,68.0,4.0,17.7,335.0,118.81,67.12
2018,7,15,17,45,671.0,63.5,4.0,17.5,284.5,68.95,43.79
2018,7,15,18,0,628.0,59.0,4.0,17.3,234.0,48.54,37.33
2018,7,15,18,15,564.0,53.0,3.9,17.0,186.5,43.61,32.88
2018,7,15,18,30,500.0,47.0,3.8,16.7,139.0,38.75,28.31
2018,7,15,18,45,401.0,39.0,3.75,16.4,98.5,32.13,21.96
2018,7,15,19,0,302.0,31.0,3.7,16.1,58.0,25.65,14.15
2018,7,15,19,15,180.0,19.5,3.65,15.9,33.0,16.16,0.0
2018,7,15,19,30,58.0,8.0,3.6,15.7,8.0,6.29,0.0
2018,7,15,19,45,29.0,4.0,3.55,15.5,4.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,4,45,25.0,3.5,2.8,13.9,3.0,0.0,0.0
2018,7,16,5,0,50.0,7.0,2.8,14.0,6.0,0.0,0.0
2018,7,16,5,15,168.0,17.5,2.85,14.3,28.0,13.77,0.0
2018,7,16,5,30,286.0,28.0,2.9,14.6,50.0,23.25,9.82
2018,7,16,5,45,392.0,35.5,2.95,14.85,89.0,29.35,19.44
2018,7,16,6,0,498.0,43.0,3.0,15.1,128.0,35.66,25.67
2018,7,16,6,15,345.0,36.5,3.0,15.4,104.5,29.11,20.21
2018,7,16,6,30,192.0,30.0,3.0,15.7,81.0,22.57,14.51
2018,7,16,6,45,96.0,40.0,2.95,15.95,65.5,30.42,21.51
2018,7,16,7,0,0.0,50.0,2.9,16.2,50.0,38.24,26.97
2018,7,16,7,15,0.0,67.5,2.9,16.5,67.5,51.77,38.29
2018,7,16,7,30,0.0,85.0,2.9,16.8,85.0,65.22,49.39
2018,7,16,7,45,0.0,89.0,2.85,17.05,89.0,68.38,51.8
2018,7,16,8,0,0.0,93.0,2.8,17.3,93.0,71.53,54.17
2018,7,16,8,15,0.0,100.5,2.8,17.6,100.5,77.33,58.71
2018,7,16,8,30,0.0,108.0,2.8,17.9,108.0,83.17,63.24
2018,7,16,8,45,0.5,125.5,2.75,18.15,126.0,96.95,74.22
2018,7,16,9,0,1.0,143.0,2.7,18.4,144.0,110.87,85.21
2018,7,16,9,15,8.0,193.5,2.75,18.65,200.0,154.06,119.63
2018,7,16,9,30,15.0,244.0,2.8,18.9,256.0,198.28,154.32
2018,7,16,9,45,27.5,292.5,2.8,19.15,315.0,252.27,196.18
2018,7,16,10,0,40.0,341.0,2.8,19.4,374.0,302.4,234.36
2018,7,16,10,15,43.0,359.5,2.8,19.6,396.0,322.43,249.06
2018,7,16,10,30,46.0,378.0,2.8,19.8,418.0,342.57,263.86
2018,7,16,10,45,45.0,384.5,2.8,20.0,424.5,349.68,268.7
2018,7,16,11,0,44.0,391.0,2.8,20.2,431.0,356.48,273.35
2018,7,16,11,15,55.5,409.5,2.85,20.3,461.0,383.03,293.26
2018,7,16,11,30,67.0,428.0,2.9,20.4,491.0,409.71,313.07
2018,7,16,11,45,72.5,437.5,2.95,20.5,506.5,423.71,323.3
2018,7,16,12,0,78.0,447.0,3.0,20.6,522.0,437.32,333.29
2018,7,16,12,15,78.0,448.0,3.05,20.6,523.0,438.56,334.2
2018,7,16,12,30,78.0,449.0,3.1,20.6,524.0,439.21,334.76
2018,7,16,12,45,93.0,452.5,3.15,20.65,541.0,453.69,345.88
2018,7,16,13,0,108.0,456.0,3.2,20.7,558.0,467.3,356.31
2018,7,16,13,15,111.5,451.5,3.25,20.6,555.5,475.83,362.89
2018,7,16,13,30,115.0,447.0,3.3,20.5,553.0,471.26,359.96
2018,7,16,13,45,240.5,377.5,3.35,20.45,592.5,514.21,395.11
2018,7,16,14,0,366.0,308.0,3.4,20.4,632.0,551.0,424.92
2018,7,16,14,15,640.0,204.0,3.45,20.3,749.0,648.1,500.26
2018,7,16,14,30,914.0,100.0,3.5,20.2,866.0,712.42,549.66
2018,7,16,14,45,906.0,98.5,3.55,20.05,832.0,674.27,520.95
2018,7,16,15,0,898.0,97.0,3.6,19.9,798.0,633.74,490.41
2018,7,16,15,15,887.0,95.5,3.6,19.9,758.0,589.34,455.76
2018,7,16,15,30,876.0,94.0,3.6,19.9,718.0,543.24,418.92
2018,7,16,15,45,863.0,91.5,3.6,19.65,674.0,493.88,378.96
2018,7,16,16,0,850.0,89.0,3.6,19.4,630.0,443.5,337.01
2018,7,16,16,15,833.0,86.5,3.6,19.25,583.0,390.86,292.06
2018,7,16,16,30,816.0,84.0,3.6,19.1,536.0,336.47,244.76
2018,7,16,16,45,793.5,80.5,3.55,18.95,486.0,281.01,196.23
2018,7,16,17,0,771.0,77.0,3.5,18.8,436.0,226.7,149.16
2018,7,16,17,15,739.5,73.5,3.45,18.55,385.0,172.45,104.99
2018,7,16,17,30,708.0,70.0,3.4,18.3,334.0,120.95,68.71
2018,7,16,17,45,665.0,65.0,3.4,18.05,283.5,66.74,41.29
2018,7,16,18,0,622.0,60.0,3.4,17.8,233.0,49.22,37.85
2018,7,16,18,15,557.5,53.5,3.25,17.45,185.0,43.94,33.11
2018,7,16,18,30,493.0,47.0,3.1,17.1,137.0,38.7,28.21
2018,7,16,18,45,393.5,39.0,3.0,16.8,97.0,32.1,21.88
2018,7,16,19,0,294.0,31.0,2.9,16.5,57.0,25.65,13.92
2018,7,16,19,15,174.5,19.5,2.9,16.3,32.5,15.34,0.0
2018,7,16,19,30,55.0,8.0,2.9,16.1,8.0,6.29,0.0
2018,7,16,19,45,27.5,4.0,2.85,15.9,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,17,4,45,10.0,1.5,2.5,13.75,1.5,0.0,0.0
2018,7,17,5,0,20.0,3.0,2.5,13.9,3.0,0.0,0.0
2018,7,17,5,15,104.0,13.5,2.55,14.25,20.5,10.62,0.0
2018,7,17,5,30,188.0,24.0,2.6,14.6,38.0,18.36,6.04
2018,7,17,5,45,326.0,34.5,2.7,14.9,80.5,28.21,18.41
2018,7,17,6,0,464.0,45.0,2.8,15.2,123.0,37.04,26.84
2018,7,17,6,15,323.0,36.5,2.75,15.5,99.5,28.91,20.03
2018,7,17,6,30,182.0,28.0,2.7,15.8,76.0,21.06,13.15
2018,7,17,6,45,91.0,39.5,2.7,16.1,63.5,30.07,21.19
2018,7,17,7,0,0.0,51.0,2.7,16.4,51.0,39.01,27.6
2018,7,17,7,15,0.0,67.5,2.7,16.7,67.5,51.77,38.26
2018,7,17,7,30,0.0,84.0,2.7,17.0,84.0,64.48,48.73
2018,7,17,7,45,0.0,91.0,2.7,17.3,91.0,69.88,53.0
2018,7,17,8,0,0.0,98.0,2.7,17.6,98.0,75.31,57.23
2018,7,17,8,15,0.0,109.0,2.65,17.9,109.0,83.79,63.95
2018,7,17,8,30,0.0,120.0,2.6,18.2,120.0,92.34,70.66
2018,7,17,8,45,0.0,132.5,2.6,18.45,132.5,102.09,78.3
2018,7,17,9,0,0.0,145.0,2.6,18.7,145.0,111.91,85.95
2018,7,17,9,15,1.5,156.5,2.6,18.9,157.5,121.85,93.66
2018,7,17,9,30,3.0,168.0,2.6,19.1,170.0,131.96,101.49
2018,7,17,9,45,5.5,190.0,2.6,19.35,194.5,151.09,116.44
2018,7,17,10,0,8.0,212.0,2.6,19.6,219.0,170.52,131.5
2018,7,17,10,15,10.0,228.5,2.6,19.75,237.5,185.52,143.02
2018,7,17,10,30,12.0,245.0,2.6,19.9,256.0,200.69,154.63
2018,7,17,10,45,13.0,255.5,2.6,20.05,267.5,210.45,161.95
2018,7,17,11,0,14.0,266.0,2.6,20.2,279.0,220.22,169.29
2018,7,17,11,15,14.5,275.0,2.65,20.3,288.5,228.39,175.43
2018,7,17,11,30,15.0,284.0,2.7,20.4,298.0,236.51,181.52
2018,7,17,11,45,20.0,314.0,2.7,20.5,333.0,265.23,203.49
2018,7,17,12,0,25.0,344.0,2.7,20.6,368.0,306.0,234.34
2018,7,17,12,15,39.5,383.0,2.75,20.6,421.0,351.43,268.76
2018,7,17,12,30,54.0,422.0,2.8,20.6,474.0,396.67,302.67
2018,7,17,12,45,56.0,423.5,2.8,20.6,477.0,398.96,304.28
2018,7,17,13,0,58.0,425.0,2.8,20.6,480.0,400.76,305.73
2018,7,17,13,15,55.0,415.0,2.85,20.55,466.5,388.26,296.63
2018,7,17,13,30,52.0,405.0,2.9,20.5,453.0,375.51,287.4
2018,7,17,13,45,194.0,350.0,2.95,20.45,522.5,456.57,351.71
2018,7,17,14,0,336.0,295.0,3.0,20.4,592.0,519.37,400.88
2018,7,17,14,15,613.5,203.5,3.1,20.3,725.0,630.52,486.5
2018,7,17,14,30,891.0,112.0,3.2,20.2,858.0,709.0,545.93
2018,7,17,14,45,882.5,110.5,3.25,20.05,824.0,671.28,517.57
2018,7,17,15,0,874.0,109.0,3.3,19.9,790.0,631.27,487.59
2018,7,17,15,15,862.5,107.0,3.3,19.9,750.5,587.06,453.29
2018,7,17,15,30,851.0,105.0,3.3,19.9,711.0,541.23,416.88
2018,7,17,15,45,837.0,102.5,3.4,19.6,667.0,493.48,378.64
2018,7,17,16,0,823.0,100.0,3.5,19.3,623.0,443.0,337.07
2018,7,17,16,15,804.0,97.0,3.5,19.05,575.5,389.64,291.94
2018,7,17,16,30,785.0,94.0,3.5,18.8,528.0,336.51,245.99
2018,7,17,16,45,760.5,90.0,3.55,18.6,478.0,281.6,198.24
2018,7,17,17,0,736.0,86.0,3.6,18.4,428.0,228.1,152.09
2018,7,17,17,15,702.0,82.5,3.6,18.1,377.5,171.57,106.1
2018,7,17,17,30,668.0,79.0,3.6,17.8,327.0,121.36,70.51
2018,7,17,17,45,620.5,73.5,3.6,17.5,276.5,72.53,46.37
2018,7,17,18,0,573.0,68.0,3.6,17.2,226.0,54.66,42.73
2018,7,17,18,15,504.0,60.5,3.5,16.9,179.0,48.86,37.5
2018,7,17,18,30,435.0,53.0,3.4,16.6,132.0,43.1,32.09
2018,7,17,18,45,333.5,43.0,3.3,16.35,92.5,35.12,24.47
2018,7,17,19,0,232.0,33.0,3.2,16.1,53.0,25.06,13.25
2018,7,17,19,15,134.0,20.0,3.15,15.95,30.0,15.74,0.0
2018,7,17,19,30,36.0,7.0,3.1,15.8,7.0,5.51,0.0
2018,7,17,19,45,18.0,3.5,3.1,15.65,3.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,18,4,45,14.5,3.0,2.35,14.3,2.5,0.0,0.0
2018,7,18,5,0,29.0,6.0,2.4,14.5,5.0,0.0,0.0
2018,7,18,5,15,121.0,17.5,2.45,14.85,24.5,13.77,0.0
2018,7,18,5,30,213.0,29.0,2.5,15.2,44.0,22.04,7.6
2018,7,18,5,45,296.5,36.5,2.55,15.55,75.5,29.76,19.6
2018,7,18,6,0,380.0,44.0,2.6,15.9,107.0,35.66,25.54
2018,7,18,6,15,450.5,53.5,2.5,16.15,153.0,43.1,32.47
2018,7,18,6,30,521.0,63.0,2.4,16.4,199.0,50.48,39.17
2018,7,18,6,45,590.5,68.0,2.35,16.7,254.0,56.54,44.54
2018,7,18,7,0,660.0,73.0,2.3,17.0,309.0,104.21,59.67
2018,7,18,7,15,695.0,77.5,2.2,17.3,360.0,154.47,93.07
2018,7,18,7,30,730.0,82.0,2.1,17.6,411.0,211.33,138.15
2018,7,18,7,45,721.5,85.0,2.0,17.85,442.0,255.39,177.37
2018,7,18,8,0,713.0,88.0,1.9,18.1,473.0,297.29,215.37
2018,7,18,8,15,525.5,104.0,1.85,18.35,402.0,281.58,211.54
2018,7,18,8,30,338.0,120.0,1.8,18.6,331.0,243.85,187.53
2018,7,18,8,45,172.5,160.5,1.8,18.85,268.5,213.92,166.5
2018,7,18,9,0,7.0,201.0,1.8,19.1,206.0,158.66,122.9
2018,7,18,9,15,188.0,188.5,1.8,19.25,333.0,264.94,207.53
2018,7,18,9,30,369.0,176.0,1.8,19.4,460.0,380.5,297.35
2018,7,18,9,45,229.0,219.0,1.85,19.55,398.0,335.12,261.23
2018,7,18,10,0,89.0,262.0,1.9,19.7,336.0,280.15,217.17
2018,7,18,10,15,60.5,304.5,1.9,19.8,355.5,289.81,223.84
2018,7,18,10,30,32.0,347.0,1.9,19.9,375.0,307.16,235.87
2018,7,18,10,45,81.0,362.0,1.95,20.05,435.5,358.61,275.4
2018,7,18,11,0,130.0,377.0,2.0,20.2,496.0,424.11,324.6
2018,7,18,11,15,354.0,319.5,2.05,20.25,651.0,580.02,442.44
2018,7,18,11,30,578.0,262.0,2.1,20.3,806.0,720.36,544.64
2018,7,18,11,45,643.0,233.0,2.15,20.35,843.0,756.05,569.73
2018,7,18,12,0,708.0,204.0,2.2,20.4,880.0,788.98,593.65
2018,7,18,12,15,483.0,267.5,2.3,20.4,729.0,657.3,498.5
2018,7,18,12,30,258.0,331.0,2.4,20.4,578.0,512.04,391.1
2018,7,18,12,45,173.0,378.0,2.45,20.4,543.0,469.68,358.85
2018,7,18,13,0,88.0,425.0,2.5,20.4,508.0,425.57,324.35
2018,7,18,13,15,136.5,434.5,2.55,20.35,561.0,482.83,367.94
2018,7,18,13,30,185.0,444.0,2.6,20.3,614.0,524.89,399.57
2018,7,18,13,45,227.0,398.0,2.7,20.25,602.0,523.13,399.74
2018,7,18,14,0,269.0,352.0,2.8,20.2,590.0,507.63,390.09
2018,7,18,14,15,320.5,315.5,2.8,20.1,590.0,503.69,388.63
2018,7,18,14,30,372.0,279.0,2.8,20.0,590.0,506.4,391.59
2018,7,18,14,45,335.0,300.0,2.8,19.95,571.5,474.2,366.91
2018,7,18,15,0,298.0,321.0,2.8,19.9,553.0,453.53,350.76
2018,7,18,15,15,364.0,275.5,2.8,19.9,544.5,438.76,340.03
2018,7,18,15,30,430.0,230.0,2.8,19.9,536.0,425.52,329.49
2018,7,18,15,45,550.0,178.5,2.95,19.55,544.0,422.02,325.74
2018,7,18,16,0,670.0,127.0,3.1,19.2,552.0,400.95,306.64
2018,7,18,16,15,715.5,112.5,3.25,18.9,535.0,369.05,277.83
2018,7,18,16,30,761.0,98.0,3.4,18.6,518.0,333.58,244.69
2018,7,18,16,45,735.5,94.0,3.5,18.3,468.5,279.58,197.87
2018,7,18,17,0,710.0,90.0,3.6,18.0,419.0,223.8,150.02
2018,7,18,17,15,676.0,85.5,3.65,17.65,369.0,171.1,107.06
2018,7,18,17,30,642.0,81.0,3.7,17.3,319.0,121.5,71.59
2018,7,18,17,45,594.5,75.5,3.75,16.95,269.5,74.07,47.68
2018,7,18,18,0,547.0,70.0,3.8,16.6,220.0,55.89,43.93
2018,7,18,18,15,479.0,61.5,3.7,16.3,173.5,49.43,38.09
2018,7,18,18,30,411.0,53.0,3.6,16.0,127.0,42.95,32.02
2018,7,18,18,45,287.5,42.0,3.5,15.7,86.0,31.96,21.8
2018,7,18,19,0,164.0,31.0,3.4,15.4,45.0,23.37,11.75
2018,7,18,19,15,82.0,17.5,3.2,15.3,24.5,13.77,0.0
2018,7,18,19,30,0.0,4.0,3.0,15.2,4.0,3.15,0.0
2018,7,18,19,45,0.0,2.0,2.85,15.1,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,19,4,45,13.0,3.0,2.65,13.85,2.5,0.0,0.0
2018,7,19,5,0,26.0,6.0,2.8,14.0,5.0,0.0,0.0
2018,7,19,5,15,113.5,17.0,2.95,14.3,23.5,13.38,0.0
2018,7,19,5,30,201.0,28.0,3.1,14.6,42.0,21.27,6.31
2018,7,19,5,45,205.0,28.0,3.3,14.85,52.0,21.48,12.58
2018,7,19,6,0,209.0,28.0,3.5,15.1,62.0,21.9,13.57
2018,7,19,6,15,104.5,28.5,3.4,15.35,45.5,21.13,13.12
2018,7,19,6,30,0.0,29.0,3.3,15.6,29.0,22.09,14.08
2018,7,19,6,45,0.0,41.5,3.2,15.8,41.5,31.69,22.66
2018,7,19,7,0,0.0,54.0,3.1,16.0,54.0,41.33,29.62
2018,7,19,7,15,0.0,70.0,2.95,16.25,70.0,53.71,39.97
2018,7,19,7,30,0.0,86.0,2.8,16.5,86.0,65.95,50.08
2018,7,19,7,45,0.0,96.0,2.6,16.7,96.0,73.62,56.26
2018,7,19,8,0,0.0,106.0,2.4,16.9,106.0,81.34,62.41
2018,7,19,8,15,0.5,126.5,2.25,17.25,127.0,97.25,75.18
2018,7,19,8,30,1.0,147.0,2.1,17.6,148.0,113.35,87.95
2018,7,19,8,45,4.0,174.0,1.95,17.9,177.0,135.78,105.67
2018,7,19,9,0,7.0,201.0,1.8,18.2,206.0,158.71,123.57
2018,7,19,9,15,11.5,228.0,1.75,18.5,236.5,182.93,142.32
2018,7,19,9,30,16.0,255.0,1.7,18.8,267.0,207.73,161.31
2018,7,19,9,45,27.0,294.0,1.65,19.15,315.5,253.83,196.59
2018,7,19,10,0,38.0,333.0,1.6,19.5,364.0,295.37,227.7
2018,7,19,10,15,49.0,361.0,1.65,19.75,403.0,328.85,252.56
2018,7,19,10,30,60.0,389.0,1.7,20.0,442.0,363.07,277.76
2018,7,19,10,45,56.5,396.5,1.75,20.25,447.0,369.57,281.93
2018,7,19,11,0,53.0,404.0,1.8,20.5,452.0,375.61,285.9
2018,7,19,11,15,71.0,425.0,1.9,20.65,491.0,409.85,311.38
2018,7,19,11,30,89.0,446.0,2.0,20.8,530.0,444.39,336.75
2018,7,19,11,45,124.5,457.0,2.15,20.95,575.5,497.5,375.95
2018,7,19,12,0,160.0,468.0,2.3,21.1,621.0,537.77,405.54
2018,7,19,12,15,288.0,411.0,2.45,21.05,686.0,607.76,459.19
2018,7,19,12,30,416.0,354.0,2.6,21.0,751.0,676.53,511.06
2018,7,19,12,45,478.0,325.5,2.8,20.95,778.5,700.89,530.18
2018,7,19,13,0,540.0,297.0,3.0,20.9,806.0,721.71,547.08
2018,7,19,13,15,532.0,293.0,3.15,20.65,788.0,703.55,535.27
2018,7,19,13,30,524.0,289.0,3.3,20.4,770.0,683.27,522.02
2018,7,19,13,45,516.5,283.5,3.5,20.15,748.5,660.15,506.71
2018,7,19,14,0,509.0,278.0,3.7,19.9,727.0,635.22,489.78
2018,7,19,14,15,456.0,288.0,3.75,19.6,681.0,589.21,455.99
2018,7,19,14,30,403.0,298.0,3.8,19.3,635.0,544.16,422.57
2018,7,19,14,45,295.5,328.5,3.8,19.0,570.0,473.29,368.55
2018,7,19,15,0,188.0,359.0,3.8,18.7,505.0,410.57,320.22
2018,7,19,15,15,196.5,339.5,3.8,18.7,485.0,389.2,304.18
2018,7,19,15,30,205.0,320.0,3.8,18.7,465.0,366.62,286.74
2018,7,19,15,45,397.5,244.0,3.7,18.3,503.5,398.4,310.83
2018,7,19,16,0,590.0,168.0,3.6,17.9,542.0,401.91,310.38
2018,7,19,16,15,481.5,181.5,3.55,17.7,471.0,334.06,256.09
2018,7,19,16,30,373.0,195.0,3.5,17.5,400.0,279.68,213.03
2018,7,19,16,45,284.5,190.0,3.4,17.35,338.0,224.2,169.36
2018,7,19,17,0,196.0,185.0,3.3,17.2,276.0,180.35,136.06
2018,7,19,17,15,247.0,156.5,3.25,17.0,257.0,154.1,112.23
2018,7,19,17,30,298.0,128.0,3.2,16.8,238.0,120.91,84.47
2018,7,19,17,45,374.0,104.5,3.15,16.65,221.0,85.26,60.33
2018,7,19,18,0,450.0,81.0,3.1,16.5,204.0,60.47,47.97
2018,7,19,18,15,397.5,70.5,3.0,16.25,162.5,52.83,41.08
2018,7,19,18,30,345.0,60.0,2.9,16.0,121.0,45.1,33.88
2018,7,19,18,45,256.0,46.0,2.8,15.8,83.5,34.6,24.01
2018,7,19,19,0,167.0,32.0,2.7,15.6,46.0,24.09,11.96
2018,7,19,19,15,96.5,19.0,2.65,15.45,26.0,14.95,0.0
2018,7,19,19,30,26.0,6.0,2.6,15.3,6.0,4.72,0.0
2018,7,19,19,45,13.0,3.0,2.55,15.2,3.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,1.6,13.2,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,1.6,13.3,3.0,0.0,0.0
2018,7,20,5,15,57.0,15.0,1.75,13.65,18.5,11.8,0.0
2018,7,20,5,30,104.0,27.0,1.9,14.0,34.0,20.16,4.76
2018,7,20,5,45,108.0,31.5,2.0,14.35,44.0,23.89,14.6
2018,7,20,6,0,112.0,36.0,2.1,14.7,54.0,27.4,18.41
2018,7,20,6,15,56.0,38.0,2.15,15.0,47.0,29.62,20.69
2018,7,20,6,30,0.0,40.0,2.2,15.3,40.0,30.54,21.64
2018,7,20,6,45,0.0,51.5,2.25,15.55,51.5,39.4,29.56
2018,7,20,7,0,0.0,63.0,2.3,15.8,63.0,48.29,35.56
2018,7,20,7,15,0.0,95.0,2.3,16.15,95.0,72.16,55.54
2018,7,20,7,30,0.0,127.0,2.3,16.5,127.0,95.92,75.1
2018,7,20,7,45,0.0,133.5,2.3,16.8,133.5,101.43,79.28
2018,7,20,8,0,0.0,140.0,2.3,17.1,140.0,106.84,83.36
2018,7,20,8,15,3.5,160.5,2.3,17.4,162.5,124.0,96.95
2018,7,20,8,30,7.0,181.0,2.3,17.7,185.0,141.7,110.83
2018,7,20,8,45,9.5,198.0,2.3,18.0,204.0,156.74,122.49
2018,7,20,9,0,12.0,215.0,2.3,18.3,223.0,172.11,134.33
2018,7,20,9,15,10.5,210.5,2.3,18.5,218.0,168.84,131.32
2018,7,20,9,30,9.0,206.0,2.3,18.7,213.0,165.28,128.16
2018,7,20,9,45,8.5,206.0,2.3,18.95,213.0,165.66,128.13
2018,7,20,10,0,8.0,206.0,2.3,19.2,213.0,165.94,128.02
2018,7,20,10,15,12.5,235.5,2.35,19.35,246.5,193.01,149.14
2018,7,20,10,30,17.0,265.0,2.4,19.5,280.0,220.53,170.36
2018,7,20,10,45,17.5,272.5,2.4,19.65,288.0,227.72,175.6
2018,7,20,11,0,18.0,280.0,2.4,19.8,296.0,234.86,180.86
2018,7,20,11,15,16.5,282.5,2.45,19.85,297.5,236.31,181.78
2018,7,20,11,30,15.0,285.0,2.5,19.9,299.0,237.61,182.63
2018,7,20,11,45,19.0,314.0,2.55,19.95,332.0,264.79,203.48
2018,7,20,12,0,23.0,343.0,2.6,20.0,365.0,304.33,233.51
2018,7,20,12,15,26.0,358.5,2.7,20.0,383.5,320.27,245.56
2018,7,20,12,30,29.0,374.0,2.8,20.0,402.0,335.93,257.48
2018,7,20,12,45,31.5,377.0,2.85,19.95,407.0,340.12,260.79
2018,7,20,13,0,34.0,380.0,2.9,19.9,412.0,343.94,263.9
2018,7,20,13,15,41.0,386.0,2.95,19.85,424.0,353.55,271.53
2018,7,20,13,30,48.0,392.0,3.0,19.8,436.0,362.58,278.72
2018,7,20,13,45,178.0,344.0,3.05,19.7,502.0,431.31,334.05
2018,7,20,14,0,308.0,296.0,3.1,19.6,568.0,490.87,381.24
2018,7,20,14,15,558.5,212.5,3.15,19.5,686.0,603.79,468.46
2018,7,20,14,30,809.0,129.0,3.2,19.4,804.0,679.67,526.19
2018,7,20,14,45,798.5,127.0,3.2,19.3,770.5,641.98,497.52
2018,7,20,15,0,788.0,125.0,3.2,19.2,737.0,602.38,467.55
2018,7,20,15,15,775.0,122.5,3.2,19.2,698.5,559.23,434.06
2018,7,20,15,30,762.0,120.0,3.2,19.2,660.0,514.85,398.82
2018,7,20,15,45,743.5,117.5,3.25,18.85,617.0,466.84,360.53
2018,7,20,16,0,725.0,115.0,3.3,18.5,574.0,418.63,320.97
2018,7,20,16,15,700.5,113.0,3.25,18.3,528.0,366.64,277.22
2018,7,20,16,30,676.0,111.0,3.2,18.1,482.0,317.13,234.62
2018,7,20,16,45,644.5,107.5,3.2,17.9,434.0,265.77,190.42
2018,7,20,17,0,613.0,104.0,3.2,17.7,386.0,216.75,148.55
2018,7,20,17,15,575.0,98.5,3.15,17.45,338.0,167.82,108.85
2018,7,20,17,30,537.0,93.0,3.1,17.2,290.0,122.62,76.29
2018,7,20,17,45,485.0,85.5,3.05,17.0,243.0,79.42,53.13
2018,7,20,18,0,433.0,78.0,3.0,16.8,196.0,58.27,45.97
2018,7,20,18,15,369.0,67.5,2.95,16.6,153.5,50.52,38.97
2018,7,20,18,30,305.0,57.0,2.9,16.4,111.0,42.71,31.73
2018,7,20,18,45,224.0,43.0,2.8,16.2,76.0,32.31,21.96
2018,7,20,19,0,143.0,29.0,2.7,16.0,41.0,21.85,9.95
2018,7,20,19,15,81.5,17.0,2.7,15.95,23.0,13.38,0.0
2018,7,20,19,30,20.0,5.0,2.7,15.9,5.0,0.0,0.0
2018,7,20,19,45,10.0,2.5,2.65,15.85,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
