Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.5,1.7,15.05,1.5,0.0,0.0
2018,7,21,5,0,9.0,3.0,1.7,15.1,3.0,0.0,0.0
2018,7,21,5,15,56.5,14.0,1.75,15.35,17.5,11.02,0.0
2018,7,21,5,30,104.0,25.0,1.8,15.6,32.0,18.78,2.91
2018,7,21,5,45,183.0,39.5,1.85,15.8,64.0,29.59,19.2
2018,7,21,6,0,262.0,54.0,1.9,16.0,96.0,40.3,29.49
2018,7,21,6,15,187.0,55.5,1.9,16.3,91.0,41.62,31.11
2018,7,21,6,30,112.0,57.0,1.9,16.6,86.0,42.12,31.75
2018,7,21,6,45,56.0,77.0,1.95,16.85,91.5,57.29,45.18
2018,7,21,7,0,0.0,97.0,2.0,17.1,97.0,72.73,55.93
2018,7,21,7,15,7.5,125.0,2.0,17.35,128.5,94.42,73.48
2018,7,21,7,30,15.0,153.0,2.0,17.6,160.0,117.4,91.82
2018,7,21,7,45,19.0,172.0,2.0,17.9,181.5,134.26,105.12
2018,7,21,8,0,23.0,191.0,2.0,18.2,203.0,151.68,118.78
2018,7,21,8,15,21.0,204.0,2.05,18.45,216.0,162.97,127.58
2018,7,21,8,30,19.0,217.0,2.1,18.7,229.0,174.0,136.06
2018,7,21,8,45,20.0,231.5,2.1,18.95,245.0,187.33,146.23
2018,7,21,9,0,21.0,246.0,2.1,19.2,261.0,200.75,156.38
2018,7,21,9,15,23.0,263.0,2.1,19.4,280.0,216.76,168.52
2018,7,21,9,30,25.0,280.0,2.1,19.6,299.0,239.43,185.74
2018,7,21,9,45,36.0,313.0,2.15,19.8,342.0,275.56,213.28
2018,7,21,10,0,47.0,346.0,2.2,20.0,385.0,312.78,241.32
2018,7,21,10,15,48.0,361.0,2.25,20.15,402.0,328.88,253.02
2018,7,21,10,30,49.0,376.0,2.3,20.3,419.0,344.91,264.69
2018,7,21,10,45,44.0,375.5,2.35,20.45,415.0,343.16,262.9
2018,7,21,11,0,39.0,375.0,2.4,20.6,411.0,340.85,260.77
2018,7,21,11,15,46.5,394.0,2.45,20.65,437.5,364.68,278.62
2018,7,21,11,30,54.0,413.0,2.5,20.7,464.0,388.57,296.32
2018,7,21,11,45,64.5,428.5,2.55,20.8,489.5,411.81,313.51
2018,7,21,12,0,75.0,444.0,2.6,20.9,515.0,434.83,330.47
2018,7,21,12,15,62.0,431.5,2.7,20.85,490.5,413.53,314.59
2018,7,21,12,30,49.0,419.0,2.8,20.8,466.0,391.71,298.44
2018,7,21,12,45,56.5,422.5,2.85,20.8,476.0,400.35,305.27
2018,7,21,13,0,64.0,426.0,2.9,20.8,486.0,408.41,311.56
2018,7,21,13,15,66.0,422.5,2.9,20.7,483.5,405.37,309.58
2018,7,21,13,30,68.0,419.0,2.9,20.6,481.0,401.83,307.3
2018,7,21,13,45,188.5,356.5,2.95,20.55,523.5,450.69,347.17
2018,7,21,14,0,309.0,294.0,3.0,20.5,566.0,490.93,379.79
2018,7,21,14,15,565.0,206.0,3.05,20.4,684.0,604.47,467.33
2018,7,21,14,30,821.0,118.0,3.1,20.3,802.0,673.83,520.4
2018,7,21,14,45,814.5,115.5,3.1,20.2,770.5,638.81,493.78
2018,7,21,15,0,808.0,113.0,3.1,20.1,739.0,601.55,465.58
2018,7,21,15,15,796.5,110.5,3.1,20.1,701.0,562.53,435.14
2018,7,21,15,30,785.0,108.0,3.1,20.1,663.0,518.02,399.89
2018,7,21,15,45,772.5,104.0,3.15,19.75,621.5,470.54,362.07
2018,7,21,16,0,760.0,100.0,3.2,19.4,580.0,422.25,322.42
2018,7,21,16,15,742.5,97.0,3.2,19.2,535.5,372.35,280.19
2018,7,21,16,30,725.0,94.0,3.2,19.0,491.0,322.65,237.17
2018,7,21,16,45,702.5,89.5,3.2,18.8,444.0,270.78,192.05
2018,7,21,17,0,680.0,85.0,3.2,18.6,397.0,217.03,145.71
2018,7,21,17,15,647.0,80.0,3.2,18.3,348.5,165.62,103.57
2018,7,21,17,30,614.0,75.0,3.2,18.0,300.0,117.25,68.42
2018,7,21,17,45,569.0,69.5,3.15,17.7,252.5,71.33,44.32
2018,7,21,18,0,524.0,64.0,3.1,17.4,205.0,51.15,39.6
2018,7,21,18,15,458.5,56.5,3.05,17.2,161.0,45.4,34.38
2018,7,21,18,30,393.0,49.0,3.0,17.0,117.0,39.67,28.97
2018,7,21,18,45,300.5,39.0,2.9,16.75,81.0,31.73,21.37
2018,7,21,19,0,208.0,29.0,2.8,16.5,45.0,22.06,9.65
2018,7,21,19,15,120.5,18.0,2.75,16.4,25.5,14.16,0.0
2018,7,21,19,30,33.0,7.0,2.7,16.3,6.0,0.0,0.0
2018,7,21,19,45,16.5,3.5,2.6,16.2,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,22,4,45,10.0,2.5,1.95,15.55,2.0,0.0,0.0
2018,7,22,5,0,20.0,5.0,2.0,15.6,4.0,0.0,0.0
2018,7,22,5,15,97.5,15.0,2.05,15.85,20.0,11.8,0.0
2018,7,22,5,30,175.0,25.0,2.1,16.1,36.0,18.99,1.69
2018,7,22,5,45,277.0,35.0,2.15,16.3,70.5,28.56,18.19
2018,7,22,6,0,379.0,45.0,2.2,16.5,105.0,36.59,26.18
2018,7,22,6,15,266.0,38.5,2.2,16.7,88.0,29.99,20.82
2018,7,22,6,30,153.0,32.0,2.2,16.9,71.0,23.93,15.62
2018,7,22,6,45,76.5,41.0,2.2,17.15,60.5,31.34,22.22
2018,7,22,7,0,0.0,50.0,2.2,17.4,50.0,38.24,26.84
2018,7,22,7,15,0.0,69.5,2.25,17.65,69.5,53.32,39.44
2018,7,22,7,30,0.0,89.0,2.3,17.9,89.0,68.16,51.66
2018,7,22,7,45,0.0,106.0,2.3,18.15,106.0,81.09,62.13
2018,7,22,8,0,0.0,123.0,2.3,18.4,123.0,94.14,72.58
2018,7,22,8,15,2.0,148.0,2.35,18.6,149.0,114.09,88.51
2018,7,22,8,30,4.0,173.0,2.4,18.8,175.0,134.46,104.61
2018,7,22,8,45,11.0,206.5,2.4,19.05,214.0,164.08,127.91
2018,7,22,9,0,18.0,240.0,2.4,19.3,253.0,194.68,151.73
2018,7,22,9,15,23.5,266.0,2.45,19.45,283.5,219.51,170.85
2018,7,22,9,30,29.0,292.0,2.5,19.6,314.0,251.77,195.62
2018,7,22,9,45,37.0,317.5,2.55,19.75,347.0,280.18,217.19
2018,7,22,10,0,45.0,343.0,2.6,19.9,380.0,309.32,239.16
2018,7,22,10,15,72.5,375.5,2.7,19.95,437.5,358.71,276.82
2018,7,22,10,30,100.0,408.0,2.8,20.0,495.0,409.86,315.33
2018,7,22,10,45,145.5,425.0,2.85,20.1,555.5,474.5,363.64
2018,7,22,11,0,191.0,442.0,2.9,20.2,616.0,529.65,404.36
2018,7,22,11,15,242.5,431.5,3.0,20.2,656.0,578.85,440.96
2018,7,22,11,30,294.0,421.0,3.1,20.2,696.0,617.0,469.53
2018,7,22,11,45,372.0,391.0,3.15,20.2,742.5,659.85,501.98
2018,7,22,12,0,450.0,361.0,3.2,20.2,789.0,714.45,542.2
2018,7,22,12,15,602.5,274.5,3.3,20.2,847.5,770.86,585.81
2018,7,22,12,30,755.0,188.0,3.4,20.2,906.0,814.52,620.32
2018,7,22,12,45,821.5,147.0,3.45,20.2,923.5,816.94,622.41
2018,7,22,13,0,888.0,106.0,3.5,20.2,941.0,830.13,632.09
2018,7,22,13,15,885.5,105.0,3.55,20.2,927.0,815.81,622.56
2018,7,22,13,30,883.0,104.0,3.6,20.2,913.0,798.17,610.91
2018,7,22,13,45,879.0,103.0,3.6,20.15,892.5,776.1,596.06
2018,7,22,14,0,875.0,102.0,3.6,20.1,872.0,750.93,578.99
2018,7,22,14,15,869.0,100.5,3.65,20.05,844.5,720.89,557.49
2018,7,22,14,30,863.0,99.0,3.7,20.0,817.0,688.11,533.51
2018,7,22,14,45,855.0,98.0,3.7,19.95,784.5,651.9,506.34
2018,7,22,15,0,847.0,97.0,3.7,19.9,752.0,613.45,476.91
2018,7,22,15,15,836.0,95.0,3.7,19.9,713.5,570.36,443.24
2018,7,22,15,30,825.0,93.0,3.7,19.9,675.0,525.7,407.54
2018,7,22,15,45,811.0,90.5,3.7,19.75,632.5,477.83,368.65
2018,7,22,16,0,797.0,88.0,3.7,19.6,590.0,429.15,328.03
2018,7,22,16,15,779.0,85.0,3.7,19.5,544.0,377.21,283.8
2018,7,22,16,30,761.0,82.0,3.7,19.4,498.0,325.47,238.75
2018,7,22,16,45,737.5,79.0,3.7,19.25,450.0,272.67,192.53
2018,7,22,17,0,714.0,76.0,3.7,19.1,402.0,221.21,147.72
2018,7,22,17,15,682.5,72.0,3.65,18.95,353.5,169.25,104.82
2018,7,22,17,30,651.0,68.0,3.6,18.8,305.0,116.51,66.0
2018,7,22,17,45,606.0,63.5,3.6,18.6,257.0,69.17,41.23
2018,7,22,18,0,561.0,59.0,3.6,18.4,209.0,47.83,36.52
2018,7,22,18,15,496.5,52.5,3.5,18.15,164.5,42.67,31.84
2018,7,22,18,30,432.0,46.0,3.4,17.9,120.0,37.56,27.01
2018,7,22,18,45,335.5,37.0,3.35,17.65,83.0,30.28,20.0
2018,7,22,19,0,239.0,28.0,3.3,17.4,46.0,23.08,9.76
2018,7,22,19,15,139.5,17.5,3.3,17.25,26.0,13.77,0.0
2018,7,22,19,30,40.0,7.0,3.3,17.1,6.0,0.0,0.0
2018,7,22,19,45,20.0,3.5,3.25,16.95,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,23,5,15,90.0,11.0,2.6,14.95,16.5,8.65,0.0
2018,7,23,5,30,180.0,22.0,2.6,15.2,33.0,16.82,0.0
2018,7,23,5,45,297.0,32.5,2.65,15.4,70.0,26.59,16.52
2018,7,23,6,0,414.0,43.0,2.7,15.6,107.0,35.23,25.06
2018,7,23,6,15,289.5,42.0,2.65,15.9,95.0,32.89,23.44
2018,7,23,6,30,165.0,41.0,2.6,16.2,83.0,30.27,21.28
2018,7,23,6,45,83.0,65.0,2.6,16.5,86.0,50.0,38.81
2018,7,23,7,0,1.0,89.0,2.6,16.8,89.0,67.22,51.35
2018,7,23,7,15,7.0,119.5,2.6,17.05,122.5,90.53,70.39
2018,7,23,7,30,13.0,150.0,2.6,17.3,156.0,114.96,90.09
2018,7,23,7,45,13.0,164.5,2.55,17.6,171.0,127.42,99.97
2018,7,23,8,0,13.0,179.0,2.5,17.9,186.0,139.89,109.77
2018,7,23,8,15,12.5,188.0,2.55,18.2,195.0,148.06,116.01
2018,7,23,8,30,12.0,197.0,2.6,18.5,204.0,156.09,122.08
2018,7,23,8,45,16.5,210.5,2.6,18.8,221.5,169.79,132.61
2018,7,23,9,0,21.0,224.0,2.6,19.1,239.0,183.93,143.43
2018,7,23,9,15,119.5,248.0,2.65,19.35,338.5,272.07,213.03
2018,7,23,9,30,218.0,272.0,2.7,19.6,438.0,365.19,285.18
2018,7,23,9,45,396.5,251.0,2.75,19.9,570.5,483.31,375.7
2018,7,23,10,0,575.0,230.0,2.8,20.2,703.0,607.17,468.07
2018,7,23,10,15,697.5,184.0,2.85,20.35,778.0,675.96,519.09
2018,7,23,10,30,820.0,138.0,2.9,20.5,853.0,734.79,563.05
2018,7,23,10,45,864.5,117.5,2.95,20.7,888.5,772.71,589.94
2018,7,23,11,0,909.0,97.0,3.0,20.9,924.0,808.72,614.09
2018,7,23,11,15,911.0,99.0,3.05,21.0,939.5,828.5,627.12
2018,7,23,11,30,913.0,101.0,3.1,21.1,955.0,844.84,637.93
2018,7,23,11,45,913.0,102.0,3.15,21.2,962.5,855.16,644.69
2018,7,23,12,0,913.0,103.0,3.2,21.3,970.0,861.94,649.15
2018,7,23,12,15,911.0,104.5,3.3,21.3,970.0,863.94,651.0
2018,7,23,12,30,909.0,106.0,3.4,21.3,970.0,862.4,650.54
2018,7,23,12,45,903.5,108.5,3.5,21.35,962.0,855.31,646.22
2018,7,23,13,0,898.0,111.0,3.6,21.4,954.0,844.8,639.64
2018,7,23,13,15,895.0,110.5,3.65,21.3,940.0,830.37,630.52
2018,7,23,13,30,892.0,110.0,3.7,21.2,926.0,812.59,619.1
2018,7,23,13,45,888.0,108.5,3.8,21.1,905.0,789.89,604.44
2018,7,23,14,0,884.0,107.0,3.9,21.0,884.0,764.03,587.49
2018,7,23,14,15,878.0,106.0,3.95,20.85,856.5,734.13,566.33
2018,7,23,14,30,872.0,105.0,4.0,20.7,829.0,701.46,542.69
2018,7,23,14,45,799.5,122.0,4.05,20.6,765.0,643.66,499.33
2018,7,23,15,0,727.0,139.0,4.1,20.5,701.0,582.49,452.99
2018,7,23,15,15,716.0,133.0,4.1,20.5,662.5,539.68,419.81
2018,7,23,15,30,705.0,127.0,4.1,20.5,624.0,495.65,384.84
2018,7,23,15,45,758.0,109.0,4.1,20.3,612.0,471.13,363.83
2018,7,23,16,0,811.0,91.0,4.1,20.1,600.0,439.45,335.84
2018,7,23,16,15,792.5,88.0,4.1,20.0,553.5,386.5,290.75
2018,7,23,16,30,774.0,85.0,4.1,19.9,507.0,333.74,244.91
2018,7,23,16,45,749.0,82.0,4.05,19.75,458.0,279.68,197.68
2018,7,23,17,0,724.0,79.0,4.0,19.6,409.0,227.1,151.99
2018,7,23,17,15,642.0,83.5,3.95,19.35,350.0,169.75,106.88
2018,7,23,17,30,560.0,88.0,3.9,19.1,291.0,123.81,75.44
2018,7,23,17,45,423.0,88.5,3.85,18.85,228.0,78.99,52.52
2018,7,23,18,0,286.0,89.0,3.8,18.6,165.0,63.94,50.57
2018,7,23,18,15,218.0,71.5,3.7,18.25,122.0,52.5,40.38
2018,7,23,18,30,150.0,54.0,3.6,17.9,79.0,39.93,29.03
2018,7,23,18,45,91.5,34.0,3.55,17.5,47.5,25.6,16.0
2018,7,23,19,0,33.0,14.0,3.5,17.1,16.0,10.87,1.32
2018,7,23,19,15,33.0,9.5,3.5,16.9,10.0,7.47,0.0
2018,7,23,19,30,33.0,5.0,3.5,16.7,4.0,0.0,0.0
2018,7,23,19,45,16.5,2.5,3.5,16.5,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,24,5,15,31.0,10.0,3.2,15.4,12.0,7.87,0.0
2018,7,24,5,30,62.0,20.0,3.2,15.6,24.0,15.15,0.0
2018,7,24,5,45,124.0,36.0,3.25,15.8,52.0,26.91,16.62
2018,7,24,6,0,186.0,52.0,3.3,16.0,80.0,38.62,27.91
2018,7,24,6,15,187.5,68.0,3.3,16.25,105.5,49.75,38.18
2018,7,24,6,30,189.0,84.0,3.3,16.5,131.0,60.53,47.96
2018,7,24,6,45,196.0,106.5,3.3,16.75,165.0,77.44,62.9
2018,7,24,7,0,203.0,129.0,3.3,17.0,199.0,108.97,78.97
2018,7,24,7,15,143.0,119.0,3.25,17.3,172.0,109.86,80.4
2018,7,24,7,30,83.0,109.0,3.2,17.6,145.0,101.25,75.74
2018,7,24,7,45,41.5,111.0,3.2,17.9,129.0,96.43,73.44
2018,7,24,8,0,0.0,113.0,3.2,18.2,113.0,86.63,66.48
2018,7,24,8,15,0.5,132.0,3.2,18.45,132.5,101.47,78.36
2018,7,24,8,30,1.0,151.0,3.2,18.7,152.0,116.5,90.25
2018,7,24,8,45,3.0,170.0,3.2,18.95,172.0,132.42,102.75
2018,7,24,9,0,5.0,189.0,3.2,19.2,192.0,148.65,115.41
2018,7,24,9,15,10.0,216.0,3.25,19.45,223.0,173.12,134.55
2018,7,24,9,30,15.0,243.0,3.3,19.7,254.0,198.2,154.01
2018,7,24,9,45,32.5,290.0,3.35,19.95,316.0,255.38,198.51
2018,7,24,10,0,50.0,337.0,3.4,20.2,378.0,308.48,239.13
2018,7,24,10,15,94.0,369.0,3.45,20.4,449.5,369.48,285.85
2018,7,24,10,30,138.0,401.0,3.5,20.6,521.0,444.54,342.31
2018,7,24,10,45,230.5,387.0,3.55,20.8,593.5,520.21,399.61
2018,7,24,11,0,323.0,373.0,3.6,21.0,666.0,588.22,450.55
2018,7,24,11,15,440.5,327.5,3.65,21.1,734.5,664.14,507.33
2018,7,24,11,30,558.0,282.0,3.7,21.2,803.0,730.62,556.71
2018,7,24,11,45,568.5,282.0,3.75,21.3,817.0,746.17,567.38
2018,7,24,12,0,579.0,282.0,3.8,21.4,831.0,759.32,576.65
2018,7,24,12,15,566.0,284.5,3.85,21.4,821.5,752.21,571.53
2018,7,24,12,30,553.0,287.0,3.9,21.4,812.0,742.47,564.66
2018,7,24,12,45,549.0,286.5,3.95,21.45,804.5,735.35,559.72
2018,7,24,13,0,545.0,286.0,4.0,21.5,797.0,725.76,553.0
2018,7,24,13,15,549.5,281.0,4.05,21.45,789.5,717.07,547.31
2018,7,24,13,30,554.0,276.0,4.1,21.4,782.0,705.81,539.72
2018,7,24,13,45,607.5,243.5,4.15,21.4,786.5,707.38,542.25
2018,7,24,14,0,661.0,211.0,4.2,21.4,791.0,703.26,540.46
2018,7,24,14,15,769.5,156.5,4.2,21.3,810.5,709.59,547.04
2018,7,24,14,30,878.0,102.0,4.2,21.2,830.0,704.95,545.19
2018,7,24,14,45,870.5,99.5,4.25,21.1,796.5,667.11,517.02
2018,7,24,15,0,863.0,97.0,4.3,21.0,763.0,626.94,486.64
2018,7,24,15,15,851.5,95.5,4.3,21.0,724.0,583.2,452.5
2018,7,24,15,30,840.0,94.0,4.3,21.0,685.0,537.89,416.35
2018,7,24,15,45,828.0,91.5,4.35,20.75,642.5,490.12,377.85
2018,7,24,16,0,816.0,89.0,4.4,20.5,600.0,441.31,337.34
2018,7,24,16,15,798.5,86.0,4.4,20.35,553.5,388.55,292.45
2018,7,24,16,30,781.0,83.0,4.4,20.2,507.0,335.74,246.51
2018,7,24,16,45,758.5,79.5,4.4,20.0,458.5,281.48,199.01
2018,7,24,17,0,736.0,76.0,4.4,19.8,410.0,228.42,152.73
2018,7,24,17,15,705.0,71.5,4.35,19.5,360.0,174.64,108.17
2018,7,24,17,30,674.0,67.0,4.3,19.2,310.0,123.63,70.61
2018,7,24,17,45,631.0,62.0,4.3,18.9,261.0,70.87,41.25
2018,7,24,18,0,588.0,57.0,4.3,18.6,212.0,46.67,35.45
2018,7,24,18,15,523.5,50.5,4.2,18.3,166.5,41.41,30.68
2018,7,24,18,30,459.0,44.0,4.1,18.0,121.0,36.2,25.77
2018,7,24,18,45,361.0,35.5,4.05,17.7,83.5,29.23,18.98
2018,7,24,19,0,263.0,27.0,4.0,17.4,46.0,22.38,7.92
2018,7,24,19,15,154.0,16.5,3.95,17.2,25.5,12.98,0.0
2018,7,24,19,30,45.0,6.0,3.9,17.0,5.0,0.0,0.0
2018,7,24,19,45,22.5,3.0,3.9,16.8,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.75,16.3,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,25,5,15,100.0,10.5,3.1,15.65,16.0,8.26,0.0
2018,7,25,5,30,200.0,21.0,3.1,15.9,32.0,17.29,0.0
2018,7,25,5,45,324.5,29.5,3.1,16.15,69.0,24.27,14.29
2018,7,25,6,0,449.0,38.0,3.1,16.4,106.0,31.46,21.64
2018,7,25,6,15,313.5,42.0,3.05,16.65,98.0,33.15,23.55
2018,7,25,6,30,178.0,46.0,3.0,16.9,90.0,33.85,24.37
2018,7,25,6,45,90.5,72.0,2.95,17.2,94.5,55.08,40.38
2018,7,25,7,0,3.0,98.0,2.9,17.5,99.0,73.61,56.49
2018,7,25,7,15,7.0,122.5,2.9,17.85,125.5,92.65,71.95
2018,7,25,7,30,11.0,147.0,2.9,18.2,152.0,112.51,87.88
2018,7,25,7,45,9.5,158.5,2.9,18.6,163.0,122.27,95.56
2018,7,25,8,0,8.0,170.0,2.9,19.0,174.0,131.79,102.95
2018,7,25,8,15,14.0,190.0,2.9,19.45,198.0,150.26,117.29
2018,7,25,8,30,20.0,210.0,2.9,19.9,222.0,169.49,132.14
2018,7,25,8,45,32.5,236.5,2.9,20.4,258.0,201.67,157.08
2018,7,25,9,0,45.0,263.0,2.9,20.9,294.0,232.11,180.38
2018,7,25,9,15,81.5,301.0,2.9,21.2,361.5,286.67,222.38
2018,7,25,9,30,118.0,339.0,2.9,21.5,429.0,353.18,272.82
2018,7,25,9,45,170.5,358.5,2.9,21.8,495.0,410.17,315.6
2018,7,25,10,0,223.0,378.0,2.9,22.1,561.0,470.64,360.4
2018,7,25,10,15,363.0,336.5,3.0,22.2,646.5,555.39,424.59
2018,7,25,10,30,503.0,295.0,3.1,22.3,732.0,648.97,493.93
2018,7,25,10,45,563.0,274.5,3.2,22.4,775.5,694.81,527.23
2018,7,25,11,0,623.0,254.0,3.3,22.5,819.0,739.85,559.99
2018,7,25,11,15,626.5,257.5,3.45,22.45,834.0,758.48,573.49
2018,7,25,11,30,630.0,261.0,3.6,22.4,849.0,774.52,585.31
2018,7,25,11,45,624.5,267.0,3.7,22.35,854.0,782.45,591.08
2018,7,25,12,0,619.0,273.0,3.8,22.3,859.0,787.5,594.88
2018,7,25,12,15,668.5,244.0,3.9,22.15,877.5,806.7,610.23
2018,7,25,12,30,718.0,215.0,4.0,22.0,896.0,822.03,622.79
2018,7,25,12,45,818.0,157.5,4.1,21.85,928.0,843.04,639.76
2018,7,25,13,0,918.0,100.0,4.2,21.7,960.0,856.16,649.81
2018,7,25,13,15,760.5,182.0,4.3,21.55,887.0,798.6,609.73
2018,7,25,13,30,603.0,264.0,4.4,21.4,814.0,736.92,563.37
2018,7,25,13,45,545.5,284.0,4.45,21.25,772.5,692.72,531.53
2018,7,25,14,0,488.0,304.0,4.5,21.1,731.0,650.82,500.8
2018,7,25,14,15,687.0,202.5,4.55,20.95,783.0,696.19,538.12
2018,7,25,14,30,886.0,101.0,4.6,20.8,835.0,711.59,552.75
2018,7,25,14,45,875.5,100.5,4.65,20.6,800.5,673.21,524.16
2018,7,25,15,0,865.0,100.0,4.7,20.4,766.0,632.67,493.54
2018,7,25,15,15,750.0,135.5,4.7,20.4,691.5,564.76,440.38
2018,7,25,15,30,635.0,171.0,4.7,20.4,617.0,499.2,388.66
2018,7,25,15,45,592.0,170.0,4.7,19.95,564.5,444.86,345.92
2018,7,25,16,0,549.0,169.0,4.7,19.5,512.0,392.92,304.2
2018,7,25,16,15,426.0,183.5,4.7,19.25,437.0,320.94,247.1
2018,7,25,16,30,303.0,198.0,4.7,19.0,362.0,259.85,199.14
2018,7,25,16,45,272.0,183.5,4.7,18.75,320.0,220.09,166.57
2018,7,25,17,0,241.0,169.0,4.7,18.5,278.0,183.4,136.71
2018,7,25,17,15,269.5,142.5,4.65,18.25,250.5,151.23,108.64
2018,7,25,17,30,298.0,116.0,4.6,18.0,223.0,116.01,79.69
2018,7,25,17,45,236.5,102.5,4.5,17.75,179.0,82.54,59.06
2018,7,25,18,0,175.0,89.0,4.4,17.5,135.0,63.65,50.53
2018,7,25,18,15,92.0,72.5,4.35,17.25,96.0,52.78,40.77
2018,7,25,18,30,9.0,56.0,4.3,17.0,57.0,41.16,30.15
2018,7,25,18,45,18.0,39.0,4.2,16.8,40.5,28.96,18.76
2018,7,25,19,0,27.0,22.0,4.1,16.6,24.0,16.77,3.86
2018,7,25,19,15,27.0,14.0,4.0,16.45,14.5,11.02,0.0
2018,7,25,19,30,27.0,6.0,3.9,16.3,5.0,0.0,0.0
2018,7,25,19,45,13.5,3.0,3.8,16.2,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,5,15,40.0,6.5,2.95,15.05,8.5,5.11,0.0
2018,7,26,5,30,80.0,13.0,2.9,15.3,17.0,9.94,0.0
2018,7,26,5,45,64.0,16.0,2.9,15.5,21.5,12.55,4.62
2018,7,26,6,0,48.0,19.0,2.9,15.7,26.0,14.76,7.19
2018,7,26,6,15,24.0,25.0,2.8,16.0,28.5,19.84,11.88
2018,7,26,6,30,0.0,31.0,2.7,16.3,31.0,23.63,15.37
2018,7,26,6,45,0.0,44.0,2.65,16.55,44.0,33.62,23.03
2018,7,26,7,0,0.0,57.0,2.6,16.8,57.0,43.65,31.5
2018,7,26,7,15,0.0,75.0,2.5,17.15,75.0,57.53,43.08
2018,7,26,7,30,0.0,93.0,2.4,17.5,93.0,71.11,54.23
2018,7,26,7,45,0.0,108.0,2.35,17.85,108.0,82.59,63.48
2018,7,26,8,0,0.0,123.0,2.3,18.2,123.0,94.18,72.7
2018,7,26,8,15,0.0,134.5,2.3,18.5,134.5,103.22,79.75
2018,7,26,8,30,0.0,146.0,2.3,18.8,146.0,112.3,86.77
2018,7,26,8,45,2.0,164.5,2.25,19.1,166.0,127.78,98.88
2018,7,26,9,0,4.0,183.0,2.2,19.4,186.0,143.58,111.14
2018,7,26,9,15,8.0,206.0,2.25,19.6,212.0,164.32,127.3
2018,7,26,9,30,12.0,229.0,2.3,19.8,238.0,185.56,143.73
2018,7,26,9,45,19.0,261.0,2.35,20.0,276.0,216.34,167.52
2018,7,26,10,0,26.0,293.0,2.4,20.2,314.0,256.34,198.17
2018,7,26,10,15,35.0,323.5,2.45,20.3,353.0,290.16,223.84
2018,7,26,10,30,44.0,354.0,2.5,20.4,392.0,324.72,249.85
2018,7,26,10,45,44.0,361.0,2.6,20.45,400.0,332.9,255.73
2018,7,26,11,0,44.0,368.0,2.7,20.5,408.0,340.85,261.55
2018,7,26,11,15,47.0,376.5,2.85,20.5,420.0,352.25,270.18
2018,7,26,11,30,50.0,385.0,3.0,20.5,432.0,363.48,278.67
2018,7,26,11,45,53.5,400.0,3.1,20.45,450.5,380.52,291.5
2018,7,26,12,0,57.0,415.0,3.2,20.4,469.0,397.27,304.1
2018,7,26,12,15,62.5,426.0,3.3,20.35,485.0,411.85,315.17
2018,7,26,12,30,68.0,437.0,3.4,20.3,501.0,425.95,325.91
2018,7,26,12,45,81.5,441.0,3.5,20.25,517.5,440.06,336.96
2018,7,26,13,0,95.0,445.0,3.6,20.2,534.0,453.4,347.44
2018,7,26,13,15,95.5,438.0,3.65,20.1,526.0,445.64,342.0
2018,7,26,13,30,96.0,431.0,3.7,20.0,518.0,437.32,336.24
2018,7,26,13,45,190.5,381.5,3.75,19.95,549.5,477.71,369.24
2018,7,26,14,0,285.0,332.0,3.8,19.9,581.0,511.19,396.48
2018,7,26,14,15,477.5,256.0,3.85,19.8,657.5,587.89,456.97
2018,7,26,14,30,670.0,180.0,3.9,19.7,734.0,642.98,500.06
2018,7,26,14,45,665.0,173.0,3.95,19.65,703.5,608.06,473.69
2018,7,26,15,0,660.0,166.0,4.0,19.6,673.0,571.25,445.84
2018,7,26,15,15,713.0,142.5,4.0,19.6,664.0,551.81,430.54
2018,7,26,15,30,766.0,119.0,4.0,19.6,655.0,526.06,409.45
2018,7,26,15,45,787.0,106.5,4.05,19.4,626.5,487.89,378.13
2018,7,26,16,0,808.0,94.0,4.1,19.2,598.0,445.65,342.41
2018,7,26,16,15,792.0,90.0,4.15,19.0,551.5,392.62,297.36
2018,7,26,16,30,776.0,86.0,4.2,18.8,505.0,339.55,251.21
2018,7,26,16,45,754.0,82.5,4.2,18.65,456.5,285.46,203.64
2018,7,26,17,0,732.0,79.0,4.2,18.5,408.0,232.53,157.19
2018,7,26,17,15,699.0,74.5,4.2,18.25,357.5,178.4,112.09
2018,7,26,17,30,666.0,70.0,4.2,18.0,307.0,123.65,70.99
2018,7,26,17,45,619.5,64.5,4.15,17.7,257.5,74.07,43.54
2018,7,26,18,0,573.0,59.0,4.1,17.4,208.0,48.04,36.83
2018,7,26,18,15,503.0,52.0,4.05,17.15,162.0,42.43,31.71
2018,7,26,18,30,433.0,45.0,4.0,16.9,116.0,36.88,26.43
2018,7,26,18,45,328.0,36.0,3.95,16.6,79.0,29.56,19.19
2018,7,26,19,0,223.0,27.0,3.9,16.3,42.0,22.36,5.91
2018,7,26,19,15,127.5,16.0,3.9,16.15,23.0,12.59,0.0
2018,7,26,19,30,32.0,5.0,3.9,16.0,4.0,0.0,0.0
2018,7,26,19,45,16.0,2.5,3.9,15.85,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,27,5,15,65.0,10.0,3.95,14.4,13.5,7.87,0.0
2018,7,27,5,30,130.0,20.0,4.0,14.6,27.0,15.19,0.0
2018,7,27,5,45,183.0,27.5,4.0,14.8,48.5,20.97,11.4
2018,7,27,6,0,236.0,35.0,4.0,15.0,70.0,26.75,17.62
2018,7,27,6,15,153.0,33.0,3.95,15.25,59.0,24.75,16.25
2018,7,27,6,30,70.0,31.0,3.9,15.5,48.0,23.64,15.43
2018,7,27,6,45,35.0,43.0,3.9,15.75,51.5,33.87,22.97
2018,7,27,7,0,0.0,55.0,3.9,16.0,55.0,42.1,30.28
2018,7,27,7,15,0.0,69.5,3.85,16.25,69.5,53.32,39.68
2018,7,27,7,30,0.0,84.0,3.8,16.5,84.0,64.42,48.85
2018,7,27,7,45,0.0,92.0,3.75,16.8,92.0,70.6,53.79
2018,7,27,8,0,0.0,100.0,3.7,17.1,100.0,76.81,58.69
2018,7,27,8,15,0.0,118.0,3.7,17.35,118.0,90.68,69.88
2018,7,27,8,30,0.0,136.0,3.7,17.6,136.0,104.66,81.05
2018,7,27,8,45,1.0,151.5,3.65,17.8,152.0,117.32,91.04
2018,7,27,9,0,2.0,167.0,3.6,18.0,168.0,130.16,101.12
2018,7,27,9,15,4.5,187.0,3.65,18.25,190.0,147.55,114.79
2018,7,27,9,30,7.0,207.0,3.7,18.5,212.0,165.29,128.63
2018,7,27,9,45,10.5,231.0,3.75,18.7,239.0,187.15,145.71
2018,7,27,10,0,14.0,255.0,3.8,18.9,266.0,209.41,162.97
2018,7,27,10,15,14.5,264.0,3.8,19.05,276.0,217.84,169.23
2018,7,27,10,30,15.0,273.0,3.8,19.2,286.0,226.26,175.52
2018,7,27,10,45,14.5,270.0,3.8,19.35,283.0,224.19,173.61
2018,7,27,11,0,14.0,267.0,3.8,19.5,280.0,222.0,171.66
2018,7,27,11,15,15.0,281.0,3.85,19.55,295.0,234.69,181.41
2018,7,27,11,30,16.0,295.0,3.9,19.6,310.0,247.38,191.12
2018,7,27,11,45,19.5,320.5,3.95,19.7,339.0,271.55,209.7
2018,7,27,12,0,23.0,346.0,4.0,19.8,368.0,295.76,228.18
2018,7,27,12,15,28.5,363.5,4.1,19.8,390.5,329.15,253.78
2018,7,27,12,30,34.0,381.0,4.2,19.8,413.0,348.89,268.89
2018,7,27,12,45,40.5,393.5,4.25,19.85,431.5,364.75,281.07
2018,7,27,13,0,47.0,406.0,4.3,19.9,450.0,380.14,292.9
2018,7,27,13,15,50.0,403.5,4.35,19.9,449.5,379.08,292.34
2018,7,27,13,30,53.0,401.0,4.4,19.9,449.0,377.57,291.51
2018,7,27,13,45,192.0,342.5,4.4,19.85,511.0,457.86,356.14
2018,7,27,14,0,331.0,284.0,4.4,19.8,573.0,518.64,404.73
2018,7,27,14,15,611.5,196.0,4.4,19.75,708.5,639.53,499.01
2018,7,27,14,30,892.0,108.0,4.4,19.7,844.0,726.0,565.16
2018,7,27,14,45,884.0,106.0,4.4,19.7,810.0,687.59,535.64
2018,7,27,15,0,876.0,104.0,4.4,19.7,776.0,646.81,504.46
2018,7,27,15,15,864.5,102.0,4.4,19.7,736.0,601.85,469.41
2018,7,27,15,30,853.0,100.0,4.4,19.7,696.0,555.26,432.23
2018,7,27,15,45,839.0,97.5,4.35,19.55,652.0,505.62,391.86
2018,7,27,16,0,825.0,95.0,4.3,19.4,608.0,455.65,350.09
2018,7,27,16,15,805.5,92.0,4.3,19.2,560.0,401.15,303.92
2018,7,27,16,30,786.0,89.0,4.3,19.0,512.0,346.93,256.89
2018,7,27,16,45,759.0,86.5,4.3,18.8,462.0,291.6,208.5
2018,7,27,17,0,732.0,84.0,4.3,18.6,412.0,237.96,161.69
2018,7,27,17,15,692.0,80.5,4.35,18.25,360.0,179.9,113.68
2018,7,27,17,30,652.0,77.0,4.4,17.9,308.0,128.64,75.62
2018,7,27,17,45,592.0,72.5,4.45,17.55,256.5,79.8,48.59
2018,7,27,18,0,532.0,68.0,4.5,17.2,205.0,54.49,42.53
2018,7,27,18,15,410.0,59.0,4.5,16.8,150.5,47.16,35.88
2018,7,27,18,30,288.0,50.0,4.5,16.4,96.0,37.69,27.15
2018,7,27,18,45,172.5,32.5,4.5,16.0,57.5,24.55,14.95
2018,7,27,19,0,57.0,15.0,4.5,15.6,19.0,11.64,0.0
2018,7,27,19,15,37.5,9.5,4.45,15.4,11.0,7.47,0.0
2018,7,27,19,30,18.0,4.0,4.4,15.2,3.0,0.0,0.0
2018,7,27,19,45,9.0,2.0,4.4,14.95,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.4,14.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,28,5,15,10.0,5.0,2.9,13.65,5.5,3.93,0.0
2018,7,28,5,30,20.0,10.0,2.9,13.9,11.0,8.01,0.0
2018,7,28,5,45,42.5,24.0,2.85,14.1,29.0,18.6,9.38
2018,7,28,6,0,65.0,38.0,2.8,14.3,47.0,29.0,19.62
2018,7,28,6,15,47.5,44.0,2.75,14.55,52.0,33.59,24.12
2018,7,28,6,30,30.0,50.0,2.7,14.8,57.0,38.62,28.83
2018,7,28,6,45,16.0,71.0,2.6,15.0,75.0,53.7,40.13
2018,7,28,7,0,2.0,92.0,2.5,15.2,93.0,69.35,53.45
2018,7,28,7,15,9.0,122.0,2.45,15.5,126.0,92.65,72.55
2018,7,28,7,30,16.0,152.0,2.4,15.8,159.0,117.23,92.43
2018,7,28,7,45,22.5,173.0,2.35,16.05,184.0,136.41,107.71
2018,7,28,8,0,29.0,194.0,2.3,16.3,209.0,158.45,125.25
2018,7,28,8,15,32.5,215.0,2.25,16.55,233.5,179.07,141.55
2018,7,28,8,30,36.0,236.0,2.2,16.8,258.0,200.23,158.11
2018,7,28,8,45,41.5,258.5,2.2,17.05,285.5,224.01,176.59
2018,7,28,9,0,47.0,281.0,2.2,17.3,313.0,248.47,195.41
2018,7,28,9,15,64.5,309.0,2.25,17.5,356.0,284.82,223.48
2018,7,28,9,30,82.0,337.0,2.3,17.7,399.0,322.84,252.54
2018,7,28,9,45,134.0,361.5,2.35,17.9,468.5,391.41,305.0
2018,7,28,10,0,186.0,386.0,2.4,18.1,538.0,454.84,352.72
2018,7,28,10,15,161.0,399.0,2.45,18.35,534.0,456.37,352.63
2018,7,28,10,30,136.0,412.0,2.5,18.6,530.0,455.69,351.12
2018,7,28,10,45,112.0,419.0,2.6,18.8,517.5,448.69,345.1
2018,7,28,11,0,88.0,426.0,2.7,19.0,505.0,426.91,328.14
2018,7,28,11,15,83.5,431.5,2.8,19.2,507.5,430.7,330.67
2018,7,28,11,30,79.0,437.0,2.9,19.4,510.0,433.85,332.62
2018,7,28,11,45,99.5,449.5,2.95,19.6,542.5,463.56,354.81
2018,7,28,12,0,120.0,462.0,3.0,19.8,575.0,507.29,386.89
2018,7,28,12,15,134.5,465.0,3.1,19.85,592.0,522.82,398.49
2018,7,28,12,30,149.0,468.0,3.2,19.9,609.0,537.42,409.57
2018,7,28,12,45,164.5,461.0,3.3,20.0,615.5,543.05,414.18
2018,7,28,13,0,180.0,454.0,3.4,20.1,622.0,547.43,417.95
2018,7,28,13,15,258.5,423.0,3.5,20.1,660.0,594.08,454.15
2018,7,28,13,30,337.0,392.0,3.6,20.1,698.0,624.12,477.96
2018,7,28,13,45,385.5,359.0,3.65,20.05,701.0,635.88,487.74
2018,7,28,14,0,434.0,326.0,3.7,20.0,704.0,633.27,487.28
2018,7,28,14,15,615.5,242.0,3.75,19.95,759.5,683.33,527.19
2018,7,28,14,30,797.0,158.0,3.8,19.9,815.0,712.54,550.97
2018,7,28,14,45,789.0,154.5,3.85,19.8,782.0,674.95,523.1
2018,7,28,15,0,781.0,151.0,3.9,19.7,749.0,635.26,493.45
2018,7,28,15,15,767.0,148.0,3.9,19.7,709.5,590.6,459.05
2018,7,28,15,30,753.0,145.0,3.9,19.7,670.0,545.22,423.31
2018,7,28,15,45,732.5,142.0,3.9,19.45,625.0,494.71,383.19
2018,7,28,16,0,712.0,139.0,3.9,19.2,580.0,444.19,342.01
2018,7,28,16,15,687.0,134.0,3.95,19.0,532.0,390.54,297.44
2018,7,28,16,30,662.0,129.0,4.0,18.8,484.0,338.01,252.8
2018,7,28,16,45,515.0,142.0,4.0,18.6,401.5,262.8,193.26
2018,7,28,17,0,368.0,155.0,4.0,18.4,319.0,206.16,150.26
2018,7,28,17,15,388.5,132.5,3.95,18.05,286.5,167.16,116.57
2018,7,28,17,30,409.0,110.0,3.9,17.7,254.0,125.7,83.05
2018,7,28,17,45,397.5,94.5,3.9,17.4,216.0,85.22,57.23
2018,7,28,18,0,386.0,79.0,3.9,17.1,178.0,58.44,46.0
2018,7,28,18,15,332.0,66.5,3.85,16.75,138.0,49.49,37.91
2018,7,28,18,30,278.0,54.0,3.8,16.4,98.0,40.41,29.48
2018,7,28,18,45,199.0,39.0,3.8,16.05,65.0,29.3,18.82
2018,7,28,19,0,120.0,24.0,3.8,15.7,32.0,18.12,1.18
2018,7,28,19,15,66.0,13.0,3.8,15.5,17.0,10.23,0.0
2018,7,28,19,30,12.0,2.0,3.8,15.3,2.0,0.0,0.0
2018,7,28,19,45,6.0,1.0,3.8,15.1,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,5,15,30.0,8.0,2.9,14.0,9.5,6.29,0.0
2018,7,29,5,30,60.0,16.0,2.9,14.1,19.0,12.22,0.0
2018,7,29,5,45,122.0,34.0,2.9,14.2,48.5,25.37,14.6
2018,7,29,6,0,184.0,52.0,2.9,14.3,78.0,38.4,27.73
2018,7,29,6,15,133.0,60.0,2.9,14.45,83.0,43.97,33.27
2018,7,29,6,30,82.0,68.0,2.9,14.6,88.0,50.41,39.31
2018,7,29,6,45,48.5,90.5,2.9,14.75,103.0,67.25,51.26
2018,7,29,7,0,15.0,113.0,2.9,14.9,118.0,84.86,66.13
2018,7,29,7,15,24.5,136.5,2.85,15.15,146.5,105.03,82.35
2018,7,29,7,30,34.0,160.0,2.8,15.4,175.0,127.25,100.19
2018,7,29,7,45,43.0,183.5,2.8,15.65,204.5,150.81,119.12
2018,7,29,8,0,52.0,207.0,2.8,15.9,234.0,175.68,139.03
2018,7,29,8,15,67.0,233.0,2.75,16.2,271.5,205.9,162.99
2018,7,29,8,30,82.0,259.0,2.7,16.5,309.0,237.96,188.23
2018,7,29,8,45,96.5,282.0,2.7,16.8,345.0,269.11,212.55
2018,7,29,9,0,111.0,305.0,2.7,17.1,381.0,308.76,243.26
2018,7,29,9,15,111.0,325.5,2.7,17.25,405.5,333.17,261.81
2018,7,29,9,30,111.0,346.0,2.7,17.4,430.0,357.37,280.01
2018,7,29,9,45,141.0,366.0,2.7,17.55,477.5,400.49,312.83
2018,7,29,10,0,171.0,386.0,2.7,17.7,525.0,445.49,346.64
2018,7,29,10,15,160.0,398.0,2.75,17.7,532.0,455.74,353.77
2018,7,29,10,30,149.0,410.0,2.8,17.7,539.0,464.66,359.99
2018,7,29,10,45,136.0,419.5,2.85,17.7,539.5,468.62,362.45
2018,7,29,11,0,123.0,429.0,2.9,17.7,540.0,471.28,363.95
2018,7,29,11,15,122.5,438.0,2.95,17.65,550.0,482.53,372.22
2018,7,29,11,30,122.0,447.0,3.0,17.6,560.0,493.06,379.91
2018,7,29,11,45,131.0,456.5,3.05,17.5,579.0,511.24,393.6
2018,7,29,12,0,140.0,466.0,3.1,17.4,598.0,528.73,406.73
2018,7,29,12,15,150.0,466.5,3.2,17.35,608.0,538.34,414.25
2018,7,29,12,30,160.0,467.0,3.3,17.3,618.0,546.94,421.11
2018,7,29,12,45,173.5,463.0,3.35,17.2,625.5,553.46,426.57
2018,7,29,13,0,187.0,459.0,3.4,17.1,633.0,558.71,431.14
2018,7,29,13,15,161.5,441.0,3.45,17.05,589.5,518.37,401.2
2018,7,29,13,30,136.0,423.0,3.5,17.0,546.0,477.99,371.16
2018,7,29,13,45,162.5,423.0,3.55,16.95,566.5,494.17,384.38
2018,7,29,14,0,189.0,423.0,3.6,16.9,587.0,508.24,395.71
2018,7,29,14,15,181.5,408.0,3.65,16.85,561.5,482.4,376.58
2018,7,29,14,30,174.0,393.0,3.7,16.8,536.0,456.31,357.27
2018,7,29,14,45,186.5,365.0,3.75,16.75,512.5,432.6,340.02
2018,7,29,15,0,199.0,337.0,3.8,16.7,489.0,407.56,321.43
2018,7,29,15,15,207.0,315.0,3.8,16.7,465.5,383.39,302.97
2018,7,29,15,30,215.0,293.0,3.8,16.7,442.0,358.1,283.28
2018,7,29,15,45,210.5,279.0,3.95,16.6,417.0,331.83,262.58
2018,7,29,16,0,206.0,265.0,4.1,16.5,392.0,305.46,241.42
2018,7,29,16,15,203.5,243.0,4.15,16.35,360.0,273.75,215.66
2018,7,29,16,30,201.0,221.0,4.2,16.2,328.0,242.1,189.5
2018,7,29,16,45,237.5,193.5,4.25,16.1,308.0,220.53,169.92
2018,7,29,17,0,274.0,166.0,4.3,16.0,288.0,191.03,143.16
2018,7,29,17,15,311.5,139.5,4.3,15.8,261.5,158.35,113.78
2018,7,29,17,30,349.0,113.0,4.3,15.6,235.0,122.08,83.18
2018,7,29,17,45,383.0,93.0,4.25,15.45,206.5,84.14,56.88
2018,7,29,18,0,417.0,73.0,4.2,15.3,178.0,54.74,43.06
2018,7,29,18,15,346.5,61.5,4.1,15.1,135.5,46.19,35.25
2018,7,29,18,30,276.0,50.0,4.0,14.9,93.0,37.6,27.19
2018,7,29,18,45,192.5,35.5,3.9,14.75,60.5,26.78,16.7
2018,7,29,19,0,109.0,21.0,3.8,14.6,28.0,15.9,0.0
2018,7,29,19,15,54.5,10.5,3.75,14.5,14.0,8.26,0.0
2018,7,29,19,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,30,5,15,25.0,8.0,3.2,13.45,9.0,6.29,0.0
2018,7,30,5,30,50.0,16.0,3.2,13.6,18.0,12.17,0.0
2018,7,30,5,45,87.0,30.0,3.25,13.8,39.5,22.5,12.1
2018,7,30,6,0,124.0,44.0,3.3,14.0,61.0,32.75,22.81
2018,7,30,6,15,80.0,48.5,3.25,14.2,61.5,36.83,26.98
2018,7,30,6,30,36.0,53.0,3.2,14.4,62.0,40.69,30.69
2018,7,30,6,45,18.0,71.0,3.15,14.6,75.5,53.79,40.2
2018,7,30,7,0,0.0,89.0,3.1,14.8,89.0,67.06,51.68
2018,7,30,7,15,0.0,109.0,3.05,15.1,109.0,82.16,64.27
2018,7,30,7,30,0.0,129.0,3.0,15.4,129.0,97.5,76.86
2018,7,30,7,45,3.0,146.5,2.9,15.75,148.0,112.01,88.44
2018,7,30,8,0,6.0,164.0,2.8,16.1,167.0,126.97,100.29
2018,7,30,8,15,12.0,187.0,2.8,16.4,194.0,147.68,116.71
2018,7,30,8,30,18.0,210.0,2.8,16.7,221.0,169.21,133.67
2018,7,30,8,45,28.0,239.0,2.75,17.0,257.5,202.78,160.13
2018,7,30,9,0,38.0,268.0,2.7,17.3,294.0,234.04,184.43
2018,7,30,9,15,48.5,295.0,2.75,17.5,330.0,265.17,208.52
2018,7,30,9,30,59.0,322.0,2.8,17.7,366.0,297.4,233.24
2018,7,30,9,45,64.5,343.0,2.85,17.9,393.5,322.32,252.04
2018,7,30,10,0,70.0,364.0,2.9,18.1,421.0,347.61,270.99
2018,7,30,10,15,84.0,385.5,2.95,18.25,456.0,379.76,295.24
2018,7,30,10,30,98.0,407.0,3.0,18.4,491.0,412.62,319.81
2018,7,30,10,45,111.0,421.5,3.05,18.5,519.5,451.81,348.91
2018,7,30,11,0,124.0,436.0,3.1,18.6,548.0,479.05,368.96
2018,7,30,11,15,141.0,446.0,3.2,18.65,575.0,505.58,388.75
2018,7,30,11,30,158.0,456.0,3.3,18.7,602.0,531.89,408.31
2018,7,30,11,45,188.5,458.5,3.35,18.75,634.5,562.57,431.3
2018,7,30,12,0,219.0,461.0,3.4,18.8,667.0,592.66,453.72
2018,7,30,12,15,222.0,461.0,3.45,18.85,670.0,596.08,456.14
2018,7,30,12,30,225.0,461.0,3.5,18.9,673.0,598.21,457.79
2018,7,30,12,45,239.5,453.5,3.5,18.95,677.5,615.69,470.65
2018,7,30,13,0,254.0,446.0,3.5,19.0,682.0,617.97,472.61
2018,7,30,13,15,263.5,437.0,3.55,18.95,678.5,613.1,469.73
2018,7,30,13,30,273.0,428.0,3.6,18.9,675.0,606.57,465.67
2018,7,30,13,45,256.0,420.5,3.6,18.9,648.0,578.8,445.34
2018,7,30,14,0,239.0,413.0,3.6,18.9,621.0,550.58,424.66
2018,7,30,14,15,415.5,323.0,3.6,18.85,670.0,605.2,469.0
2018,7,30,14,30,592.0,233.0,3.6,18.8,719.0,641.14,498.3
2018,7,30,14,45,674.5,194.0,3.6,18.75,725.5,639.95,498.05
2018,7,30,15,0,757.0,155.0,3.6,18.7,732.0,627.43,489.1
2018,7,30,15,15,742.5,152.0,3.6,18.7,693.0,584.57,455.87
2018,7,30,15,30,728.0,149.0,3.6,18.7,654.0,538.73,419.83
2018,7,30,15,45,699.5,148.5,3.65,18.55,607.5,487.31,379.0
2018,7,30,16,0,671.0,148.0,3.7,18.4,561.0,436.65,337.78
2018,7,30,16,15,634.0,146.5,3.75,18.15,511.5,382.93,293.49
2018,7,30,16,30,597.0,145.0,3.8,17.9,462.0,331.59,250.33
2018,7,30,16,45,550.0,141.0,3.8,17.7,410.5,274.07,202.11
2018,7,30,17,0,503.0,137.0,3.8,17.5,359.0,225.03,161.0
2018,7,30,17,15,457.5,127.5,3.8,17.15,310.0,176.68,121.81
2018,7,30,17,30,412.0,118.0,3.8,16.8,261.0,133.12,89.24
2018,7,30,17,45,350.5,105.0,3.8,16.4,212.5,91.37,63.27
2018,7,30,18,0,289.0,92.0,3.8,16.0,164.0,66.61,53.39
2018,7,30,18,15,233.5,73.5,3.8,15.7,123.0,53.66,41.68
2018,7,30,18,30,178.0,55.0,3.8,15.4,82.0,40.52,29.62
2018,7,30,18,45,117.0,36.0,3.8,15.1,51.0,26.87,16.61
2018,7,30,19,0,56.0,17.0,3.8,14.8,20.0,13.02,0.0
2018,7,30,19,15,28.0,8.5,3.8,14.65,10.0,6.69,0.0
2018,7,30,19,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
