Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,22,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,31,5,15,20.5,6.5,2.8,13.25,7.5,5.11,0.0
2018,7,31,5,30,41.0,13.0,2.8,13.5,15.0,10.23,0.0
2018,7,31,5,45,88.0,31.0,2.85,13.75,41.0,23.15,12.33
2018,7,31,6,0,135.0,49.0,2.9,14.0,67.0,36.07,25.65
2018,7,31,6,15,138.0,59.5,2.85,14.2,85.0,43.64,32.96
2018,7,31,6,30,141.0,70.0,2.8,14.4,103.0,50.95,39.79
2018,7,31,6,45,70.5,78.0,2.7,14.6,94.5,59.34,44.15
2018,7,31,7,0,0.0,86.0,2.6,14.8,86.0,64.94,49.88
2018,7,31,7,15,0.0,106.0,2.6,15.05,106.0,80.03,62.48
2018,7,31,7,30,0.0,126.0,2.6,15.3,126.0,95.35,75.08
2018,7,31,7,45,2.0,142.5,2.55,15.55,143.5,108.83,85.9
2018,7,31,8,0,4.0,159.0,2.5,15.8,161.0,122.64,96.88
2018,7,31,8,15,6.0,174.0,2.5,16.05,177.5,135.64,107.1
2018,7,31,8,30,8.0,189.0,2.5,16.3,194.0,148.9,117.47
2018,7,31,8,45,10.0,204.0,2.5,16.6,210.5,162.43,127.96
2018,7,31,9,0,12.0,219.0,2.5,16.9,227.0,176.2,138.56
2018,7,31,9,15,15.5,239.5,2.5,17.15,250.5,195.4,153.46
2018,7,31,9,30,19.0,260.0,2.5,17.4,274.0,215.0,168.54
2018,7,31,9,45,30.5,294.5,2.5,17.7,318.5,260.05,203.51
2018,7,31,10,0,42.0,329.0,2.5,18.0,363.0,299.23,233.36
2018,7,31,10,15,58.0,359.0,2.55,18.2,408.0,338.91,263.5
2018,7,31,10,30,74.0,389.0,2.6,18.4,453.0,379.68,294.14
2018,7,31,10,45,76.0,401.5,2.65,18.55,468.5,395.19,305.32
2018,7,31,11,0,78.0,414.0,2.7,18.7,484.0,410.48,316.41
2018,7,31,11,15,71.5,417.5,2.8,18.8,482.5,410.62,316.12
2018,7,31,11,30,65.0,421.0,2.9,18.9,481.0,410.1,315.43
2018,7,31,11,45,71.0,430.5,2.95,19.0,496.5,424.87,326.43
2018,7,31,12,0,77.0,440.0,3.0,19.1,512.0,439.29,337.09
2018,7,31,12,15,86.0,445.5,3.1,19.1,526.0,452.25,347.02
2018,7,31,12,30,95.0,451.0,3.2,19.1,540.0,464.63,356.54
2018,7,31,12,45,104.5,448.0,3.25,19.1,545.5,469.19,360.3
2018,7,31,13,0,114.0,445.0,3.3,19.1,551.0,487.39,374.1
2018,7,31,13,15,142.0,440.5,3.4,19.05,570.5,503.88,387.35
2018,7,31,13,30,170.0,436.0,3.5,19.0,590.0,518.67,399.33
2018,7,31,13,45,295.0,378.5,3.55,18.95,637.5,574.63,443.94
2018,7,31,14,0,420.0,321.0,3.6,18.9,685.0,623.35,482.31
2018,7,31,14,15,618.0,228.5,3.65,18.85,744.5,679.7,527.16
2018,7,31,14,30,816.0,136.0,3.7,18.8,804.0,712.76,554.21
2018,7,31,14,45,811.0,131.5,3.75,18.7,771.5,675.46,526.46
2018,7,31,15,0,806.0,127.0,3.8,18.6,739.0,635.79,496.74
2018,7,31,15,15,793.0,124.0,3.8,18.6,699.5,590.57,461.77
2018,7,31,15,30,780.0,121.0,3.8,18.6,660.0,544.05,424.97
2018,7,31,15,45,768.5,115.5,3.85,18.35,617.5,495.04,385.8
2018,7,31,16,0,757.0,110.0,3.9,18.1,575.0,445.14,344.71
2018,7,31,16,15,740.0,105.0,3.9,17.95,529.0,392.84,300.42
2018,7,31,16,30,723.0,100.0,3.9,17.8,483.0,338.56,253.53
2018,7,31,16,45,699.0,95.0,3.9,17.6,434.5,284.46,206.23
2018,7,31,17,0,675.0,90.0,3.9,17.4,386.0,231.87,160.19
2018,7,31,17,15,639.0,84.0,3.9,17.1,336.0,178.22,115.25
2018,7,31,17,30,603.0,78.0,3.9,16.8,286.0,128.05,77.01
2018,7,31,17,45,555.0,70.5,3.9,16.5,237.5,79.89,48.35
2018,7,31,18,0,507.0,63.0,3.9,16.2,189.0,50.53,39.17
2018,7,31,18,15,433.0,54.5,3.85,15.9,144.5,43.96,33.13
2018,7,31,18,30,359.0,46.0,3.8,15.6,100.0,37.41,26.86
2018,7,31,18,45,249.0,33.5,3.75,15.3,64.5,25.58,15.36
2018,7,31,19,0,139.0,21.0,3.7,15.0,29.0,15.96,0.0
2018,7,31,19,15,69.5,10.5,3.75,14.85,14.5,8.26,0.0
2018,7,31,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,5,15,42.0,8.5,3.05,13.25,10.0,6.69,0.0
2018,8,1,5,30,84.0,17.0,3.0,13.5,20.0,13.38,0.0
2018,8,1,5,45,168.5,32.5,3.0,13.7,51.0,24.47,12.99
2018,8,1,6,0,253.0,48.0,3.0,13.9,82.0,36.01,25.54
2018,8,1,6,15,248.5,49.0,2.9,14.15,94.5,36.73,26.85
2018,8,1,6,30,244.0,50.0,2.8,14.4,107.0,37.32,27.68
2018,8,1,6,45,122.0,53.0,2.7,14.65,81.5,42.72,29.12
2018,8,1,7,0,0.0,56.0,2.6,14.9,56.0,42.87,31.1
2018,8,1,7,15,0.0,72.0,2.6,15.2,72.0,55.26,41.53
2018,8,1,7,30,0.0,88.0,2.6,15.5,88.0,67.38,51.58
2018,8,1,7,45,0.0,99.0,2.55,15.8,99.0,75.87,58.45
2018,8,1,8,0,0.0,110.0,2.5,16.1,110.0,84.42,65.28
2018,8,1,8,15,0.0,122.0,2.55,16.45,122.0,93.78,72.71
2018,8,1,8,30,0.0,134.0,2.6,16.8,134.0,103.22,80.12
2018,8,1,8,45,1.5,151.5,2.6,17.1,152.5,117.7,91.59
2018,8,1,9,0,3.0,169.0,2.6,17.4,171.0,132.44,103.17
2018,8,1,9,15,5.5,190.5,2.7,17.65,194.5,151.16,117.9
2018,8,1,9,30,8.0,212.0,2.8,17.9,218.0,170.23,132.81
2018,8,1,9,45,12.0,239.5,2.9,18.15,249.0,195.4,152.46
2018,8,1,10,0,16.0,267.0,3.0,18.4,280.0,221.07,172.31
2018,8,1,10,15,20.5,293.0,3.1,18.55,310.0,246.31,191.77
2018,8,1,10,30,25.0,319.0,3.2,18.7,340.0,283.13,220.03
2018,8,1,10,45,26.5,332.0,3.3,18.85,355.0,297.0,230.35
2018,8,1,11,0,28.0,345.0,3.4,19.0,370.0,310.86,240.7
2018,8,1,11,15,32.5,363.0,3.5,19.1,392.5,331.47,256.31
2018,8,1,11,30,37.0,381.0,3.6,19.2,415.0,352.11,271.87
2018,8,1,11,45,42.0,394.5,3.65,19.3,433.5,369.14,284.65
2018,8,1,12,0,47.0,408.0,3.7,19.4,452.0,385.96,297.26
2018,8,1,12,15,56.5,419.5,3.8,19.45,472.5,404.57,311.47
2018,8,1,12,30,66.0,431.0,3.9,19.5,493.0,422.75,325.33
2018,8,1,12,45,116.5,437.0,3.95,19.6,545.5,485.4,373.29
2018,8,1,13,0,167.0,443.0,4.0,19.7,598.0,531.27,408.22
2018,8,1,13,15,238.5,427.0,4.05,19.75,644.5,586.54,450.39
2018,8,1,13,30,310.0,411.0,4.1,19.8,691.0,624.74,479.78
2018,8,1,13,45,395.0,356.5,4.15,19.8,704.0,647.85,498.76
2018,8,1,14,0,480.0,302.0,4.2,19.8,717.0,654.97,506.14
2018,8,1,14,15,680.5,203.0,4.2,19.8,770.5,705.85,546.96
2018,8,1,14,30,881.0,104.0,4.2,19.8,824.0,725.34,564.22
2018,8,1,14,45,872.5,102.0,4.25,19.75,789.5,686.6,535.22
2018,8,1,15,0,864.0,100.0,4.3,19.7,755.0,645.56,504.19
2018,8,1,15,15,852.5,98.0,4.3,19.7,715.5,600.67,469.33
2018,8,1,15,30,841.0,96.0,4.3,19.7,676.0,554.19,432.37
2018,8,1,15,45,824.0,94.0,4.35,19.4,631.0,503.6,391.89
2018,8,1,16,0,807.0,92.0,4.4,19.1,586.0,453.16,350.26
2018,8,1,16,15,783.0,91.0,4.45,18.9,538.0,399.1,304.54
2018,8,1,16,30,759.0,90.0,4.5,18.7,490.0,345.78,258.33
2018,8,1,16,45,727.0,87.5,4.5,18.45,439.5,289.93,209.65
2018,8,1,17,0,695.0,85.0,4.5,18.2,389.0,233.51,160.63
2018,8,1,17,15,652.0,82.0,4.5,17.75,338.0,179.88,115.93
2018,8,1,17,30,609.0,79.0,4.5,17.3,287.0,130.44,78.55
2018,8,1,17,45,545.0,73.0,4.5,16.9,236.0,82.12,50.1
2018,8,1,18,0,481.0,67.0,4.5,16.5,185.0,53.41,41.64
2018,8,1,18,15,403.5,57.5,4.45,16.1,140.5,46.18,35.01
2018,8,1,18,30,326.0,48.0,4.4,15.7,96.0,36.49,26.0
2018,8,1,18,45,219.5,34.0,4.35,15.35,61.0,25.79,15.33
2018,8,1,19,0,113.0,20.0,4.3,15.0,26.0,15.16,0.0
2018,8,1,19,15,56.5,10.0,4.3,14.85,13.0,7.87,0.0
2018,8,1,19,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,2,5,15,41.0,8.5,3.35,13.0,10.0,0.0,0.0
2018,8,2,5,30,82.0,17.0,3.4,13.2,20.0,13.38,0.0
2018,8,2,5,45,170.5,32.5,3.45,13.45,51.0,24.47,12.58
2018,8,2,6,0,259.0,48.0,3.5,13.7,82.0,36.03,25.53
2018,8,2,6,15,256.0,48.5,3.5,13.95,94.5,36.44,26.59
2018,8,2,6,30,253.0,49.0,3.5,14.2,107.0,36.73,27.16
2018,8,2,6,45,129.0,58.0,3.45,14.45,88.0,46.71,32.3
2018,8,2,7,0,5.0,67.0,3.4,14.7,69.0,51.78,38.52
2018,8,2,7,15,5.0,82.0,3.45,15.0,84.0,63.4,48.24
2018,8,2,7,30,5.0,97.0,3.5,15.3,99.0,75.14,57.96
2018,8,2,7,45,2.5,108.0,3.5,15.6,109.0,83.32,64.66
2018,8,2,8,0,0.0,119.0,3.5,15.9,119.0,91.25,71.05
2018,8,2,8,15,1.0,141.0,3.55,16.15,141.5,108.7,85.15
2018,8,2,8,30,2.0,163.0,3.6,16.4,164.0,126.44,99.34
2018,8,2,8,45,6.0,187.0,3.65,16.65,191.0,147.47,116.07
2018,8,2,9,0,10.0,211.0,3.7,16.9,218.0,169.09,133.14
2018,8,2,9,15,17.0,242.0,3.75,17.15,254.5,198.52,156.37
2018,8,2,9,30,24.0,273.0,3.8,17.4,291.0,228.82,180.04
2018,8,2,9,45,44.0,311.5,3.85,17.65,346.5,283.94,223.18
2018,8,2,10,0,64.0,350.0,3.9,17.9,402.0,333.28,261.21
2018,8,2,10,15,150.5,370.0,3.95,18.05,497.5,428.92,335.67
2018,8,2,10,30,237.0,390.0,4.0,18.2,593.0,530.36,412.76
2018,8,2,10,45,415.5,336.0,4.1,18.35,703.5,644.95,500.53
2018,8,2,11,0,594.0,282.0,4.2,18.5,814.0,756.39,584.11
2018,8,2,11,15,742.5,206.0,4.2,18.55,883.0,826.73,636.86
2018,8,2,11,30,891.0,130.0,4.2,18.6,952.0,875.7,671.89
2018,8,2,11,45,896.5,128.5,4.25,18.65,961.5,888.43,680.3
2018,8,2,12,0,902.0,127.0,4.3,18.7,971.0,897.72,686.64
2018,8,2,12,15,904.5,125.5,4.3,18.7,972.5,900.91,688.74
2018,8,2,12,30,907.0,124.0,4.3,18.7,974.0,900.54,688.5
2018,8,2,12,45,909.5,121.0,4.35,18.7,968.0,895.27,685.19
2018,8,2,13,0,912.0,118.0,4.4,18.7,962.0,886.36,679.62
2018,8,2,13,15,910.0,116.5,4.4,18.7,947.5,871.35,669.5
2018,8,2,13,30,908.0,115.0,4.4,18.7,933.0,852.84,657.0
2018,8,2,13,45,905.0,113.0,4.4,18.7,911.5,829.66,641.24
2018,8,2,14,0,902.0,111.0,4.4,18.7,890.0,803.18,623.14
2018,8,2,14,15,895.5,110.5,4.35,18.6,862.5,772.24,601.52
2018,8,2,14,30,889.0,110.0,4.3,18.5,835.0,738.46,576.55
2018,8,2,14,45,879.5,108.5,4.3,18.45,800.0,699.11,547.2
2018,8,2,15,0,870.0,107.0,4.3,18.4,765.0,657.5,515.56
2018,8,2,15,15,858.0,105.0,4.3,18.4,724.5,611.95,480.13
2018,8,2,15,30,846.0,103.0,4.3,18.4,684.0,564.81,442.6
2018,8,2,15,45,825.0,102.5,4.3,18.2,638.0,515.06,402.36
2018,8,2,16,0,804.0,102.0,4.3,18.0,592.0,462.41,358.79
2018,8,2,16,15,777.0,101.0,4.35,17.75,543.0,407.03,312.16
2018,8,2,16,30,750.0,100.0,4.4,17.5,494.0,352.72,265.27
2018,8,2,16,45,713.0,98.0,4.45,17.3,442.0,293.59,214.06
2018,8,2,17,0,676.0,96.0,4.5,17.1,390.0,239.37,166.93
2018,8,2,17,15,628.5,92.0,4.5,16.75,337.5,184.93,121.62
2018,8,2,17,30,581.0,88.0,4.5,16.4,285.0,135.32,83.99
2018,8,2,17,45,510.0,82.0,4.5,16.1,233.5,88.12,55.93
2018,8,2,18,0,439.0,76.0,4.5,15.8,182.0,56.99,44.9
2018,8,2,18,15,362.5,63.5,4.4,15.5,137.0,47.68,36.39
2018,8,2,18,30,286.0,51.0,4.3,15.2,92.0,38.34,27.6
2018,8,2,18,45,189.5,35.0,4.2,14.85,58.0,26.37,15.59
2018,8,2,19,0,93.0,19.0,4.1,14.5,24.0,14.38,0.0
2018,8,2,19,15,46.5,9.5,4.05,14.4,12.0,7.47,0.0
2018,8,2,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,3,5,15,10.5,4.0,2.9,12.9,4.5,0.0,0.0
2018,8,3,5,30,21.0,8.0,2.9,13.2,9.0,6.29,0.0
2018,8,3,5,45,50.5,23.5,2.95,13.45,29.0,18.06,7.44
2018,8,3,6,0,80.0,39.0,3.0,13.7,49.0,29.47,19.82
2018,8,3,6,15,91.5,60.0,2.95,13.95,76.5,44.12,33.34
2018,8,3,6,30,103.0,81.0,2.9,14.2,104.0,58.4,46.38
2018,8,3,6,45,100.0,103.5,2.85,14.45,130.5,76.89,58.3
2018,8,3,7,0,97.0,126.0,2.8,14.7,157.0,101.36,76.8
2018,8,3,7,15,109.5,147.0,2.65,14.95,188.0,127.28,97.25
2018,8,3,7,30,122.0,168.0,2.5,15.2,219.0,154.88,119.65
2018,8,3,7,45,109.0,190.5,2.4,15.5,240.5,178.18,139.53
2018,8,3,8,0,96.0,213.0,2.3,15.8,262.0,196.21,154.72
2018,8,3,8,15,105.0,236.5,2.25,16.2,295.0,225.1,177.82
2018,8,3,8,30,114.0,260.0,2.2,16.6,328.0,260.79,205.96
2018,8,3,8,45,139.5,282.5,2.1,17.05,372.0,299.81,236.1
2018,8,3,9,0,165.0,305.0,2.0,17.5,416.0,341.2,267.63
2018,8,3,9,15,193.5,322.0,2.0,18.0,460.0,381.97,298.35
2018,8,3,9,30,222.0,339.0,2.0,18.5,504.0,424.74,330.13
2018,8,3,9,45,197.0,359.0,1.95,18.95,511.0,436.24,337.34
2018,8,3,10,0,172.0,379.0,1.9,19.4,518.0,445.29,342.61
2018,8,3,10,15,159.0,396.5,1.9,19.8,528.5,458.74,351.39
2018,8,3,10,30,146.0,414.0,1.9,20.2,539.0,470.81,358.99
2018,8,3,10,45,211.0,405.5,1.9,20.55,591.5,520.57,395.83
2018,8,3,11,0,276.0,397.0,1.9,20.9,644.0,585.52,442.53
2018,8,3,11,15,452.5,332.5,2.05,21.05,745.5,696.03,524.02
2018,8,3,11,30,629.0,268.0,2.2,21.2,847.0,799.42,598.56
2018,8,3,11,45,681.0,246.0,2.3,21.35,878.0,832.75,621.72
2018,8,3,12,0,733.0,224.0,2.4,21.5,909.0,863.18,643.45
2018,8,3,12,15,724.0,229.5,2.55,21.5,906.5,862.43,643.59
2018,8,3,12,30,715.0,235.0,2.7,21.5,904.0,858.41,641.75
2018,8,3,12,45,722.5,229.5,2.85,21.5,901.0,855.66,641.19
2018,8,3,13,0,730.0,224.0,3.0,21.5,898.0,849.6,638.29
2018,8,3,13,15,726.5,221.5,3.1,21.45,883.5,833.68,628.21
2018,8,3,13,30,723.0,219.0,3.2,21.4,869.0,814.77,615.99
2018,8,3,13,45,719.5,215.0,3.35,21.35,848.5,791.65,600.97
2018,8,3,14,0,716.0,211.0,3.5,21.3,828.0,765.76,583.73
2018,8,3,14,15,710.5,206.0,3.55,21.2,801.0,734.88,562.32
2018,8,3,14,30,705.0,201.0,3.6,21.1,774.0,701.63,538.87
2018,8,3,14,45,699.5,193.5,3.7,20.95,741.5,664.03,512.11
2018,8,3,15,0,694.0,186.0,3.8,20.8,709.0,624.44,483.25
2018,8,3,15,15,678.5,181.5,3.8,20.8,670.0,579.66,449.22
2018,8,3,15,30,663.0,177.0,3.8,20.8,631.0,534.1,413.88
2018,8,3,15,45,652.0,167.5,3.9,20.45,589.0,486.12,376.59
2018,8,3,16,0,641.0,158.0,4.0,20.1,547.0,437.53,337.68
2018,8,3,16,15,623.0,148.5,4.05,19.85,501.0,385.75,295.06
2018,8,3,16,30,605.0,139.0,4.1,19.6,455.0,334.57,251.9
2018,8,3,16,45,577.5,130.5,4.15,19.35,407.0,282.32,207.41
2018,8,3,17,0,550.0,122.0,4.2,19.1,359.0,232.25,164.67
2018,8,3,17,15,508.0,113.0,4.2,18.7,310.0,178.05,120.27
2018,8,3,17,30,466.0,104.0,4.2,18.3,261.0,132.09,85.4
2018,8,3,17,45,411.0,92.0,4.2,17.9,213.0,87.91,57.65
2018,8,3,18,0,356.0,80.0,4.2,17.5,165.0,58.83,46.19
2018,8,3,18,15,289.0,65.0,4.1,17.2,123.0,48.11,36.47
2018,8,3,18,30,222.0,50.0,4.0,16.9,81.0,37.24,26.4
2018,8,3,18,45,147.0,33.5,3.9,16.6,50.5,25.12,14.17
2018,8,3,19,0,72.0,17.0,3.8,16.3,20.0,12.93,0.0
2018,8,3,19,15,36.0,8.5,3.75,16.15,10.0,6.69,0.0
2018,8,3,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,4,5,15,11.5,4.0,2.65,14.55,4.5,0.0,0.0
2018,8,4,5,30,23.0,8.0,2.7,14.8,9.0,6.29,0.0
2018,8,4,5,45,57.5,24.0,2.75,15.05,30.5,18.13,6.97
2018,8,4,6,0,92.0,40.0,2.8,15.3,52.0,29.74,19.84
2018,8,4,6,15,99.0,58.0,2.8,15.5,76.0,42.86,31.99
2018,8,4,6,30,106.0,76.0,2.8,15.7,100.0,55.35,43.39
2018,8,4,6,45,68.5,95.5,2.8,15.95,112.5,71.56,53.93
2018,8,4,7,0,31.0,115.0,2.8,16.2,125.0,87.68,67.49
2018,8,4,7,15,38.5,135.5,2.8,16.5,150.0,107.33,83.26
2018,8,4,7,30,46.0,156.0,2.8,16.8,175.0,128.15,100.04
2018,8,4,7,45,64.5,180.5,2.85,17.05,211.0,156.02,122.25
2018,8,4,8,0,83.0,205.0,2.9,17.3,247.0,186.31,146.44
2018,8,4,8,15,96.5,227.5,2.9,17.75,281.0,215.37,169.52
2018,8,4,8,30,110.0,250.0,2.9,18.2,315.0,251.87,198.26
2018,8,4,8,45,116.0,271.0,2.95,18.6,344.5,279.9,220.06
2018,8,4,9,0,122.0,292.0,3.0,19.0,374.0,308.42,241.94
2018,8,4,9,15,147.0,313.0,3.1,19.4,418.0,348.43,272.58
2018,8,4,9,30,172.0,334.0,3.2,19.8,462.0,390.37,304.33
2018,8,4,9,45,214.0,348.0,3.25,20.15,515.0,439.4,341.34
2018,8,4,10,0,256.0,362.0,3.3,20.5,568.0,501.97,387.78
2018,8,4,10,15,292.0,363.0,3.4,20.65,606.0,540.63,416.52
2018,8,4,10,30,328.0,364.0,3.5,20.8,644.0,580.25,445.86
2018,8,4,10,45,476.5,313.5,3.65,20.95,732.5,677.93,519.31
2018,8,4,11,0,625.0,263.0,3.8,21.1,821.0,770.65,587.77
2018,8,4,11,15,722.5,216.0,3.9,21.1,872.0,824.24,627.36
2018,8,4,11,30,820.0,169.0,4.0,21.1,923.0,868.34,659.57
2018,8,4,11,45,796.0,185.5,4.1,21.1,922.5,871.22,661.46
2018,8,4,12,0,772.0,202.0,4.2,21.1,922.0,869.97,660.86
2018,8,4,12,15,842.0,161.5,4.3,21.1,947.5,897.55,680.42
2018,8,4,12,30,912.0,121.0,4.4,21.1,973.0,907.58,687.65
2018,8,4,12,45,914.0,119.0,4.5,21.05,967.0,902.65,685.2
2018,8,4,13,0,916.0,117.0,4.6,21.0,961.0,894.05,680.38
2018,8,4,13,15,912.0,117.0,4.65,20.95,946.0,878.53,670.44
2018,8,4,13,30,908.0,117.0,4.7,20.9,931.0,859.55,658.14
2018,8,4,13,45,901.5,116.5,4.75,20.85,908.5,834.77,641.76
2018,8,4,14,0,895.0,116.0,4.8,20.8,886.0,806.86,623.1
2018,8,4,14,15,873.5,122.0,4.85,20.7,852.5,770.45,597.91
2018,8,4,14,30,852.0,128.0,4.9,20.6,819.0,732.05,569.89
2018,8,4,14,45,832.5,130.0,4.95,20.5,781.0,696.85,543.61
2018,8,4,15,0,813.0,132.0,5.0,20.4,743.0,652.61,510.24
2018,8,4,15,15,809.5,125.5,5.0,20.4,706.0,609.22,476.63
2018,8,4,15,30,806.0,119.0,5.0,20.4,669.0,563.68,440.52
2018,8,4,15,45,772.5,122.0,4.95,20.0,620.5,509.43,397.26
2018,8,4,16,0,739.0,125.0,4.9,19.6,572.0,455.4,353.17
2018,8,4,16,15,705.5,123.5,4.85,19.35,521.5,399.31,306.34
2018,8,4,16,30,672.0,122.0,4.8,19.1,471.0,345.11,260.14
2018,8,4,16,45,638.0,116.5,4.75,18.8,420.5,289.72,212.56
2018,8,4,17,0,604.0,111.0,4.7,18.5,370.0,237.1,167.29
2018,8,4,17,15,570.5,102.0,4.65,18.15,321.0,184.87,123.58
2018,8,4,17,30,537.0,93.0,4.6,17.8,272.0,136.04,85.84
2018,8,4,17,45,497.0,81.0,4.5,17.45,224.5,88.18,55.48
2018,8,4,18,0,457.0,69.0,4.4,17.1,177.0,54.93,42.83
2018,8,4,18,15,391.0,57.0,4.3,16.75,133.5,45.87,34.55
2018,8,4,18,30,325.0,45.0,4.2,16.4,90.0,34.33,23.9
2018,8,4,18,45,234.0,32.5,4.1,16.05,58.0,24.73,13.55
2018,8,4,19,0,143.0,20.0,4.0,15.7,26.0,15.74,0.0
2018,8,4,19,15,71.5,10.0,4.0,15.55,13.0,7.87,0.0
2018,8,4,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,5,5,15,15.0,6.0,3.05,13.35,6.5,0.0,0.0
2018,8,5,5,30,30.0,12.0,3.1,13.6,13.0,9.44,0.0
2018,8,5,5,45,82.5,29.5,3.15,13.8,38.5,21.92,9.03
2018,8,5,6,0,135.0,47.0,3.2,14.0,64.0,34.55,24.02
2018,8,5,6,15,144.0,53.5,3.15,14.25,79.0,39.6,29.27
2018,8,5,6,30,153.0,60.0,3.1,14.5,94.0,44.42,33.92
2018,8,5,6,45,76.5,62.5,3.05,14.75,79.5,50.0,35.65
2018,8,5,7,0,0.0,65.0,3.0,15.0,65.0,49.81,37.0
2018,8,5,7,15,0.0,84.5,2.9,15.3,84.5,64.45,49.31
2018,8,5,7,30,0.0,104.0,2.8,15.6,104.0,79.29,61.6
2018,8,5,7,45,0.5,124.5,2.75,15.85,125.0,95.2,74.6
2018,8,5,8,0,1.0,145.0,2.7,16.1,146.0,111.36,87.64
2018,8,5,8,15,3.5,163.5,2.65,16.45,166.0,127.01,100.03
2018,8,5,8,30,6.0,182.0,2.6,16.8,186.0,143.05,112.63
2018,8,5,8,45,11.5,204.5,2.6,17.1,212.0,164.08,129.18
2018,8,5,9,0,17.0,227.0,2.6,17.4,238.0,185.81,146.15
2018,8,5,9,15,35.5,264.5,2.6,17.75,290.0,235.01,184.81
2018,8,5,9,30,54.0,302.0,2.6,18.1,342.0,280.58,220.0
2018,8,5,9,45,65.5,326.5,2.65,18.4,377.5,312.37,244.1
2018,8,5,10,0,77.0,351.0,2.7,18.7,413.0,345.06,268.7
2018,8,5,10,15,102.0,375.5,2.75,18.95,460.5,388.47,301.53
2018,8,5,10,30,127.0,400.0,2.8,19.2,508.0,446.25,344.56
2018,8,5,10,45,207.0,393.0,2.85,19.5,575.0,508.93,392.08
2018,8,5,11,0,287.0,386.0,2.9,19.8,642.0,587.89,450.48
2018,8,5,11,15,443.0,330.0,2.95,19.95,733.0,689.95,526.48
2018,8,5,11,30,599.0,274.0,3.0,20.1,824.0,783.78,595.0
2018,8,5,11,45,621.0,271.5,3.05,20.25,846.0,807.96,611.31
2018,8,5,12,0,643.0,269.0,3.1,20.4,868.0,829.63,626.33
2018,8,5,12,15,685.5,246.5,3.15,20.45,885.5,849.14,640.78
2018,8,5,12,30,728.0,224.0,3.2,20.5,903.0,864.94,652.7
2018,8,5,12,45,792.0,188.5,3.25,20.55,921.5,874.83,660.82
2018,8,5,13,0,856.0,153.0,3.3,20.6,940.0,876.03,662.0
2018,8,5,13,15,854.5,150.5,3.35,20.65,926.0,861.31,652.38
2018,8,5,13,30,853.0,148.0,3.4,20.7,912.0,843.27,640.61
2018,8,5,13,45,852.0,144.0,3.45,20.75,891.0,821.09,626.0
2018,8,5,14,0,851.0,140.0,3.5,20.8,870.0,795.67,609.11
2018,8,5,14,15,843.0,138.0,3.55,20.8,841.0,772.76,592.91
2018,8,5,14,30,835.0,136.0,3.6,20.8,812.0,737.02,567.35
2018,8,5,14,45,824.5,134.5,3.7,20.75,777.5,697.61,538.96
2018,8,5,15,0,814.0,133.0,3.8,20.7,743.0,656.15,508.39
2018,8,5,15,15,800.5,130.0,3.8,20.7,702.5,609.75,473.05
2018,8,5,15,30,787.0,127.0,3.8,20.7,662.0,562.07,435.9
2018,8,5,15,45,761.5,126.0,3.85,20.45,615.0,509.02,394.21
2018,8,5,16,0,736.0,125.0,3.9,20.2,568.0,455.64,351.15
2018,8,5,16,15,700.5,123.5,3.85,19.95,517.0,398.76,304.27
2018,8,5,16,30,665.0,122.0,3.8,19.7,466.0,344.01,258.15
2018,8,5,16,45,618.5,119.5,3.8,19.45,413.5,287.69,210.6
2018,8,5,17,0,572.0,117.0,3.8,19.2,361.0,235.5,166.53
2018,8,5,17,15,522.5,109.5,3.75,18.8,310.0,179.7,120.98
2018,8,5,17,30,473.0,102.0,3.7,18.4,259.0,132.94,85.62
2018,8,5,17,45,404.5,92.0,3.65,17.95,209.5,88.77,58.11
2018,8,5,18,0,336.0,82.0,3.6,17.5,160.0,60.0,47.17
2018,8,5,18,15,267.5,65.0,3.55,17.1,117.5,47.95,36.28
2018,8,5,18,30,199.0,48.0,3.5,16.7,75.0,35.7,24.97
2018,8,5,18,45,127.5,31.5,3.5,16.3,46.0,23.6,12.24
2018,8,5,19,0,56.0,15.0,3.5,15.9,17.0,11.8,0.0
2018,8,5,19,15,28.0,7.5,3.45,15.75,8.5,5.9,0.0
2018,8,5,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,6,5,15,6.5,3.0,2.4,13.45,3.0,0.0,0.0
2018,8,6,5,30,13.0,6.0,2.4,13.7,6.0,4.72,0.0
2018,8,6,5,45,36.0,19.5,2.35,13.9,23.0,15.14,3.95
2018,8,6,6,0,59.0,33.0,2.3,14.1,40.0,25.23,15.98
2018,8,6,6,15,65.0,51.0,2.2,14.4,62.5,38.06,27.88
2018,8,6,6,30,71.0,69.0,2.1,14.7,85.0,50.58,39.34
2018,8,6,6,45,58.0,92.5,2.05,15.0,107.5,69.55,52.49
2018,8,6,7,0,45.0,116.0,2.0,15.3,130.0,90.01,69.08
2018,8,6,7,15,50.5,137.0,1.9,15.6,155.5,110.68,85.78
2018,8,6,7,30,56.0,158.0,1.8,15.9,181.0,132.28,103.33
2018,8,6,7,45,57.5,180.5,1.75,16.2,207.0,154.72,121.65
2018,8,6,8,0,59.0,203.0,1.7,16.5,233.0,177.55,140.05
2018,8,6,8,15,93.5,230.0,1.65,17.0,283.0,217.12,170.98
2018,8,6,8,30,128.0,257.0,1.6,17.5,333.0,266.71,209.53
2018,8,6,8,45,183.5,275.5,1.6,17.95,393.5,318.35,249.24
2018,8,6,9,0,239.0,294.0,1.6,18.4,454.0,383.22,298.5
2018,8,6,9,15,322.5,292.5,1.7,18.85,523.0,445.37,345.52
2018,8,6,9,30,406.0,291.0,1.8,19.3,592.0,523.47,403.55
2018,8,6,9,45,457.0,289.5,1.85,19.8,643.5,576.51,441.81
2018,8,6,10,0,508.0,288.0,1.9,20.3,695.0,631.55,481.0
2018,8,6,10,15,534.5,289.0,2.0,20.7,731.0,672.01,509.42
2018,8,6,10,30,561.0,290.0,2.1,21.1,767.0,711.94,537.2
2018,8,6,10,45,579.5,288.0,2.2,21.45,792.5,742.01,557.9
2018,8,6,11,0,598.0,286.0,2.3,21.8,818.0,772.17,578.51
2018,8,6,11,15,609.5,284.5,2.45,22.0,835.0,793.47,593.51
2018,8,6,11,30,621.0,283.0,2.6,22.2,852.0,812.35,606.86
2018,8,6,11,45,636.0,276.5,2.7,22.4,863.5,827.52,617.49
2018,8,6,12,0,651.0,270.0,2.8,22.6,875.0,839.92,626.25
2018,8,6,12,15,677.5,254.5,2.95,22.7,884.5,851.66,635.5
2018,8,6,12,30,704.0,239.0,3.1,22.8,894.0,860.03,642.46
2018,8,6,12,45,755.5,206.0,3.2,22.9,904.0,870.44,651.24
2018,8,6,13,0,807.0,173.0,3.3,23.0,914.0,868.84,651.1
2018,8,6,13,15,807.5,169.5,3.4,22.95,901.0,854.77,642.54
2018,8,6,13,30,808.0,166.0,3.5,22.9,888.0,837.37,631.78
2018,8,6,13,45,811.0,160.0,3.6,22.9,869.5,816.46,618.41
2018,8,6,14,0,814.0,154.0,3.7,22.9,851.0,792.21,602.13
2018,8,6,14,15,805.0,153.5,3.75,22.8,823.0,760.6,580.19
2018,8,6,14,30,796.0,153.0,3.8,22.7,795.0,726.52,556.13
2018,8,6,14,45,782.5,151.0,3.85,22.6,759.5,685.79,526.82
2018,8,6,15,0,769.0,149.0,3.9,22.5,724.0,643.36,495.66
2018,8,6,15,15,754.0,146.0,3.9,22.5,684.0,599.13,462.12
2018,8,6,15,30,739.0,143.0,3.9,22.5,644.0,551.87,425.59
2018,8,6,15,45,700.5,145.5,3.9,22.1,594.5,496.73,382.84
2018,8,6,16,0,662.0,148.0,3.9,21.7,545.0,443.21,340.34
2018,8,6,16,15,615.5,148.5,3.9,21.3,493.5,386.83,294.83
2018,8,6,16,30,569.0,149.0,3.9,20.9,442.0,329.32,247.73
2018,8,6,16,45,512.5,146.0,3.85,20.55,389.0,274.63,202.63
2018,8,6,17,0,456.0,143.0,3.8,20.2,336.0,225.24,162.08
2018,8,6,17,15,409.5,131.0,3.75,19.65,287.0,176.62,122.97
2018,8,6,17,30,363.0,119.0,3.7,19.1,238.0,133.09,90.1
2018,8,6,17,45,302.0,102.5,3.65,18.55,190.0,90.65,62.15
2018,8,6,18,0,241.0,86.0,3.6,18.0,142.0,62.06,48.85
2018,8,6,18,15,186.0,66.0,3.55,17.55,102.5,48.15,36.34
2018,8,6,18,30,131.0,46.0,3.5,17.1,63.0,34.01,23.42
2018,8,6,18,45,81.0,28.5,3.5,16.7,37.5,21.36,10.04
2018,8,6,19,0,31.0,11.0,3.5,16.3,12.0,8.65,0.0
2018,8,6,19,15,15.5,5.5,3.45,16.1,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,7,5,15,20.0,5.5,2.5,13.4,6.0,0.0,0.0
2018,8,7,5,30,40.0,11.0,2.5,13.7,12.0,8.65,0.0
2018,8,7,5,45,96.5,26.5,2.55,14.0,36.0,19.87,6.09
2018,8,7,6,0,153.0,42.0,2.6,14.3,60.0,31.28,21.04
2018,8,7,6,15,192.5,59.5,2.55,14.45,93.5,43.8,32.87
2018,8,7,6,30,232.0,77.0,2.5,14.6,127.0,56.12,44.22
2018,8,7,6,45,195.5,98.0,2.45,14.8,148.0,78.16,56.75
2018,8,7,7,0,159.0,119.0,2.4,15.0,169.0,104.53,76.66
2018,8,7,7,15,117.5,138.5,2.35,15.3,179.0,124.41,94.41
2018,8,7,7,30,76.0,158.0,2.3,15.6,189.0,137.03,106.68
2018,8,7,7,45,56.0,173.5,2.3,15.85,198.0,149.42,117.67
2018,8,7,8,0,36.0,189.0,2.3,16.1,207.0,159.45,126.29
2018,8,7,8,15,33.5,205.5,2.3,16.45,223.5,174.9,138.57
2018,8,7,8,30,31.0,222.0,2.3,16.8,240.0,190.12,150.43
2018,8,7,8,45,37.0,243.5,2.3,17.1,267.0,213.38,168.56
2018,8,7,9,0,43.0,265.0,2.3,17.4,294.0,237.37,187.07
2018,8,7,9,15,51.0,285.0,2.4,17.55,321.5,261.96,206.08
2018,8,7,9,30,59.0,305.0,2.5,17.7,349.0,287.28,225.53
2018,8,7,9,45,53.5,318.0,2.55,17.85,359.0,298.2,233.43
2018,8,7,10,0,48.0,331.0,2.6,18.0,369.0,308.57,240.87
2018,8,7,10,15,51.5,349.5,2.7,18.05,392.0,329.87,257.0
2018,8,7,10,30,55.0,368.0,2.8,18.1,415.0,351.32,273.13
2018,8,7,10,45,58.0,380.5,2.9,18.15,431.0,367.17,284.95
2018,8,7,11,0,61.0,393.0,3.0,18.2,447.0,382.93,296.72
2018,8,7,11,15,73.0,407.0,3.05,18.25,473.0,407.44,315.26
2018,8,7,11,30,85.0,421.0,3.1,18.3,499.0,432.0,333.72
2018,8,7,11,45,106.0,435.5,3.2,18.3,533.5,464.68,358.57
2018,8,7,12,0,127.0,450.0,3.3,18.3,568.0,513.13,394.77
2018,8,7,12,15,140.5,453.5,3.3,18.35,584.0,528.63,406.19
2018,8,7,12,30,154.0,457.0,3.3,18.4,600.0,543.18,417.06
2018,8,7,12,45,157.0,453.5,3.35,18.45,598.5,541.26,415.79
2018,8,7,13,0,160.0,450.0,3.4,18.5,597.0,538.31,413.88
2018,8,7,13,15,165.0,442.5,3.45,18.55,592.0,532.45,409.96
2018,8,7,13,30,170.0,435.0,3.5,18.6,587.0,525.54,405.28
2018,8,7,13,45,246.0,397.5,3.55,18.6,611.0,561.92,434.42
2018,8,7,14,0,322.0,360.0,3.6,18.6,635.0,579.73,449.58
2018,8,7,14,15,480.5,298.5,3.65,18.6,693.0,646.44,501.72
2018,8,7,14,30,639.0,237.0,3.7,18.6,751.0,693.16,538.09
2018,8,7,14,45,637.0,226.5,3.7,18.55,720.0,657.33,511.51
2018,8,7,15,0,635.0,216.0,3.7,18.5,689.0,619.43,483.38
2018,8,7,15,15,618.5,209.5,3.7,18.5,649.5,574.15,448.92
2018,8,7,15,30,602.0,203.0,3.7,18.5,610.0,528.35,413.38
2018,8,7,15,45,591.5,192.5,3.75,18.25,569.5,477.5,373.72
2018,8,7,16,0,581.0,182.0,3.8,18.0,529.0,430.85,336.14
2018,8,7,16,15,564.0,171.0,3.8,17.8,484.5,380.89,294.88
2018,8,7,16,30,547.0,160.0,3.8,17.6,440.0,331.59,253.21
2018,8,7,16,45,522.0,148.0,3.75,17.4,392.5,280.03,209.24
2018,8,7,17,0,497.0,136.0,3.7,17.2,345.0,230.54,166.82
2018,8,7,17,15,458.5,123.5,3.65,16.9,296.5,180.56,125.44
2018,8,7,17,30,420.0,111.0,3.6,16.6,248.0,134.7,89.85
2018,8,7,17,45,372.5,96.0,3.55,16.25,201.5,90.93,60.82
2018,8,7,18,0,325.0,81.0,3.5,15.9,155.0,59.24,46.77
2018,8,7,18,15,260.5,64.0,3.45,15.6,113.5,47.22,35.79
2018,8,7,18,30,196.0,47.0,3.4,15.3,72.0,34.98,24.35
2018,8,7,18,45,127.5,30.5,3.3,15.0,44.0,22.81,10.55
2018,8,7,19,0,59.0,14.0,3.2,14.7,16.0,11.02,0.0
2018,8,7,19,15,29.5,7.0,3.2,14.55,8.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,8,5,15,18.0,5.0,2.2,13.35,5.5,0.0,0.0
2018,8,8,5,30,36.0,10.0,2.2,13.6,11.0,7.87,0.0
2018,8,8,5,45,91.0,26.5,2.15,13.85,35.5,19.81,5.04
2018,8,8,6,0,146.0,43.0,2.1,14.1,60.0,31.85,21.47
2018,8,8,6,15,168.5,61.0,2.05,14.35,90.0,44.55,33.51
2018,8,8,6,30,191.0,79.0,2.0,14.6,120.0,56.97,44.95
2018,8,8,6,45,148.0,100.0,1.9,14.85,137.0,78.23,57.65
2018,8,8,7,0,105.0,121.0,1.8,15.1,154.0,100.64,75.52
2018,8,8,7,15,107.0,143.0,1.7,15.4,182.0,126.25,96.3
2018,8,8,7,30,109.0,165.0,1.6,15.7,210.0,152.35,117.89
2018,8,8,7,45,107.0,187.0,1.55,15.95,236.0,177.71,138.98
2018,8,8,8,0,105.0,209.0,1.5,16.2,262.0,198.58,156.14
2018,8,8,8,15,113.0,233.0,1.5,16.55,295.0,233.56,184.06
2018,8,8,8,30,121.0,257.0,1.5,16.9,328.0,265.08,208.74
2018,8,8,8,45,135.5,279.5,1.45,17.2,365.0,299.47,235.23
2018,8,8,9,0,150.0,302.0,1.4,17.5,402.0,335.16,262.27
2018,8,8,9,15,168.0,322.5,1.4,17.75,441.0,372.41,290.26
2018,8,8,9,30,186.0,343.0,1.4,18.0,480.0,410.91,318.75
2018,8,8,9,45,205.5,359.0,1.4,18.3,517.0,447.61,345.49
2018,8,8,10,0,225.0,375.0,1.4,18.6,554.0,485.16,372.46
2018,8,8,10,15,254.5,384.0,1.45,18.8,594.0,537.08,409.89
2018,8,8,10,30,284.0,393.0,1.5,19.0,634.0,578.12,439.07
2018,8,8,10,45,298.0,401.0,1.55,19.2,659.5,606.25,458.64
2018,8,8,11,0,312.0,409.0,1.6,19.4,685.0,633.72,477.68
2018,8,8,11,15,247.0,425.5,1.65,19.55,646.5,601.24,452.96
2018,8,8,11,30,182.0,442.0,1.7,19.7,608.0,550.51,415.63
2018,8,8,11,45,146.0,446.5,1.75,19.8,580.5,526.17,397.61
2018,8,8,12,0,110.0,451.0,1.8,19.9,553.0,500.28,378.14
2018,8,8,12,15,109.5,451.0,1.85,19.95,552.5,484.14,366.85
2018,8,8,12,30,109.0,451.0,1.9,20.0,552.0,483.44,366.55
2018,8,8,12,45,113.5,448.0,1.95,20.05,552.5,499.69,378.48
2018,8,8,13,0,118.0,445.0,2.0,20.1,553.0,498.9,378.16
2018,8,8,13,15,146.5,439.0,2.1,20.15,571.0,514.85,390.91
2018,8,8,13,30,175.0,433.0,2.2,20.2,589.0,529.07,402.28
2018,8,8,13,45,268.5,388.5,2.25,20.2,620.5,573.54,437.01
2018,8,8,14,0,362.0,344.0,2.3,20.2,652.0,598.36,457.2
2018,8,8,14,15,536.5,271.5,2.4,20.1,711.0,667.14,510.22
2018,8,8,14,30,711.0,199.0,2.5,20.0,770.0,714.64,546.9
2018,8,8,14,45,702.5,193.5,2.6,19.9,736.5,676.08,519.33
2018,8,8,15,0,694.0,188.0,2.7,19.8,703.0,635.7,490.41
2018,8,8,15,15,678.0,183.0,2.7,19.8,663.5,589.63,455.96
2018,8,8,15,30,662.0,178.0,2.7,19.8,624.0,542.83,420.19
2018,8,8,15,45,644.5,170.5,2.85,19.5,580.0,492.73,381.89
2018,8,8,16,0,627.0,163.0,3.0,19.2,536.0,442.63,342.35
2018,8,8,16,15,604.0,155.0,3.05,18.95,489.5,390.16,299.63
2018,8,8,16,30,581.0,147.0,3.1,18.7,443.0,338.86,256.79
2018,8,8,16,45,551.0,137.5,3.15,18.5,394.5,281.41,208.47
2018,8,8,17,0,521.0,128.0,3.2,18.3,346.0,231.04,165.6
2018,8,8,17,15,481.0,117.0,3.2,17.95,297.0,180.53,123.91
2018,8,8,17,30,441.0,106.0,3.2,17.6,248.0,134.26,88.15
2018,8,8,17,45,389.5,92.0,3.2,17.2,201.0,89.67,58.87
2018,8,8,18,0,338.0,78.0,3.2,16.8,154.0,57.35,44.91
2018,8,8,18,15,270.5,61.5,3.15,16.45,112.0,45.57,34.19
2018,8,8,18,30,203.0,45.0,3.1,16.1,70.0,33.6,23.0
2018,8,8,18,45,131.0,29.0,3.05,15.75,42.5,21.8,8.98
2018,8,8,19,0,59.0,13.0,3.0,15.4,15.0,10.23,0.0
2018,8,8,19,15,29.5,6.5,3.0,15.25,7.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,9,5,15,16.5,4.0,1.9,13.4,4.5,0.0,0.0
2018,8,9,5,30,33.0,8.0,1.9,13.7,9.0,6.29,0.0
2018,8,9,5,45,82.5,22.5,1.85,14.0,30.5,17.02,2.46
2018,8,9,6,0,132.0,37.0,1.8,14.3,52.0,27.76,17.89
2018,8,9,6,15,170.0,56.0,1.75,14.55,85.5,41.3,30.61
2018,8,9,6,30,208.0,75.0,1.7,14.8,119.0,54.56,42.78
2018,8,9,6,45,201.0,95.5,1.65,15.1,147.5,77.95,55.93
2018,8,9,7,0,194.0,116.0,1.6,15.4,176.0,107.91,77.76
2018,8,9,7,15,190.5,139.0,1.55,15.8,207.0,137.97,102.18
2018,8,9,7,30,187.0,162.0,1.5,16.2,238.0,168.48,127.86
2018,8,9,7,45,194.0,185.0,1.45,16.55,273.0,201.71,155.42
2018,8,9,8,0,201.0,208.0,1.4,16.9,308.0,235.76,183.34
2018,8,9,8,15,213.5,229.5,1.4,17.3,345.5,271.55,212.05
2018,8,9,8,30,226.0,251.0,1.4,17.7,383.0,308.47,241.11
2018,8,9,8,45,247.0,269.5,1.4,18.1,424.5,355.75,277.48
2018,8,9,9,0,268.0,288.0,1.4,18.5,466.0,398.01,309.3
2018,8,9,9,15,298.0,301.0,1.4,18.9,510.5,442.36,342.22
2018,8,9,9,30,328.0,314.0,1.4,19.3,555.0,488.49,375.82
2018,8,9,9,45,337.5,329.0,1.4,19.65,587.5,523.85,400.8
2018,8,9,10,0,347.0,344.0,1.4,20.0,620.0,558.83,425.11
2018,8,9,10,15,377.0,347.0,1.4,20.35,657.0,598.12,452.52
2018,8,9,10,30,407.0,350.0,1.4,20.7,694.0,649.71,487.81
2018,8,9,10,45,419.5,354.5,1.45,21.05,717.5,677.24,506.12
2018,8,9,11,0,432.0,359.0,1.5,21.4,741.0,703.43,523.56
2018,8,9,11,15,521.5,321.0,1.55,21.6,790.0,756.71,561.49
2018,8,9,11,30,611.0,283.0,1.6,21.8,839.0,811.29,599.53
2018,8,9,11,45,678.5,251.5,1.7,22.0,874.0,850.82,627.24
2018,8,9,12,0,746.0,220.0,1.8,22.2,909.0,886.9,652.67
2018,8,9,12,15,747.5,219.0,1.9,22.25,910.0,889.31,654.84
2018,8,9,12,30,749.0,218.0,2.0,22.3,911.0,888.38,655.14
2018,8,9,12,45,749.0,216.5,2.1,22.35,904.5,882.34,652.06
2018,8,9,13,0,749.0,215.0,2.2,22.4,898.0,872.98,646.78
2018,8,9,13,15,746.5,212.0,2.3,22.4,883.5,856.86,637.04
2018,8,9,13,30,744.0,209.0,2.4,22.4,869.0,837.63,625.12
2018,8,9,13,45,740.5,205.0,2.5,22.4,848.0,813.66,609.8
2018,8,9,14,0,737.0,201.0,2.6,22.4,827.0,786.84,592.28
2018,8,9,14,15,729.5,197.0,2.7,22.35,799.0,754.27,570.52
2018,8,9,14,30,722.0,193.0,2.8,22.3,771.0,719.4,546.7
2018,8,9,14,45,713.5,187.5,2.85,22.3,737.5,680.38,519.1
2018,8,9,15,0,705.0,182.0,2.9,22.3,704.0,639.52,489.59
2018,8,9,15,15,689.0,177.0,2.9,22.3,663.5,592.93,454.99
2018,8,9,15,30,673.0,172.0,2.9,22.3,623.0,545.59,419.06
2018,8,9,15,45,658.0,164.0,2.95,22.15,580.0,495.75,380.75
2018,8,9,16,0,643.0,156.0,3.0,22.0,537.0,445.65,341.14
2018,8,9,16,15,622.5,147.0,3.0,21.75,490.0,392.49,298.16
2018,8,9,16,30,602.0,138.0,3.0,21.5,443.0,340.21,254.81
2018,8,9,16,45,575.0,128.5,3.0,21.25,394.5,286.75,209.89
2018,8,9,17,0,548.0,119.0,3.0,21.0,346.0,235.48,166.49
2018,8,9,17,15,509.0,108.5,2.95,20.55,297.0,179.96,121.02
2018,8,9,17,30,470.0,98.0,2.9,20.1,248.0,132.58,84.61
2018,8,9,17,45,419.0,85.5,2.8,19.6,201.0,87.39,55.37
2018,8,9,18,0,368.0,73.0,2.7,19.1,154.0,54.25,41.77
2018,8,9,18,15,296.5,58.5,2.75,18.7,112.5,43.69,32.19
2018,8,9,18,30,225.0,44.0,2.8,18.3,71.0,33.0,22.17
2018,8,9,18,45,146.0,28.5,2.8,17.85,43.0,21.48,7.62
2018,8,9,19,0,67.0,13.0,2.8,17.4,15.0,10.23,0.0
2018,8,9,19,15,33.5,6.5,2.8,17.2,7.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
