Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,10,5,15,47.0,6.5,2.25,14.2,7.5,0.0,0.0
2018,8,10,5,30,94.0,13.0,2.3,14.5,15.0,10.23,0.0
2018,8,10,5,45,200.0,25.0,2.3,14.8,43.0,19.06,1.94
2018,8,10,6,0,306.0,37.0,2.3,15.1,71.0,30.35,19.89
2018,8,10,6,15,322.5,49.0,2.25,15.35,101.5,37.23,26.91
2018,8,10,6,30,339.0,61.0,2.2,15.6,132.0,45.79,34.89
2018,8,10,6,45,287.0,86.0,2.15,15.85,158.0,76.43,52.13
2018,8,10,7,0,235.0,111.0,2.1,16.1,184.0,109.61,77.22
2018,8,10,7,15,253.5,129.5,2.1,16.45,221.0,144.22,104.47
2018,8,10,7,30,272.0,148.0,2.1,16.8,258.0,181.04,134.86
2018,8,10,7,45,254.0,175.5,2.1,17.15,289.0,216.31,165.5
2018,8,10,8,0,236.0,203.0,2.1,17.5,320.0,249.6,193.84
2018,8,10,8,15,266.5,220.0,2.1,17.95,365.0,291.92,227.73
2018,8,10,8,30,297.0,237.0,2.1,18.4,410.0,337.11,263.38
2018,8,10,8,45,343.0,245.5,2.1,18.85,461.0,385.69,301.08
2018,8,10,9,0,389.0,254.0,2.1,19.3,512.0,437.88,340.92
2018,8,10,9,15,402.5,267.5,2.15,19.65,549.0,487.97,378.36
2018,8,10,9,30,416.0,281.0,2.2,20.0,586.0,529.01,408.47
2018,8,10,9,45,369.0,315.0,2.25,20.3,595.5,534.92,411.77
2018,8,10,10,0,322.0,349.0,2.3,20.6,605.0,546.96,419.2
2018,8,10,10,15,333.5,358.5,2.35,20.85,632.0,577.34,440.89
2018,8,10,10,30,345.0,368.0,2.4,21.1,659.0,607.13,461.79
2018,8,10,10,45,419.0,345.0,2.45,21.3,708.0,670.96,508.0
2018,8,10,11,0,493.0,322.0,2.5,21.5,757.0,724.6,546.4
2018,8,10,11,15,610.0,264.0,2.6,21.55,812.0,786.85,592.24
2018,8,10,11,30,727.0,206.0,2.7,21.6,867.0,846.48,635.78
2018,8,10,11,45,789.0,174.0,2.8,21.65,897.0,871.39,653.25
2018,8,10,12,0,851.0,142.0,2.9,21.7,927.0,888.0,664.72
2018,8,10,12,15,848.0,144.0,3.0,21.7,926.5,889.07,665.93
2018,8,10,12,30,845.0,146.0,3.1,21.7,926.0,886.72,665.04
2018,8,10,12,45,837.0,149.0,3.25,21.7,916.5,877.47,659.85
2018,8,10,13,0,829.0,152.0,3.4,21.7,907.0,879.18,662.26
2018,8,10,13,15,826.5,150.5,3.5,21.6,892.5,863.82,652.89
2018,8,10,13,30,824.0,149.0,3.6,21.5,878.0,845.15,641.34
2018,8,10,13,45,821.5,145.5,3.7,21.45,857.0,821.4,626.1
2018,8,10,14,0,819.0,142.0,3.8,21.4,836.0,794.53,608.62
2018,8,10,14,15,813.0,139.0,3.85,21.3,808.0,762.47,586.36
2018,8,10,14,30,807.0,136.0,3.9,21.2,780.0,727.77,561.78
2018,8,10,14,45,787.5,137.5,4.0,21.1,743.0,685.38,531.12
2018,8,10,15,0,768.0,139.0,4.1,21.0,706.0,641.67,498.83
2018,8,10,15,15,689.5,159.0,4.1,21.0,646.5,579.22,450.91
2018,8,10,15,30,611.0,179.0,4.1,21.0,587.0,518.38,403.65
2018,8,10,15,45,543.0,185.5,4.2,20.75,529.5,451.09,351.6
2018,8,10,16,0,475.0,192.0,4.3,20.5,472.0,394.11,306.61
2018,8,10,16,15,573.5,150.0,4.3,20.3,459.0,376.19,289.65
2018,8,10,16,30,672.0,108.0,4.3,20.1,446.0,341.12,256.99
2018,8,10,16,45,657.0,99.0,4.3,19.9,400.0,287.89,210.59
2018,8,10,17,0,642.0,90.0,4.3,19.7,354.0,235.36,164.45
2018,8,10,17,15,577.0,86.0,4.2,19.4,299.0,178.8,118.03
2018,8,10,17,30,512.0,82.0,4.1,19.1,244.0,129.27,80.49
2018,8,10,17,45,480.0,72.0,4.05,18.8,201.5,84.39,51.12
2018,8,10,18,0,448.0,62.0,4.0,18.5,159.0,49.73,37.91
2018,8,10,18,15,338.5,52.0,3.85,18.15,114.0,39.46,28.57
2018,8,10,18,30,229.0,42.0,3.7,17.8,69.0,31.6,20.92
2018,8,10,18,45,144.5,27.5,3.55,17.5,41.5,20.74,5.87
2018,8,10,19,0,60.0,13.0,3.4,17.2,14.0,10.23,0.0
2018,8,10,19,15,30.0,6.5,3.3,17.1,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,11,5,15,23.5,4.5,2.9,15.3,5.0,0.0,0.0
2018,8,11,5,30,47.0,9.0,3.0,15.5,10.0,7.08,0.0
2018,8,11,5,45,143.0,24.5,3.1,15.7,38.0,18.53,0.0
2018,8,11,6,0,239.0,40.0,3.2,15.9,66.0,30.2,19.55
2018,8,11,6,15,320.5,52.5,3.2,16.15,107.5,39.65,28.87
2018,8,11,6,30,402.0,65.0,3.2,16.4,149.0,49.09,37.64
2018,8,11,6,45,459.0,75.0,3.2,16.65,196.0,81.05,51.09
2018,8,11,7,0,516.0,85.0,3.2,16.9,243.0,127.28,79.87
2018,8,11,7,15,558.0,93.5,3.2,17.25,293.0,176.37,117.62
2018,8,11,7,30,600.0,102.0,3.2,17.6,343.0,229.97,162.27
2018,8,11,7,45,630.0,108.5,3.25,18.0,392.0,282.6,207.74
2018,8,11,8,0,660.0,115.0,3.3,18.4,441.0,337.67,255.07
2018,8,11,8,15,683.5,120.5,3.35,18.75,489.0,391.36,300.72
2018,8,11,8,30,707.0,126.0,3.4,19.1,537.0,446.13,346.12
2018,8,11,8,45,723.5,131.0,3.45,19.5,581.0,497.66,387.8
2018,8,11,9,0,740.0,136.0,3.5,19.9,625.0,548.94,428.11
2018,8,11,9,15,752.5,141.0,3.5,20.1,665.0,597.29,465.34
2018,8,11,9,30,765.0,146.0,3.5,20.3,705.0,642.44,499.31
2018,8,11,9,45,772.0,151.0,3.55,20.55,739.0,683.76,529.72
2018,8,11,10,0,779.0,156.0,3.6,20.8,773.0,722.99,557.99
2018,8,11,10,15,788.0,158.0,3.6,20.95,802.0,758.77,583.38
2018,8,11,10,30,797.0,160.0,3.6,21.1,831.0,792.17,606.68
2018,8,11,10,45,803.0,162.0,3.65,21.25,853.5,820.57,626.3
2018,8,11,11,0,809.0,164.0,3.7,21.4,876.0,846.07,643.19
2018,8,11,11,15,813.5,164.5,3.75,21.4,891.5,865.91,656.54
2018,8,11,11,30,818.0,165.0,3.8,21.4,907.0,882.54,667.77
2018,8,11,11,45,820.5,165.5,3.85,21.45,915.0,894.12,675.48
2018,8,11,12,0,823.0,166.0,3.9,21.5,923.0,902.28,680.96
2018,8,11,12,15,824.0,165.0,3.95,21.5,923.5,904.28,682.48
2018,8,11,12,30,825.0,164.0,4.0,21.5,924.0,902.79,681.75
2018,8,11,12,45,825.0,163.0,4.05,21.5,917.5,896.92,678.14
2018,8,11,13,0,825.0,162.0,4.1,21.5,911.0,887.58,672.24
2018,8,11,13,15,821.0,160.5,4.15,21.5,895.5,870.91,661.37
2018,8,11,13,30,817.0,159.0,4.2,21.5,880.0,850.99,648.3
2018,8,11,13,45,809.5,158.0,4.2,21.45,857.5,825.51,631.26
2018,8,11,14,0,802.0,157.0,4.2,21.4,835.0,797.17,611.76
2018,8,11,14,15,793.0,155.0,4.2,21.35,806.0,764.08,588.3
2018,8,11,14,30,784.0,153.0,4.2,21.3,777.0,728.57,562.77
2018,8,11,14,45,772.5,150.5,4.2,21.2,742.0,688.68,533.7
2018,8,11,15,0,761.0,148.0,4.2,21.1,707.0,646.96,502.73
2018,8,11,15,15,746.0,144.5,4.2,21.1,667.0,602.29,468.67
2018,8,11,15,30,731.0,141.0,4.2,21.1,627.0,554.41,431.48
2018,8,11,15,45,710.5,137.0,4.2,20.8,582.0,502.53,390.81
2018,8,11,16,0,690.0,133.0,4.2,20.5,537.0,450.75,349.1
2018,8,11,16,15,664.5,127.5,4.15,20.3,489.0,396.02,303.9
2018,8,11,16,30,639.0,122.0,4.1,20.1,441.0,342.57,258.7
2018,8,11,16,45,606.0,115.5,4.1,19.9,392.0,287.61,211.82
2018,8,11,17,0,573.0,109.0,4.1,19.7,343.0,235.43,167.05
2018,8,11,17,15,529.5,100.5,4.05,19.35,293.5,182.8,123.38
2018,8,11,17,30,486.0,92.0,4.0,19.0,244.0,131.49,83.4
2018,8,11,17,45,426.5,81.5,3.95,18.65,196.5,86.13,53.99
2018,8,11,18,0,367.0,71.0,3.9,18.3,149.0,52.88,40.66
2018,8,11,18,15,289.5,56.5,3.85,17.95,107.5,42.24,30.94
2018,8,11,18,30,212.0,42.0,3.8,17.6,66.0,31.51,20.72
2018,8,11,18,45,132.5,27.0,3.8,17.25,39.5,20.33,3.95
2018,8,11,19,0,53.0,12.0,3.8,16.9,13.0,9.44,0.0
2018,8,11,19,15,26.5,6.0,3.8,16.7,6.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.8,16.35,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,12,5,15,10.0,3.5,2.4,14.7,3.5,0.0,0.0
2018,8,12,5,30,20.0,7.0,2.4,14.9,7.0,5.51,0.0
2018,8,12,5,45,71.5,22.5,2.4,15.15,29.0,16.88,0.0
2018,8,12,6,0,123.0,38.0,2.4,15.4,51.0,28.26,17.86
2018,8,12,6,15,182.0,57.5,2.3,15.6,89.0,42.22,31.14
2018,8,12,6,30,241.0,77.0,2.2,15.8,127.0,55.99,43.78
2018,8,12,6,45,282.5,93.0,2.1,16.05,167.5,82.51,56.68
2018,8,12,7,0,324.0,109.0,2.0,16.3,208.0,121.43,83.09
2018,8,12,7,15,343.5,124.5,1.95,16.65,246.5,160.66,114.08
2018,8,12,7,30,363.0,140.0,1.9,17.0,285.0,202.01,148.53
2018,8,12,7,45,352.5,161.0,1.85,17.35,317.5,236.07,178.47
2018,8,12,8,0,342.0,182.0,1.8,17.7,350.0,272.31,209.57
2018,8,12,8,15,324.5,207.5,1.8,18.05,380.5,307.83,239.3
2018,8,12,8,30,307.0,233.0,1.8,18.4,411.0,341.13,266.23
2018,8,12,8,45,348.0,243.5,1.8,18.75,460.5,389.58,303.87
2018,8,12,9,0,389.0,254.0,1.8,19.1,510.0,441.2,343.19
2018,8,12,9,15,456.0,248.0,1.85,19.35,566.5,507.91,393.44
2018,8,12,9,30,523.0,242.0,1.9,19.6,623.0,569.4,439.05
2018,8,12,9,45,493.5,264.5,2.0,19.9,638.5,592.56,455.18
2018,8,12,10,0,464.0,287.0,2.1,20.2,654.0,611.82,468.34
2018,8,12,10,15,359.0,340.5,2.2,20.3,630.5,584.31,446.69
2018,8,12,10,30,254.0,394.0,2.3,20.4,607.0,562.17,428.43
2018,8,12,10,45,216.0,411.0,2.4,20.55,595.5,541.14,412.5
2018,8,12,11,0,178.0,428.0,2.5,20.7,584.0,531.11,404.19
2018,8,12,11,15,141.0,430.5,2.6,20.75,555.5,506.53,385.48
2018,8,12,11,30,104.0,433.0,2.7,20.8,527.0,463.52,353.31
2018,8,12,11,45,90.5,431.5,2.85,20.85,514.0,451.91,344.73
2018,8,12,12,0,77.0,430.0,3.0,20.9,501.0,439.5,335.37
2018,8,12,12,15,79.0,431.5,3.1,20.8,504.0,442.95,338.3
2018,8,12,12,30,81.0,433.0,3.2,20.7,507.0,445.87,340.8
2018,8,12,12,45,105.5,436.5,3.3,20.65,532.5,469.86,359.52
2018,8,12,13,0,130.0,440.0,3.4,20.6,558.0,509.21,389.24
2018,8,12,13,15,149.5,435.5,3.5,20.5,569.0,518.86,397.2
2018,8,12,13,30,169.0,431.0,3.6,20.4,580.0,527.03,404.22
2018,8,12,13,45,267.0,374.5,3.7,20.25,603.0,565.66,435.93
2018,8,12,14,0,365.0,318.0,3.8,20.1,626.0,597.74,462.36
2018,8,12,14,15,581.5,229.0,3.85,19.95,699.5,676.29,524.47
2018,8,12,14,30,798.0,140.0,3.9,19.8,773.0,729.18,566.55
2018,8,12,14,45,791.5,135.5,3.95,19.65,739.5,690.4,538.01
2018,8,12,15,0,785.0,131.0,4.0,19.5,706.0,649.4,507.74
2018,8,12,15,15,770.5,128.0,4.0,19.5,666.0,602.86,472.12
2018,8,12,15,30,756.0,125.0,4.0,19.5,626.0,555.2,434.84
2018,8,12,15,45,740.0,120.5,4.05,19.1,582.0,504.6,395.06
2018,8,12,16,0,724.0,116.0,4.1,18.7,538.0,453.01,353.29
2018,8,12,16,15,702.0,110.5,4.1,18.5,490.5,398.04,307.39
2018,8,12,16,30,680.0,105.0,4.1,18.3,443.0,343.92,261.04
2018,8,12,16,45,650.0,99.5,4.1,18.05,394.0,288.53,213.05
2018,8,12,17,0,620.0,94.0,4.1,17.8,345.0,235.47,166.75
2018,8,12,17,15,577.0,87.5,4.05,17.55,295.5,181.83,121.48
2018,8,12,17,30,534.0,81.0,4.0,17.3,246.0,132.69,82.87
2018,8,12,17,45,475.0,72.5,4.0,17.0,198.5,85.81,52.44
2018,8,12,18,0,416.0,64.0,4.0,16.7,151.0,48.53,37.1
2018,8,12,18,15,331.5,52.0,3.9,16.45,109.0,39.39,28.62
2018,8,12,18,30,247.0,40.0,3.8,16.2,67.0,30.24,19.64
2018,8,12,18,45,147.5,24.5,3.75,15.9,38.5,18.55,1.06
2018,8,12,19,0,48.0,9.0,3.7,15.6,10.0,7.08,0.0
2018,8,12,19,15,24.0,4.5,3.6,15.5,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,13,5,15,13.0,4.0,2.75,13.85,4.0,0.0,0.0
2018,8,13,5,30,26.0,8.0,2.8,14.1,8.0,6.29,0.0
2018,8,13,5,45,92.0,24.0,2.9,14.35,32.0,17.9,0.0
2018,8,13,6,0,158.0,40.0,3.0,14.6,56.0,29.69,18.94
2018,8,13,6,15,169.5,49.5,3.0,14.85,76.0,36.88,26.55
2018,8,13,6,30,181.0,59.0,3.0,15.1,96.0,43.85,33.19
2018,8,13,6,45,90.5,65.0,3.0,15.35,83.5,54.23,38.04
2018,8,13,7,0,0.0,71.0,3.0,15.6,71.0,54.1,40.54
2018,8,13,7,15,0.0,77.5,3.0,15.85,77.5,59.27,44.85
2018,8,13,7,30,0.0,84.0,3.0,16.1,84.0,64.38,49.01
2018,8,13,7,45,0.0,98.0,2.95,16.35,98.0,75.19,57.87
2018,8,13,8,0,0.0,112.0,2.9,16.6,112.0,86.1,66.69
2018,8,13,8,15,1.0,134.0,2.9,16.8,134.5,103.71,80.94
2018,8,13,8,30,2.0,156.0,2.9,17.0,157.0,121.61,95.29
2018,8,13,8,45,7.0,184.0,2.9,17.15,188.5,146.6,115.28
2018,8,13,9,0,12.0,212.0,2.9,17.3,220.0,172.35,135.68
2018,8,13,9,15,12.5,223.5,2.9,17.45,232.0,182.78,143.62
2018,8,13,9,30,13.0,235.0,2.9,17.6,244.0,193.25,151.59
2018,8,13,9,45,15.0,249.0,2.9,17.75,260.0,206.85,162.01
2018,8,13,10,0,17.0,263.0,2.9,17.9,276.0,220.61,172.52
2018,8,13,10,15,23.5,293.5,2.95,18.0,312.5,251.57,196.6
2018,8,13,10,30,30.0,324.0,3.0,18.1,349.0,296.59,231.26
2018,8,13,10,45,34.5,341.0,3.05,18.2,370.5,316.88,246.55
2018,8,13,11,0,39.0,358.0,3.1,18.3,392.0,337.34,261.97
2018,8,13,11,15,32.0,349.5,3.15,18.35,378.0,325.15,252.22
2018,8,13,11,30,25.0,341.0,3.2,18.4,364.0,312.46,242.2
2018,8,13,11,45,25.5,344.0,3.25,18.4,367.5,316.25,245.1
2018,8,13,12,0,26.0,347.0,3.3,18.4,371.0,319.8,247.8
2018,8,13,12,15,32.5,364.5,3.35,18.4,394.5,341.48,264.53
2018,8,13,12,30,39.0,382.0,3.4,18.4,418.0,362.92,280.98
2018,8,13,12,45,40.0,382.0,3.45,18.4,418.5,363.31,281.34
2018,8,13,13,0,41.0,382.0,3.5,18.4,419.0,363.36,281.55
2018,8,13,13,15,39.0,372.0,3.6,18.4,406.5,351.48,272.71
2018,8,13,13,30,37.0,362.0,3.7,18.4,394.0,339.44,263.78
2018,8,13,13,45,165.0,318.5,3.8,18.35,457.5,418.99,328.78
2018,8,13,14,0,293.0,275.0,3.9,18.3,521.0,489.11,385.13
2018,8,13,14,15,546.5,208.0,3.95,18.25,647.0,633.19,497.28
2018,8,13,14,30,800.0,141.0,4.0,18.2,773.0,733.69,574.06
2018,8,13,14,45,793.0,136.0,4.05,18.1,739.0,693.92,544.24
2018,8,13,15,0,786.0,131.0,4.1,18.0,705.0,651.98,513.01
2018,8,13,15,15,771.0,128.5,4.1,18.0,664.5,605.42,477.16
2018,8,13,15,30,756.0,126.0,4.1,18.0,624.0,557.78,439.66
2018,8,13,15,45,740.0,121.0,4.15,17.75,580.0,506.58,398.98
2018,8,13,16,0,724.0,116.0,4.2,17.5,536.0,454.51,356.44
2018,8,13,16,15,701.0,111.0,4.2,17.3,488.5,399.45,310.26
2018,8,13,16,30,678.0,106.0,4.2,17.1,441.0,345.34,263.7
2018,8,13,16,45,646.5,100.5,4.2,16.9,391.5,289.46,215.09
2018,8,13,17,0,615.0,95.0,4.2,16.7,342.0,236.1,168.34
2018,8,13,17,15,569.5,88.0,4.15,16.45,291.5,181.74,122.34
2018,8,13,17,30,524.0,81.0,4.1,16.2,241.0,132.23,83.24
2018,8,13,17,45,460.5,72.5,4.1,15.9,193.5,85.56,52.72
2018,8,13,18,0,397.0,64.0,4.1,15.6,146.0,48.35,37.08
2018,8,13,18,15,311.0,51.5,4.0,15.4,104.5,38.88,28.26
2018,8,13,18,30,225.0,39.0,3.9,15.2,63.0,29.42,18.85
2018,8,13,18,45,132.5,23.5,3.85,14.95,36.0,17.77,0.0
2018,8,13,19,0,40.0,8.0,3.8,14.7,9.0,6.29,0.0
2018,8,13,19,15,20.0,4.0,3.75,14.65,4.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,14,5,15,6.0,2.5,3.15,14.5,2.5,0.0,0.0
2018,8,14,5,30,12.0,5.0,3.2,14.7,5.0,3.93,0.0
2018,8,14,5,45,47.0,21.0,3.25,14.85,25.0,15.78,0.0
2018,8,14,6,0,82.0,37.0,3.3,15.0,45.0,27.33,16.79
2018,8,14,6,15,93.0,52.0,3.35,15.25,66.5,38.38,27.76
2018,8,14,6,30,104.0,67.0,3.4,15.5,88.0,49.15,37.77
2018,8,14,6,45,52.0,77.5,3.45,15.7,88.0,60.71,44.48
2018,8,14,7,0,0.0,88.0,3.5,15.9,88.0,66.34,50.84
2018,8,14,7,15,0.0,98.5,3.5,16.1,98.5,74.79,57.9
2018,8,14,7,30,0.0,109.0,3.5,16.3,109.0,83.19,64.77
2018,8,14,7,45,0.0,116.5,3.5,16.55,116.5,89.29,69.6
2018,8,14,8,0,0.0,124.0,3.5,16.8,124.0,95.35,74.33
2018,8,14,8,15,1.5,137.0,3.5,16.95,138.0,106.28,83.04
2018,8,14,8,30,3.0,150.0,3.5,17.1,152.0,117.44,91.89
2018,8,14,8,45,4.5,169.0,3.45,17.3,172.0,133.56,104.69
2018,8,14,9,0,6.0,188.0,3.4,17.5,192.0,149.95,117.6
2018,8,14,9,15,7.5,200.5,3.4,17.65,206.0,161.4,126.47
2018,8,14,9,30,9.0,213.0,3.4,17.8,220.0,173.01,135.44
2018,8,14,9,45,11.5,230.5,3.4,17.95,239.5,189.54,148.31
2018,8,14,10,0,14.0,248.0,3.4,18.1,259.0,206.32,161.3
2018,8,14,10,15,17.0,270.5,3.4,18.2,284.5,227.84,177.97
2018,8,14,10,30,20.0,293.0,3.4,18.3,310.0,249.65,194.76
2018,8,14,10,45,22.0,307.5,3.45,18.4,326.5,264.18,205.81
2018,8,14,11,0,24.0,322.0,3.5,18.5,343.0,293.22,228.04
2018,8,14,11,15,24.5,329.5,3.55,18.55,351.5,301.37,234.07
2018,8,14,11,30,25.0,337.0,3.6,18.6,360.0,309.37,240.05
2018,8,14,11,45,30.5,355.5,3.6,18.6,383.5,331.5,257.02
2018,8,14,12,0,36.0,374.0,3.6,18.6,407.0,353.56,273.84
2018,8,14,12,15,34.0,370.0,3.65,18.65,401.0,348.33,269.71
2018,8,14,12,30,32.0,366.0,3.7,18.7,395.0,342.8,265.45
2018,8,14,12,45,31.5,362.0,3.75,18.7,390.5,338.31,262.14
2018,8,14,13,0,31.0,358.0,3.8,18.7,386.0,333.55,258.65
2018,8,14,13,15,36.0,361.0,3.85,18.65,393.0,339.58,263.65
2018,8,14,13,30,41.0,364.0,3.9,18.6,400.0,345.17,268.31
2018,8,14,13,45,164.5,323.0,3.95,18.6,461.5,423.51,332.06
2018,8,14,14,0,288.0,282.0,4.0,18.6,523.0,492.76,387.46
2018,8,14,14,15,531.0,217.0,4.05,18.5,642.5,631.09,495.25
2018,8,14,14,30,774.0,152.0,4.1,18.4,762.0,726.71,568.63
2018,8,14,14,45,766.0,147.5,4.1,18.35,728.0,687.51,538.98
2018,8,14,15,0,758.0,143.0,4.1,18.3,694.0,646.28,508.05
2018,8,14,15,15,743.0,139.5,4.1,18.3,654.0,601.35,473.48
2018,8,14,15,30,728.0,136.0,4.1,18.3,614.0,553.33,435.83
2018,8,14,15,45,712.0,131.0,4.1,18.05,570.5,502.73,395.67
2018,8,14,16,0,696.0,126.0,4.1,17.8,527.0,451.83,354.14
2018,8,14,16,15,474.0,147.0,4.1,17.6,409.5,332.18,259.63
2018,8,14,16,30,252.0,168.0,4.1,17.4,292.0,233.3,182.02
2018,8,14,16,45,271.0,146.0,4.05,17.25,265.5,204.2,156.46
2018,8,14,17,0,290.0,124.0,4.0,17.1,239.0,172.83,128.28
2018,8,14,17,15,397.0,104.0,4.0,16.85,237.5,159.79,111.5
2018,8,14,17,30,504.0,84.0,4.0,16.6,236.0,132.9,84.51
2018,8,14,17,45,444.0,74.0,3.95,16.3,189.0,83.49,51.22
2018,8,14,18,0,384.0,64.0,3.9,16.0,142.0,48.23,36.87
2018,8,14,18,15,300.5,51.0,3.8,15.8,101.0,38.45,27.78
2018,8,14,18,30,217.0,38.0,3.7,15.6,60.0,28.65,17.95
2018,8,14,18,45,128.5,23.5,3.6,15.4,34.5,17.75,0.0
2018,8,14,19,0,40.0,9.0,3.5,15.2,9.0,7.08,0.0
2018,8,14,19,15,20.0,4.5,3.45,15.1,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,15,5,15,15.0,4.0,2.75,15.0,4.0,0.0,0.0
2018,8,15,5,30,30.0,8.0,2.8,15.2,8.0,6.29,0.0
2018,8,15,5,45,105.0,23.0,2.9,15.4,32.0,17.32,0.0
2018,8,15,6,0,180.0,38.0,3.0,15.6,56.0,28.48,17.48
2018,8,15,6,15,192.5,48.0,3.0,15.8,77.5,35.65,25.29
2018,8,15,6,30,205.0,58.0,3.0,16.0,99.0,42.58,31.9
2018,8,15,6,45,102.5,72.0,3.05,16.25,92.5,60.35,42.5
2018,8,15,7,0,0.0,86.0,3.1,16.5,86.0,64.92,49.52
2018,8,15,7,15,0.0,98.5,3.05,16.7,98.5,74.81,57.79
2018,8,15,7,30,0.0,111.0,3.0,16.9,111.0,84.72,65.9
2018,8,15,7,45,4.5,134.0,2.95,17.15,136.0,104.0,81.53
2018,8,15,8,0,9.0,157.0,2.9,17.4,161.0,124.04,97.64
2018,8,15,8,15,12.0,177.5,2.85,17.6,184.0,142.23,112.12
2018,8,15,8,30,15.0,198.0,2.8,17.8,207.0,160.89,126.84
2018,8,15,8,45,20.0,220.0,2.8,18.0,232.5,182.22,143.59
2018,8,15,9,0,25.0,242.0,2.8,18.2,258.0,204.17,160.7
2018,8,15,9,15,41.0,273.5,2.8,18.35,302.0,250.23,196.83
2018,8,15,9,30,57.0,305.0,2.8,18.5,346.0,290.62,228.04
2018,8,15,9,45,72.0,332.0,2.8,18.65,386.5,327.96,256.55
2018,8,15,10,0,87.0,359.0,2.8,18.8,427.0,366.52,285.69
2018,8,15,10,15,107.5,379.0,2.85,18.9,466.5,404.06,314.05
2018,8,15,10,30,128.0,399.0,2.9,19.0,506.0,457.15,353.65
2018,8,15,10,45,122.0,410.0,2.95,19.05,514.0,467.26,360.47
2018,8,15,11,0,116.0,421.0,3.0,19.1,522.0,476.49,366.82
2018,8,15,11,15,122.5,430.5,3.1,19.15,539.0,494.29,379.97
2018,8,15,11,30,129.0,440.0,3.2,19.2,556.0,511.59,392.7
2018,8,15,11,45,154.0,445.0,3.25,19.2,584.5,540.58,414.53
2018,8,15,12,0,179.0,450.0,3.3,19.2,613.0,569.03,435.83
2018,8,15,12,15,208.5,447.0,3.35,19.2,637.0,593.3,454.24
2018,8,15,12,30,238.0,444.0,3.4,19.2,661.0,616.36,471.75
2018,8,15,12,45,406.0,359.0,3.5,19.2,725.5,717.84,549.38
2018,8,15,13,0,574.0,274.0,3.6,19.2,790.0,787.35,603.0
2018,8,15,13,15,721.0,196.5,3.6,19.2,833.5,835.73,640.37
2018,8,15,13,30,868.0,119.0,3.6,19.2,877.0,855.61,654.94
2018,8,15,13,45,813.5,142.5,3.65,19.15,838.5,824.12,633.65
2018,8,15,14,0,759.0,166.0,3.7,19.1,800.0,780.24,603.07
2018,8,15,14,15,802.5,139.0,3.7,19.05,788.0,765.6,593.93
2018,8,15,14,30,846.0,112.0,3.7,19.0,776.0,737.18,574.55
2018,8,15,14,45,837.0,109.5,3.7,18.95,741.0,697.51,545.41
2018,8,15,15,0,828.0,107.0,3.7,18.9,706.0,655.69,514.11
2018,8,15,15,15,814.5,104.5,3.7,18.9,665.5,613.5,481.59
2018,8,15,15,30,801.0,102.0,3.7,18.9,625.0,564.76,443.44
2018,8,15,15,45,785.0,99.0,3.7,18.75,581.0,513.21,402.39
2018,8,15,16,0,769.0,96.0,3.7,18.6,537.0,461.16,359.75
2018,8,15,16,15,747.5,92.0,3.7,18.4,489.5,405.67,313.3
2018,8,15,16,30,726.0,88.0,3.7,18.2,442.0,350.86,266.14
2018,8,15,16,45,696.0,84.0,3.7,18.05,392.5,292.44,215.32
2018,8,15,17,0,666.0,80.0,3.7,17.9,343.0,237.91,167.35
2018,8,15,17,15,624.0,74.5,3.65,17.65,292.5,182.41,120.06
2018,8,15,17,30,582.0,69.0,3.6,17.4,242.0,131.22,79.38
2018,8,15,17,45,521.5,61.5,3.55,17.1,194.0,81.85,47.08
2018,8,15,18,0,461.0,54.0,3.5,16.8,146.0,43.81,32.85
2018,8,15,18,15,370.0,44.0,3.4,16.55,104.0,35.86,25.39
2018,8,15,18,30,279.0,34.0,3.3,16.3,62.0,27.93,17.02
2018,8,15,18,45,167.5,21.5,3.2,16.05,35.5,16.37,0.0
2018,8,15,19,0,56.0,9.0,3.1,15.8,9.0,7.08,0.0
2018,8,15,19,15,28.0,4.5,3.1,15.7,4.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,5,15,24.0,4.0,2.1,14.2,4.0,0.0,0.0
2018,8,16,5,30,48.0,8.0,2.2,14.5,8.0,6.29,0.0
2018,8,16,5,45,152.0,21.0,2.25,14.85,33.5,15.95,0.0
2018,8,16,6,0,256.0,34.0,2.3,15.2,59.0,25.93,15.24
2018,8,16,6,15,323.5,46.0,2.35,15.5,96.5,35.06,24.79
2018,8,16,6,30,391.0,58.0,2.4,15.8,134.0,46.5,35.35
2018,8,16,6,45,453.5,68.0,2.45,16.05,182.0,82.17,49.92
2018,8,16,7,0,516.0,78.0,2.5,16.3,230.0,129.7,81.39
2018,8,16,7,15,404.5,99.5,2.45,16.55,233.0,157.97,109.69
2018,8,16,7,30,293.0,121.0,2.4,16.8,236.0,171.56,127.12
2018,8,16,7,45,165.0,150.5,2.4,17.05,217.0,172.16,133.14
2018,8,16,8,0,37.0,180.0,2.4,17.3,198.0,155.72,122.96
2018,8,16,8,15,148.5,195.5,2.35,17.55,278.5,224.15,176.94
2018,8,16,8,30,260.0,211.0,2.3,17.8,359.0,306.43,241.8
2018,8,16,8,45,178.5,244.5,2.3,18.0,350.0,300.1,236.93
2018,8,16,9,0,97.0,278.0,2.3,18.2,341.0,283.45,223.25
2018,8,16,9,15,92.0,300.5,2.25,18.4,363.5,305.3,239.79
2018,8,16,9,30,87.0,323.0,2.2,18.6,386.0,326.66,255.52
2018,8,16,9,45,109.0,346.0,2.15,18.85,428.5,366.88,285.85
2018,8,16,10,0,131.0,369.0,2.1,19.1,471.0,421.66,326.49
2018,8,16,10,15,171.5,382.0,2.1,19.25,521.0,470.82,363.02
2018,8,16,10,30,212.0,395.0,2.1,19.4,571.0,521.87,400.46
2018,8,16,10,45,350.5,351.0,2.15,19.55,652.0,618.69,472.99
2018,8,16,11,0,489.0,307.0,2.2,19.7,733.0,721.81,547.82
2018,8,16,11,15,691.0,212.5,2.25,19.8,826.0,826.72,624.22
2018,8,16,11,30,893.0,118.0,2.3,19.9,919.0,906.7,678.49
2018,8,16,11,45,894.5,119.0,2.4,20.0,927.0,918.07,685.69
2018,8,16,12,0,896.0,120.0,2.5,20.1,935.0,925.84,691.24
2018,8,16,12,15,896.5,119.5,2.6,20.1,935.0,927.73,693.24
2018,8,16,12,30,897.0,119.0,2.7,20.1,935.0,925.97,692.94
2018,8,16,12,45,897.0,117.5,2.8,20.1,927.5,919.21,689.37
2018,8,16,13,0,897.0,116.0,2.9,20.1,920.0,908.81,683.44
2018,8,16,13,15,893.5,115.5,2.95,20.05,905.0,892.68,673.44
2018,8,16,13,30,890.0,115.0,3.0,20.0,890.0,873.1,661.14
2018,8,16,13,45,885.0,114.0,3.05,19.95,867.5,848.46,645.37
2018,8,16,14,0,880.0,113.0,3.1,19.9,845.0,820.65,627.34
2018,8,16,14,15,872.5,111.5,3.15,19.75,815.5,787.41,605.64
2018,8,16,14,30,865.0,110.0,3.2,19.6,786.0,751.44,581.52
2018,8,16,14,45,856.0,107.0,3.25,19.5,750.5,710.52,552.22
2018,8,16,15,0,847.0,104.0,3.3,19.4,715.0,667.38,520.61
2018,8,16,15,15,833.5,102.0,3.3,19.4,674.0,620.37,484.93
2018,8,16,15,30,820.0,100.0,3.3,19.4,633.0,575.42,449.8
2018,8,16,15,45,803.0,97.0,3.3,19.15,587.5,522.33,408.02
2018,8,16,16,0,786.0,94.0,3.3,18.9,542.0,468.79,364.63
2018,8,16,16,15,763.0,90.5,3.3,18.7,493.5,412.12,317.48
2018,8,16,16,30,740.0,87.0,3.3,18.5,445.0,356.25,269.66
2018,8,16,16,45,709.0,83.0,3.3,18.35,394.5,296.65,218.03
2018,8,16,17,0,678.0,79.0,3.3,18.2,344.0,241.02,169.24
2018,8,16,17,15,634.0,74.0,3.25,17.9,293.0,184.74,121.42
2018,8,16,17,30,590.0,69.0,3.2,17.6,242.0,132.99,80.36
2018,8,16,17,45,525.5,61.5,3.15,17.35,193.0,82.74,47.45
2018,8,16,18,0,461.0,54.0,3.1,17.1,144.0,43.87,32.83
2018,8,16,18,15,366.5,44.0,3.05,16.8,102.0,35.91,25.34
2018,8,16,18,30,272.0,34.0,3.0,16.5,60.0,27.99,16.7
2018,8,16,18,45,161.5,21.0,2.9,16.25,34.0,15.97,0.0
2018,8,16,19,0,51.0,8.0,2.8,16.0,8.0,6.29,0.0
2018,8,16,19,15,25.5,4.0,2.8,15.85,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,17,5,15,19.0,3.5,1.75,14.1,3.5,0.0,0.0
2018,8,17,5,30,38.0,7.0,1.8,14.4,7.0,5.51,0.0
2018,8,17,5,45,91.5,16.0,1.85,14.75,23.0,12.16,0.0
2018,8,17,6,0,145.0,25.0,1.9,15.1,39.0,18.99,9.48
2018,8,17,6,15,148.0,30.5,1.85,15.4,52.0,23.0,14.32
2018,8,17,6,30,151.0,36.0,1.8,15.7,65.0,26.84,18.08
2018,8,17,6,45,75.5,42.0,1.7,16.0,56.5,37.43,23.82
2018,8,17,7,0,0.0,48.0,1.6,16.3,48.0,36.7,25.69
2018,8,17,7,15,0.0,57.0,1.55,16.65,57.0,43.65,31.53
2018,8,17,7,30,0.0,66.0,1.5,17.0,66.0,50.61,37.28
2018,8,17,7,45,0.0,75.5,1.45,17.3,75.5,57.97,43.29
2018,8,17,8,0,0.0,85.0,1.4,17.6,85.0,65.35,49.23
2018,8,17,8,15,0.0,110.0,1.4,17.95,110.0,84.78,65.02
2018,8,17,8,30,0.0,135.0,1.4,18.3,135.0,104.43,80.75
2018,8,17,8,45,9.0,176.0,1.4,18.6,182.0,141.72,110.56
2018,8,17,9,0,18.0,217.0,1.4,18.9,229.0,180.44,140.99
2018,8,17,9,15,30.5,253.5,1.45,19.2,275.0,227.67,177.7
2018,8,17,9,30,43.0,290.0,1.5,19.5,321.0,269.6,209.67
2018,8,17,9,45,59.0,315.5,1.5,19.75,360.0,305.8,236.93
2018,8,17,10,0,75.0,341.0,1.5,20.0,399.0,343.31,264.86
2018,8,17,10,15,128.5,369.5,1.55,20.2,474.0,427.76,328.13
2018,8,17,10,30,182.0,398.0,1.6,20.4,549.0,501.95,382.33
2018,8,17,10,45,199.0,409.0,1.65,20.65,578.5,532.51,403.67
2018,8,17,11,0,216.0,420.0,1.7,20.9,608.0,562.99,425.09
2018,8,17,11,15,225.0,426.5,1.8,21.0,625.0,582.1,438.69
2018,8,17,11,30,234.0,433.0,1.9,21.1,642.0,600.37,451.76
2018,8,17,11,45,233.0,437.0,1.95,21.2,647.0,606.42,455.78
2018,8,17,12,0,232.0,441.0,2.0,21.3,652.0,611.17,459.01
2018,8,17,12,15,243.0,439.5,2.1,21.35,660.0,637.49,477.88
2018,8,17,12,30,254.0,438.0,2.2,21.4,668.0,645.28,483.85
2018,8,17,12,45,250.0,434.0,2.25,21.45,659.0,635.79,477.32
2018,8,17,13,0,246.0,430.0,2.3,21.5,650.0,624.92,469.96
2018,8,17,13,15,218.0,426.5,2.4,21.45,619.0,576.11,435.66
2018,8,17,13,30,190.0,423.0,2.5,21.4,588.0,543.72,412.7
2018,8,17,13,45,267.0,373.5,2.55,21.35,598.5,572.06,435.95
2018,8,17,14,0,344.0,324.0,2.6,21.3,609.0,579.83,444.06
2018,8,17,14,15,561.0,232.5,2.65,21.25,678.0,673.13,515.73
2018,8,17,14,30,778.0,141.0,2.7,21.2,747.0,725.89,556.87
2018,8,17,14,45,706.0,156.5,2.75,21.1,687.0,662.72,510.46
2018,8,17,15,0,634.0,172.0,2.8,21.0,627.0,598.75,463.46
2018,8,17,15,15,567.5,181.0,2.8,21.0,570.5,535.36,415.82
2018,8,17,15,30,501.0,190.0,2.8,21.0,514.0,470.02,365.97
2018,8,17,15,45,609.0,150.0,2.8,20.7,515.5,470.27,365.76
2018,8,17,16,0,717.0,110.0,2.8,20.4,517.0,451.59,349.32
2018,8,17,16,15,751.0,95.0,2.75,20.15,487.0,412.5,315.61
2018,8,17,16,30,785.0,80.0,2.7,19.9,457.0,367.52,275.72
2018,8,17,16,45,753.0,77.0,2.65,19.65,405.0,307.85,224.29
2018,8,17,17,0,721.0,74.0,2.6,19.4,353.0,250.56,174.39
2018,8,17,17,15,676.5,69.5,2.55,19.05,300.5,189.8,123.1
2018,8,17,17,30,632.0,65.0,2.5,18.7,248.0,135.78,80.38
2018,8,17,17,45,565.5,59.0,2.4,18.3,198.0,83.94,46.78
2018,8,17,18,0,499.0,53.0,2.3,17.9,148.0,43.44,32.3
2018,8,17,18,15,398.5,43.5,2.2,17.55,104.5,35.76,25.06
2018,8,17,18,30,298.0,34.0,2.1,17.2,61.0,28.18,16.35
2018,8,17,18,45,176.5,21.0,2.05,16.8,34.5,16.52,0.0
2018,8,17,19,0,55.0,8.0,2.0,16.4,8.0,6.29,0.0
2018,8,17,19,15,27.5,4.0,2.0,16.25,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,18,5,15,16.0,3.5,1.7,14.0,3.5,0.0,0.0
2018,8,18,5,30,32.0,7.0,1.7,14.4,7.0,5.51,0.0
2018,8,18,5,45,116.5,21.5,1.7,14.75,30.5,16.92,0.0
2018,8,18,6,0,201.0,36.0,1.7,15.1,54.0,27.11,15.62
2018,8,18,6,15,230.5,49.0,1.65,15.45,83.0,36.59,26.03
2018,8,18,6,30,260.0,62.0,1.6,15.8,112.0,45.81,34.72
2018,8,18,6,45,190.0,86.5,1.55,16.15,129.0,77.41,53.66
2018,8,18,7,0,120.0,111.0,1.5,16.5,146.0,100.22,73.81
2018,8,18,7,15,135.0,132.5,1.45,16.85,179.0,129.25,97.28
2018,8,18,7,30,150.0,154.0,1.4,17.2,212.0,160.3,122.75
2018,8,18,7,45,133.0,176.5,1.35,17.6,233.5,184.08,143.16
2018,8,18,8,0,116.0,199.0,1.3,18.0,255.0,205.98,161.4
2018,8,18,8,15,108.0,221.0,1.3,18.35,277.5,229.42,180.17
2018,8,18,8,30,100.0,243.0,1.3,18.7,300.0,244.54,191.92
2018,8,18,8,45,94.0,262.0,1.3,19.1,319.0,263.77,206.52
2018,8,18,9,0,88.0,281.0,1.3,19.5,338.0,282.3,220.23
2018,8,18,9,15,77.0,295.0,1.3,19.8,347.0,292.73,227.51
2018,8,18,9,30,66.0,309.0,1.3,20.1,356.0,302.02,233.77
2018,8,18,9,45,63.0,324.0,1.35,20.4,371.0,316.77,244.32
2018,8,18,10,0,60.0,339.0,1.4,20.7,386.0,331.16,254.46
2018,8,18,10,15,71.0,360.0,1.45,20.95,417.5,361.46,276.77
2018,8,18,10,30,82.0,381.0,1.5,21.2,449.0,392.35,299.23
2018,8,18,10,45,84.0,392.0,1.55,21.45,463.5,407.07,309.45
2018,8,18,11,0,86.0,403.0,1.6,21.7,478.0,421.54,319.56
2018,8,18,11,15,73.5,401.0,1.7,21.75,465.5,411.1,311.53
2018,8,18,11,30,61.0,399.0,1.8,21.8,453.0,399.81,303.0
2018,8,18,11,45,68.5,406.0,1.9,21.9,467.5,414.05,313.71
2018,8,18,12,0,76.0,413.0,2.0,22.0,482.0,427.99,324.07
2018,8,18,12,15,84.5,419.5,2.1,21.95,496.0,441.95,334.69
2018,8,18,12,30,93.0,426.0,2.2,21.9,510.0,455.39,344.95
2018,8,18,12,45,91.5,423.5,2.3,21.85,505.5,450.86,341.92
2018,8,18,13,0,90.0,421.0,2.4,21.8,501.0,445.82,338.63
2018,8,18,13,15,93.5,415.5,2.5,21.7,497.5,441.89,336.41
2018,8,18,13,30,97.0,410.0,2.6,21.6,494.0,437.35,333.75
2018,8,18,13,45,221.5,362.0,2.65,21.45,547.0,525.26,402.11
2018,8,18,14,0,346.0,314.0,2.7,21.3,600.0,573.81,440.64
2018,8,18,14,15,573.0,234.5,2.75,21.15,688.0,686.01,525.83
2018,8,18,14,30,800.0,155.0,2.8,21.0,776.0,756.96,579.63
2018,8,18,14,45,786.0,152.5,2.85,20.85,739.0,713.9,548.66
2018,8,18,15,0,772.0,150.0,2.9,20.7,702.0,671.94,518.55
2018,8,18,15,15,756.0,146.5,2.9,20.7,660.5,623.1,482.26
2018,8,18,15,30,740.0,143.0,2.9,20.7,619.0,573.34,444.42
2018,8,18,15,45,717.0,139.5,2.95,20.3,573.0,519.24,403.09
2018,8,18,16,0,694.0,136.0,3.0,19.9,527.0,465.47,360.72
2018,8,18,16,15,666.0,130.0,2.95,19.65,477.5,408.1,314.0
2018,8,18,16,30,638.0,124.0,2.9,19.4,428.0,352.31,267.38
2018,8,18,16,45,601.5,116.5,2.9,19.15,377.0,294.56,218.58
2018,8,18,17,0,565.0,109.0,2.9,18.9,326.0,240.07,172.07
2018,8,18,17,15,518.0,99.0,2.85,18.55,275.0,181.4,123.29
2018,8,18,17,30,471.0,89.0,2.8,18.2,224.0,131.99,84.37
2018,8,18,17,45,408.0,76.5,2.75,17.9,176.0,85.03,52.63
2018,8,18,18,0,345.0,64.0,2.7,17.6,128.0,47.87,36.16
2018,8,18,18,15,261.5,48.5,2.65,17.25,88.5,36.41,25.57
2018,8,18,18,30,178.0,33.0,2.6,16.9,49.0,24.87,13.24
2018,8,18,18,45,102.5,19.0,2.55,16.55,27.0,14.95,0.0
2018,8,18,19,0,27.0,5.0,2.5,16.2,5.0,0.0,0.0
2018,8,18,19,15,13.5,2.5,2.5,16.05,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.35,13.8,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.4,14.1,2.0,1.57,0.0
2018,8,19,5,45,0.0,8.5,2.5,14.4,8.5,6.69,0.0
2018,8,19,6,0,0.0,15.0,2.6,14.7,15.0,11.41,3.16
2018,8,19,6,15,0.0,27.5,2.55,15.0,27.5,20.98,12.53
2018,8,19,6,30,0.0,40.0,2.5,15.3,40.0,30.59,21.37
2018,8,19,6,45,0.0,50.0,2.45,15.55,50.0,38.28,26.98
2018,8,19,7,0,0.0,60.0,2.4,15.8,60.0,45.96,33.6
2018,8,19,7,15,0.0,65.0,2.35,16.05,65.0,49.84,36.85
2018,8,19,7,30,0.0,70.0,2.3,16.3,70.0,53.7,40.01
2018,8,19,7,45,0.0,83.5,2.25,16.55,83.5,64.14,48.61
2018,8,19,8,0,0.0,97.0,2.2,16.8,97.0,74.63,57.14
2018,8,19,8,15,0.0,110.5,2.2,17.05,110.5,85.2,65.65
2018,8,19,8,30,0.0,124.0,2.2,17.3,124.0,95.86,74.13
2018,8,19,8,45,0.5,140.0,2.15,17.5,140.5,108.85,84.44
2018,8,19,9,0,1.0,156.0,2.1,17.7,157.0,121.99,94.79
2018,8,19,9,15,3.5,175.0,2.15,17.95,177.5,138.94,108.16
2018,8,19,9,30,6.0,194.0,2.2,18.2,198.0,156.25,121.69
2018,8,19,9,45,8.5,213.5,2.25,18.45,220.0,174.29,135.71
2018,8,19,10,0,11.0,233.0,2.3,18.7,242.0,192.62,149.87
2018,8,19,10,15,15.0,258.0,2.3,18.9,270.5,216.96,168.66
2018,8,19,10,30,19.0,283.0,2.3,19.1,299.0,241.69,187.58
2018,8,19,10,45,21.5,301.0,2.35,19.3,319.5,259.61,201.1
2018,8,19,11,0,24.0,319.0,2.4,19.5,340.0,292.93,226.34
2018,8,19,11,15,23.5,321.5,2.45,19.6,342.0,280.0,216.13
2018,8,19,11,30,23.0,324.0,2.5,19.7,344.0,282.19,217.67
2018,8,19,11,45,25.0,335.5,2.5,19.8,357.5,311.12,239.55
2018,8,19,12,0,27.0,347.0,2.5,19.9,371.0,323.76,248.91
2018,8,19,12,15,27.5,347.5,2.55,19.95,372.0,324.8,249.66
2018,8,19,12,30,28.0,348.0,2.6,20.0,373.0,325.57,250.28
2018,8,19,12,45,25.0,334.0,2.65,20.0,356.5,309.75,238.33
2018,8,19,13,0,22.0,320.0,2.7,20.0,340.0,277.89,214.17
2018,8,19,13,15,21.0,311.5,2.75,19.9,330.0,269.32,207.92
2018,8,19,13,30,20.0,303.0,2.8,19.8,320.0,260.7,201.55
2018,8,19,13,45,159.0,266.0,2.85,19.75,397.5,385.92,301.86
2018,8,19,14,0,298.0,229.0,2.9,19.7,475.0,474.88,371.97
2018,8,19,14,15,573.0,180.0,2.95,19.55,631.0,639.08,498.02
2018,8,19,14,30,848.0,131.0,3.0,19.4,787.0,772.65,596.87
2018,8,19,14,45,704.5,154.0,3.05,19.25,681.5,663.1,515.71
2018,8,19,15,0,561.0,177.0,3.1,19.1,576.0,558.03,437.43
2018,8,19,15,15,289.5,197.5,3.1,19.1,403.0,361.19,285.7
2018,8,19,15,30,18.0,218.0,3.1,19.1,230.0,181.61,142.03
2018,8,19,15,45,23.0,212.0,3.1,18.75,226.0,178.2,140.17
2018,8,19,16,0,28.0,206.0,3.1,18.4,222.0,179.96,142.07
2018,8,19,16,15,62.0,192.0,3.15,18.1,222.5,180.26,142.47
2018,8,19,16,30,96.0,178.0,3.2,17.8,223.0,182.19,143.58
2018,8,19,16,45,204.5,154.5,3.2,17.55,236.5,193.58,149.75
2018,8,19,17,0,313.0,131.0,3.2,17.3,250.0,186.92,139.18
2018,8,19,17,15,411.5,106.5,3.2,17.0,238.0,167.77,117.52
2018,8,19,17,30,510.0,82.0,3.2,16.7,226.0,135.54,86.16
2018,8,19,17,45,402.0,72.5,3.2,16.35,171.5,82.2,50.65
2018,8,19,18,0,294.0,63.0,3.2,16.0,117.0,46.78,35.4
2018,8,19,18,15,215.5,46.5,3.1,15.75,79.0,34.74,24.2
2018,8,19,18,30,137.0,30.0,3.0,15.5,41.0,22.55,10.93
2018,8,19,18,45,80.5,17.5,2.95,15.25,23.0,13.77,0.0
