Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,19,0,24.0,5.0,2.9,15.0,5.0,0.0,0.0
2018,8,19,19,15,12.0,2.5,2.9,14.95,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,5,15,6.0,1.5,2.35,14.15,1.5,0.0,0.0
2018,8,20,5,30,12.0,3.0,2.4,14.3,3.0,0.0,0.0
2018,8,20,5,45,51.5,16.0,2.45,14.5,20.0,12.59,0.0
2018,8,20,6,0,91.0,29.0,2.5,14.7,37.0,21.76,10.8
2018,8,20,6,15,105.0,39.5,2.45,14.85,54.5,29.56,19.92
2018,8,20,6,30,119.0,50.0,2.4,15.0,72.0,37.49,27.45
2018,8,20,6,45,59.5,47.5,2.35,15.15,58.5,41.53,27.71
2018,8,20,7,0,0.0,45.0,2.3,15.3,45.0,34.39,23.81
2018,8,20,7,15,0.0,45.5,2.25,15.55,45.5,34.77,24.12
2018,8,20,7,30,0.0,46.0,2.2,15.8,46.0,35.17,24.38
2018,8,20,7,45,0.0,52.0,2.1,16.0,52.0,39.81,28.21
2018,8,20,8,0,0.0,58.0,2.0,16.2,58.0,44.45,32.0
2018,8,20,8,15,0.0,70.0,1.95,16.4,70.0,53.75,39.64
2018,8,20,8,30,0.0,82.0,1.9,16.6,82.0,63.08,47.23
2018,8,20,8,45,0.0,93.0,1.85,16.85,93.0,71.67,54.12
2018,8,20,9,0,0.0,104.0,1.8,17.1,104.0,80.33,61.01
2018,8,20,9,15,0.0,121.0,1.85,17.3,121.0,93.78,71.79
2018,8,20,9,30,0.0,138.0,1.9,17.5,138.0,107.36,82.56
2018,8,20,9,45,2.0,156.5,1.9,17.7,158.0,123.67,95.5
2018,8,20,10,0,4.0,175.0,1.9,17.9,178.0,140.26,108.57
2018,8,20,10,15,5.5,186.5,1.95,18.05,191.0,151.02,116.93
2018,8,20,10,30,7.0,198.0,2.0,18.2,204.0,161.91,125.38
2018,8,20,10,45,7.5,202.5,2.05,18.3,209.0,166.34,128.69
2018,8,20,11,0,8.0,207.0,2.1,18.4,214.0,170.77,132.04
2018,8,20,11,15,8.5,208.0,2.15,18.45,215.5,172.3,133.15
2018,8,20,11,30,9.0,209.0,2.2,18.5,217.0,173.8,134.26
2018,8,20,11,45,9.5,217.5,2.25,18.55,226.0,181.42,140.19
2018,8,20,12,0,10.0,226.0,2.3,18.6,235.0,189.0,146.09
2018,8,20,12,15,10.0,226.5,2.35,18.6,235.5,189.45,146.43
2018,8,20,12,30,10.0,227.0,2.4,18.6,236.0,189.82,146.75
2018,8,20,12,45,10.0,225.0,2.5,18.6,234.0,188.05,145.42
2018,8,20,13,0,10.0,223.0,2.6,18.6,232.0,186.2,144.07
2018,8,20,13,15,10.0,221.5,2.65,18.5,230.5,184.7,143.05
2018,8,20,13,30,10.0,220.0,2.7,18.4,229.0,183.13,142.0
2018,8,20,13,45,8.0,206.5,2.75,18.35,213.5,170.01,131.74
2018,8,20,14,0,6.0,193.0,2.8,18.3,198.0,157.0,121.56
2018,8,20,14,15,108.5,175.0,2.85,18.15,259.0,240.54,191.16
2018,8,20,14,30,211.0,157.0,2.9,18.0,320.0,319.99,255.74
2018,8,20,14,45,106.5,162.5,2.9,17.9,244.5,218.72,173.77
2018,8,20,15,0,2.0,168.0,2.9,17.8,169.0,132.68,102.9
2018,8,20,15,15,1.5,163.5,2.9,17.8,164.5,128.53,99.91
2018,8,20,15,30,1.0,159.0,2.9,17.8,160.0,124.44,96.84
2018,8,20,15,45,5.0,164.5,2.95,17.4,167.5,130.73,102.44
2018,8,20,16,0,9.0,170.0,3.0,17.0,175.0,136.54,107.63
2018,8,20,16,15,24.0,168.0,3.05,16.8,179.5,144.9,114.74
2018,8,20,16,30,39.0,166.0,3.1,16.6,184.0,146.49,116.05
2018,8,20,16,45,78.0,152.5,3.15,16.35,183.5,144.42,113.45
2018,8,20,17,0,117.0,139.0,3.2,16.1,183.0,141.11,109.04
2018,8,20,17,15,161.5,120.5,3.2,15.8,171.0,125.84,93.9
2018,8,20,17,30,206.0,102.0,3.2,15.5,159.0,106.62,75.7
2018,8,20,17,45,166.0,83.0,3.2,15.2,123.0,73.52,51.25
2018,8,20,18,0,126.0,64.0,3.2,14.9,87.0,46.37,35.15
2018,8,20,18,15,87.0,45.0,3.1,14.75,58.5,33.32,23.0
2018,8,20,18,30,48.0,26.0,3.0,14.6,30.0,19.68,8.11
2018,8,20,18,45,29.5,14.5,2.95,14.4,16.5,11.41,0.0
2018,8,20,19,0,11.0,3.0,2.9,14.2,3.0,0.0,0.0
2018,8,20,19,15,5.5,1.5,2.85,14.15,1.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,21,5,15,1.0,1.0,2.1,14.35,1.0,0.0,0.0
2018,8,21,5,30,2.0,2.0,2.2,14.5,2.0,0.0,0.0
2018,8,21,5,45,10.0,11.5,2.25,14.65,12.0,9.05,0.0
2018,8,21,6,0,18.0,21.0,2.3,14.8,22.0,16.32,6.37
2018,8,21,6,15,29.5,39.0,2.3,15.0,43.0,29.43,19.74
2018,8,21,6,30,41.0,57.0,2.3,15.2,64.0,42.61,31.9
2018,8,21,6,45,31.5,76.0,2.3,15.35,82.5,59.4,43.74
2018,8,21,7,0,22.0,95.0,2.3,15.5,101.0,75.4,57.58
2018,8,21,7,15,14.0,110.0,2.25,15.7,114.0,86.34,67.14
2018,8,21,7,30,6.0,125.0,2.2,15.9,127.0,97.16,76.4
2018,8,21,7,45,7.0,141.0,2.15,16.1,144.0,110.69,87.4
2018,8,21,8,0,8.0,157.0,2.1,16.3,161.0,124.41,98.41
2018,8,21,8,15,10.0,173.0,2.1,16.5,178.5,138.73,109.78
2018,8,21,8,30,12.0,189.0,2.1,16.7,196.0,153.33,121.27
2018,8,21,8,45,13.0,202.0,2.05,16.95,210.0,165.24,130.44
2018,8,21,9,0,14.0,215.0,2.0,17.2,224.0,177.27,139.63
2018,8,21,9,15,15.5,230.5,2.0,17.4,241.0,191.77,150.77
2018,8,21,9,30,17.0,246.0,2.0,17.6,258.0,206.44,161.97
2018,8,21,9,45,21.5,269.0,2.05,17.85,285.0,229.65,179.85
2018,8,21,10,0,26.0,292.0,2.1,18.1,312.0,265.86,207.65
2018,8,21,10,15,33.5,315.5,2.1,18.25,342.5,294.32,229.23
2018,8,21,10,30,41.0,339.0,2.1,18.4,373.0,323.35,251.09
2018,8,21,10,45,45.5,354.0,2.15,18.5,392.5,342.57,265.38
2018,8,21,11,0,50.0,369.0,2.2,18.6,412.0,361.88,279.73
2018,8,21,11,15,38.0,351.0,2.25,18.7,384.0,336.33,259.82
2018,8,21,11,30,26.0,333.0,2.3,18.8,356.0,310.17,239.54
2018,8,21,11,45,22.5,320.5,2.3,18.9,340.5,279.68,216.11
2018,8,21,12,0,19.0,308.0,2.3,19.0,325.0,266.06,205.54
2018,8,21,12,15,18.5,305.5,2.35,19.0,322.0,263.54,203.66
2018,8,21,12,30,18.0,303.0,2.4,19.0,319.0,260.89,201.68
2018,8,21,12,45,19.5,307.5,2.45,19.0,325.0,265.88,205.65
2018,8,21,13,0,21.0,312.0,2.5,19.0,331.0,270.71,209.52
2018,8,21,13,15,21.0,309.5,2.5,18.95,328.0,268.12,207.68
2018,8,21,13,30,21.0,307.0,2.5,18.9,325.0,265.43,205.8
2018,8,21,13,45,97.0,299.0,2.55,18.85,379.0,351.63,274.59
2018,8,21,14,0,173.0,291.0,2.6,18.8,433.0,402.21,315.04
2018,8,21,14,15,321.5,301.5,2.6,18.65,552.5,535.19,417.35
2018,8,21,14,30,470.0,312.0,2.6,18.5,672.0,655.53,506.5
2018,8,21,14,45,456.5,302.0,2.6,18.4,638.0,616.16,477.25
2018,8,21,15,0,443.0,292.0,2.6,18.3,604.0,576.16,448.21
2018,8,21,15,15,425.5,280.0,2.6,18.3,565.0,521.49,407.71
2018,8,21,15,30,408.0,268.0,2.6,18.3,526.0,478.2,374.87
2018,8,21,15,45,385.5,255.0,2.6,17.95,484.5,431.92,339.51
2018,8,21,16,0,363.0,242.0,2.6,17.6,443.0,386.94,304.4
2018,8,21,16,15,338.5,224.5,2.6,17.4,398.0,338.9,266.03
2018,8,21,16,30,314.0,207.0,2.6,17.2,353.0,292.94,228.63
2018,8,21,16,45,286.5,186.0,2.55,17.0,307.0,245.55,189.61
2018,8,21,17,0,259.0,165.0,2.5,16.8,261.0,201.13,152.74
2018,8,21,17,15,227.0,140.5,2.45,16.6,215.0,156.39,115.98
2018,8,21,17,30,195.0,116.0,2.4,16.4,169.0,115.73,83.39
2018,8,21,17,45,149.0,87.5,2.35,16.2,123.0,75.03,52.76
2018,8,21,18,0,103.0,59.0,2.3,16.0,77.0,43.48,32.42
2018,8,21,18,15,75.5,39.5,2.25,15.9,50.5,29.65,19.65
2018,8,21,18,30,48.0,20.0,2.2,15.8,24.0,15.26,4.18
2018,8,21,18,45,26.5,11.0,2.15,15.7,13.0,8.65,0.0
2018,8,21,19,0,5.0,2.0,2.1,15.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.1,15.55,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.05,15.05,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.1,15.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,4.5,1.1,15.4,4.5,3.54,0.0
2018,8,22,6,0,0.0,8.0,1.1,15.6,8.0,6.06,0.0
2018,8,22,6,15,0.0,14.0,1.15,15.75,14.0,10.63,3.5
2018,8,22,6,30,0.0,20.0,1.2,15.9,20.0,15.2,7.76
2018,8,22,6,45,0.0,28.0,1.2,16.05,28.0,21.33,12.54
2018,8,22,7,0,0.0,36.0,1.2,16.2,36.0,27.46,17.84
2018,8,22,7,15,0.0,43.5,1.15,16.4,43.5,33.23,22.75
2018,8,22,7,30,0.0,51.0,1.1,16.6,51.0,39.02,27.59
2018,8,22,7,45,0.0,64.5,1.1,16.75,64.5,49.45,36.28
2018,8,22,8,0,0.0,78.0,1.1,16.9,78.0,59.92,44.89
2018,8,22,8,15,0.0,95.5,1.1,17.1,95.5,73.55,56.0
2018,8,22,8,30,0.0,113.0,1.1,17.3,113.0,87.29,67.07
2018,8,22,8,45,0.0,126.5,1.15,17.5,126.5,98.01,75.55
2018,8,22,9,0,0.0,140.0,1.2,17.7,140.0,108.81,84.03
2018,8,22,9,15,1.0,153.0,1.25,17.9,153.5,119.92,92.72
2018,8,22,9,30,2.0,166.0,1.3,18.1,167.0,131.2,101.49
2018,8,22,9,45,3.0,172.5,1.35,18.3,174.5,137.37,106.14
2018,8,22,10,0,4.0,179.0,1.4,18.5,182.0,143.63,110.87
2018,8,22,10,15,6.0,193.5,1.45,18.65,198.5,157.27,121.5
2018,8,22,10,30,8.0,208.0,1.5,18.8,215.0,171.09,132.2
2018,8,22,10,45,9.5,222.5,1.6,18.95,230.5,184.65,142.66
2018,8,22,11,0,11.0,237.0,1.7,19.1,246.0,198.32,153.16
2018,8,22,11,15,11.0,237.5,1.75,19.2,247.0,199.07,153.56
2018,8,22,11,30,11.0,238.0,1.8,19.3,248.0,199.76,153.98
2018,8,22,11,45,13.0,257.0,1.9,19.35,268.5,217.63,167.86
2018,8,22,12,0,15.0,276.0,2.0,19.4,289.0,235.55,181.69
2018,8,22,12,15,15.5,280.0,2.05,19.4,293.5,239.42,184.65
2018,8,22,12,30,16.0,284.0,2.1,19.4,298.0,243.19,187.61
2018,8,22,12,45,18.5,297.0,2.15,19.35,313.0,256.29,197.86
2018,8,22,13,0,21.0,310.0,2.2,19.3,328.0,269.26,208.0
2018,8,22,13,15,33.5,334.0,2.25,19.2,362.5,317.3,245.26
2018,8,22,13,30,46.0,358.0,2.3,19.1,397.0,348.84,269.63
2018,8,22,13,45,176.0,331.0,2.35,19.0,475.0,447.98,348.25
2018,8,22,14,0,306.0,304.0,2.4,18.9,553.0,537.93,417.77
2018,8,22,14,15,530.0,236.0,2.4,18.75,648.5,655.77,507.75
2018,8,22,14,30,754.0,168.0,2.4,18.6,744.0,747.38,576.09
2018,8,22,14,45,742.5,164.0,2.4,18.5,708.5,705.21,545.19
2018,8,22,15,0,731.0,160.0,2.4,18.4,673.0,661.34,513.54
2018,8,22,15,15,714.0,156.0,2.4,18.4,632.0,612.57,477.34
2018,8,22,15,30,697.0,152.0,2.4,18.4,591.0,563.08,439.74
2018,8,22,15,45,673.5,147.0,2.45,17.95,545.0,508.83,398.39
2018,8,22,16,0,650.0,142.0,2.5,17.5,499.0,455.11,356.15
2018,8,22,16,15,619.5,136.0,2.5,17.3,450.5,398.41,309.95
2018,8,22,16,30,589.0,130.0,2.5,17.1,402.0,343.68,264.16
2018,8,22,16,45,548.5,122.0,2.5,16.85,351.5,281.94,212.2
2018,8,22,17,0,508.0,114.0,2.5,16.6,301.0,228.98,166.91
2018,8,22,17,15,455.5,103.5,2.45,16.35,251.5,175.81,122.5
2018,8,22,17,30,403.0,93.0,2.4,16.1,202.0,128.53,85.0
2018,8,22,17,45,333.5,78.5,2.35,15.85,155.5,83.26,53.48
2018,8,22,18,0,264.0,64.0,2.3,15.6,109.0,47.25,35.7
2018,8,22,18,15,187.5,46.0,2.2,15.4,72.5,34.22,23.44
2018,8,22,18,30,111.0,28.0,2.1,15.2,36.0,20.9,6.33
2018,8,22,18,45,61.0,15.5,2.0,15.0,19.5,12.2,0.0
2018,8,22,19,0,11.0,3.0,1.9,14.8,3.0,0.0,0.0
2018,8,22,19,15,5.5,1.5,1.9,14.75,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.8,14.75,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.9,15.0,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,1.95,15.25,10.5,8.26,0.0
2018,8,23,6,0,0.0,19.0,2.0,15.5,19.0,14.5,4.26
2018,8,23,6,15,0.0,36.5,2.05,15.65,36.5,27.43,17.87
2018,8,23,6,30,0.0,54.0,2.1,15.8,54.0,40.22,28.18
2018,8,23,6,45,6.0,75.5,2.15,16.0,77.0,56.92,42.4
2018,8,23,7,0,12.0,97.0,2.2,16.2,100.0,74.8,57.34
2018,8,23,7,15,10.5,111.5,2.2,16.35,114.5,86.97,67.65
2018,8,23,7,30,9.0,126.0,2.2,16.5,129.0,98.93,77.62
2018,8,23,7,45,9.0,142.0,2.15,16.65,145.5,112.36,88.59
2018,8,23,8,0,9.0,158.0,2.1,16.8,162.0,125.85,99.43
2018,8,23,8,15,13.0,177.0,2.1,16.95,183.5,143.55,113.55
2018,8,23,8,30,17.0,196.0,2.1,17.1,205.0,161.78,127.98
2018,8,23,8,45,18.5,210.0,2.1,17.3,221.0,175.1,138.3
2018,8,23,9,0,20.0,224.0,2.1,17.5,237.0,188.57,148.66
2018,8,23,9,15,21.5,242.0,2.1,17.65,256.5,205.51,161.72
2018,8,23,9,30,23.0,260.0,2.1,17.8,276.0,222.62,174.8
2018,8,23,9,45,24.5,274.5,2.1,17.95,292.5,236.97,185.63
2018,8,23,10,0,26.0,289.0,2.1,18.1,309.0,264.2,206.41
2018,8,23,10,15,39.5,319.5,2.15,18.25,351.0,303.83,236.85
2018,8,23,10,30,53.0,350.0,2.2,18.4,393.0,344.54,267.72
2018,8,23,10,45,63.0,370.0,2.2,18.5,422.5,373.49,289.3
2018,8,23,11,0,73.0,390.0,2.2,18.6,452.0,402.79,311.02
2018,8,23,11,15,62.5,388.0,2.25,18.65,442.0,393.55,303.49
2018,8,23,11,30,52.0,386.0,2.3,18.7,432.0,383.61,295.64
2018,8,23,11,45,47.0,381.5,2.35,18.8,423.0,375.74,289.51
2018,8,23,12,0,42.0,377.0,2.4,18.9,414.0,367.46,283.08
2018,8,23,12,15,44.5,381.5,2.45,18.9,421.0,374.09,288.22
2018,8,23,12,30,47.0,386.0,2.5,18.9,428.0,380.38,293.08
2018,8,23,12,45,64.0,396.5,2.55,18.9,453.0,405.09,312.25
2018,8,23,13,0,81.0,407.0,2.6,18.9,478.0,429.12,330.76
2018,8,23,13,15,107.5,406.5,2.65,18.85,499.0,468.17,360.68
2018,8,23,13,30,134.0,406.0,2.7,18.8,520.0,487.31,375.79
2018,8,23,13,45,263.0,361.0,2.8,18.75,577.0,566.03,437.73
2018,8,23,14,0,392.0,316.0,2.9,18.7,634.0,635.8,491.67
2018,8,23,14,15,504.5,277.0,2.95,18.6,670.5,674.79,522.37
2018,8,23,14,30,617.0,238.0,3.0,18.5,707.0,708.92,549.15
2018,8,23,14,45,607.0,229.5,3.05,18.4,672.5,668.32,519.83
2018,8,23,15,0,597.0,221.0,3.1,18.3,638.0,621.54,486.0
2018,8,23,15,15,578.5,214.0,3.1,18.3,598.0,574.43,450.65
2018,8,23,15,30,560.0,207.0,3.1,18.3,558.0,527.19,414.45
2018,8,23,15,45,541.5,196.5,3.2,17.9,514.5,477.07,376.06
2018,8,23,16,0,523.0,186.0,3.3,17.5,471.0,427.44,336.91
2018,8,23,16,15,497.5,173.5,3.3,17.25,424.0,373.88,293.34
2018,8,23,16,30,472.0,161.0,3.3,17.0,377.0,322.15,250.24
2018,8,23,16,45,428.5,147.0,3.35,16.8,325.0,265.64,202.97
2018,8,23,17,0,385.0,133.0,3.4,16.6,273.0,213.65,159.17
2018,8,23,17,15,307.0,114.5,3.4,16.3,215.0,152.96,110.13
2018,8,23,17,30,229.0,96.0,3.4,16.0,157.0,106.25,74.13
2018,8,23,17,45,179.5,77.0,3.4,15.75,118.5,70.93,48.26
2018,8,23,18,0,130.0,58.0,3.4,15.5,80.0,42.35,31.38
2018,8,23,18,15,91.5,39.5,3.35,15.3,52.5,29.25,19.08
2018,8,23,18,30,53.0,21.0,3.3,15.1,25.0,15.9,1.86
2018,8,23,18,45,30.0,11.5,3.25,14.95,13.5,9.05,0.0
2018,8,23,19,0,7.0,2.0,3.2,14.8,2.0,0.0,0.0
2018,8,23,19,15,3.5,1.0,3.15,14.75,1.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,2.55,14.3,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,2.6,14.4,2.0,0.0,0.0
2018,8,24,5,45,31.5,12.5,2.7,14.55,14.5,9.83,0.0
2018,8,24,6,0,55.0,23.0,2.8,14.7,27.0,17.39,5.68
2018,8,24,6,15,113.5,45.5,2.75,14.85,62.5,33.46,23.02
2018,8,24,6,30,172.0,68.0,2.7,15.0,98.0,52.5,36.78
2018,8,24,6,45,128.0,75.5,2.7,15.2,102.0,68.44,47.61
2018,8,24,7,0,84.0,83.0,2.7,15.4,106.0,77.93,56.95
2018,8,24,7,15,42.0,88.0,2.6,15.6,99.5,77.44,58.55
2018,8,24,7,30,0.0,93.0,2.5,15.8,93.0,71.35,55.0
2018,8,24,7,45,0.0,105.0,2.45,16.0,105.0,80.8,62.74
2018,8,24,8,0,0.0,117.0,2.4,16.2,117.0,90.3,70.4
2018,8,24,8,15,0.0,132.0,2.35,16.45,132.0,102.23,79.96
2018,8,24,8,30,0.0,147.0,2.3,16.7,147.0,114.26,89.49
2018,8,24,8,45,3.5,169.5,2.25,16.95,171.5,134.32,105.5
2018,8,24,9,0,7.0,192.0,2.2,17.2,196.0,154.92,121.78
2018,8,24,9,15,12.0,217.5,2.2,17.35,225.5,179.46,141.14
2018,8,24,9,30,17.0,243.0,2.2,17.5,255.0,204.64,160.83
2018,8,24,9,45,17.5,254.5,2.25,17.7,267.5,215.44,168.91
2018,8,24,10,0,18.0,266.0,2.3,17.9,280.0,226.28,177.02
2018,8,24,10,15,24.0,289.0,2.35,18.05,308.0,251.21,196.29
2018,8,24,10,30,30.0,312.0,2.4,18.2,336.0,291.7,227.36
2018,8,24,10,45,31.0,322.0,2.45,18.3,347.5,303.04,235.67
2018,8,24,11,0,32.0,332.0,2.5,18.4,359.0,314.31,244.03
2018,8,24,11,15,25.0,313.5,2.55,18.5,335.0,292.27,226.71
2018,8,24,11,30,18.0,295.0,2.6,18.6,311.0,254.35,197.2
2018,8,24,11,45,18.5,300.5,2.65,18.65,317.0,259.76,201.43
2018,8,24,12,0,19.0,306.0,2.7,18.7,323.0,265.09,205.48
2018,8,24,12,15,19.0,306.5,2.75,18.75,323.5,265.56,205.81
2018,8,24,12,30,19.0,307.0,2.8,18.8,324.0,265.92,206.09
2018,8,24,12,45,19.5,307.5,2.85,18.8,325.0,266.6,206.72
2018,8,24,13,0,20.0,308.0,2.9,18.8,326.0,267.16,207.29
2018,8,24,13,15,20.0,304.0,2.95,18.75,321.5,263.31,204.51
2018,8,24,13,30,20.0,300.0,3.0,18.7,317.0,259.37,201.69
2018,8,24,13,45,117.0,283.5,3.05,18.65,378.5,356.48,279.98
2018,8,24,14,0,214.0,267.0,3.1,18.6,440.0,430.91,339.16
2018,8,24,14,15,403.5,256.0,3.1,18.5,567.0,578.11,452.83
2018,8,24,14,30,593.0,245.0,3.1,18.4,694.0,694.33,539.8
2018,8,24,14,45,578.5,238.5,3.15,18.3,659.0,652.97,509.15
2018,8,24,15,0,564.0,232.0,3.2,18.2,624.0,610.69,478.3
2018,8,24,15,15,545.5,224.0,3.2,18.2,584.0,563.9,443.12
2018,8,24,15,30,527.0,216.0,3.2,18.2,544.0,517.09,407.21
2018,8,24,15,45,506.0,205.0,3.25,17.85,500.5,466.62,368.35
2018,8,24,16,0,485.0,194.0,3.3,17.5,457.0,416.97,329.11
2018,8,24,16,15,459.0,181.5,3.35,17.25,411.0,365.04,286.99
2018,8,24,16,30,433.0,169.0,3.4,17.0,365.0,315.05,245.49
2018,8,24,16,45,401.0,153.0,3.4,16.75,317.5,262.59,201.41
2018,8,24,17,0,369.0,137.0,3.4,16.5,270.0,213.38,159.65
2018,8,24,17,15,326.0,119.5,3.35,16.2,223.0,161.02,116.07
2018,8,24,17,30,283.0,102.0,3.3,15.9,176.0,118.19,81.73
2018,8,24,17,45,232.5,81.5,3.25,15.65,133.0,77.99,52.31
2018,8,24,18,0,182.0,61.0,3.2,15.4,90.0,44.56,33.25
2018,8,24,18,15,122.0,40.0,3.15,15.2,56.5,29.66,19.25
2018,8,24,18,30,62.0,19.0,3.1,15.0,23.0,14.48,0.0
2018,8,24,18,45,31.0,9.5,3.0,14.8,11.5,7.47,0.0
2018,8,24,19,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,25,5,15,6.0,1.5,1.9,13.0,1.5,0.0,0.0
2018,8,25,5,30,12.0,3.0,1.9,13.3,3.0,0.0,0.0
2018,8,25,5,45,62.5,15.0,1.9,13.6,19.0,11.8,0.0
2018,8,25,6,0,113.0,27.0,1.9,13.9,35.0,20.28,6.78
2018,8,25,6,15,188.0,45.5,1.85,14.2,72.0,33.87,23.36
2018,8,25,6,30,263.0,64.0,1.8,14.5,109.0,53.03,35.79
2018,8,25,6,45,186.5,71.5,1.8,14.8,109.0,71.9,48.24
2018,8,25,7,0,110.0,79.0,1.8,15.1,109.0,79.21,56.92
2018,8,25,7,15,55.0,83.5,1.75,15.4,98.5,76.93,57.64
2018,8,25,7,30,0.0,88.0,1.7,15.7,88.0,67.54,51.81
2018,8,25,7,45,0.0,96.5,1.65,15.95,96.5,74.23,57.25
2018,8,25,8,0,0.0,105.0,1.6,16.2,105.0,80.95,62.6
2018,8,25,8,15,0.5,126.0,1.55,16.5,126.5,97.76,76.23
2018,8,25,8,30,1.0,147.0,1.5,16.8,148.0,114.82,89.86
2018,8,25,8,45,2.5,163.0,1.45,17.1,165.0,128.63,100.69
2018,8,25,9,0,4.0,179.0,1.4,17.4,182.0,142.7,111.63
2018,8,25,9,15,7.0,198.0,1.35,17.65,203.0,160.42,125.44
2018,8,25,9,30,10.0,217.0,1.3,17.9,224.0,178.53,139.41
2018,8,25,9,45,16.5,248.5,1.3,18.2,261.0,209.94,163.77
2018,8,25,10,0,23.0,280.0,1.3,18.5,298.0,242.15,188.37
2018,8,25,10,15,28.0,300.5,1.3,18.7,323.0,278.71,216.01
2018,8,25,10,30,33.0,321.0,1.3,18.9,348.0,302.92,233.93
2018,8,25,10,45,31.5,324.5,1.35,19.15,350.5,306.32,235.95
2018,8,25,11,0,30.0,328.0,1.4,19.4,353.0,309.48,237.92
2018,8,25,11,15,27.0,324.5,1.45,19.5,347.5,304.62,233.99
2018,8,25,11,30,24.0,321.0,1.5,19.6,342.0,299.47,229.89
2018,8,25,11,45,22.0,312.5,1.6,19.75,332.0,273.48,210.13
2018,8,25,12,0,20.0,304.0,1.7,19.9,322.0,264.55,203.32
2018,8,25,12,15,21.5,310.0,1.8,19.95,329.0,271.12,208.47
2018,8,25,12,30,23.0,316.0,1.9,20.0,336.0,294.75,226.52
2018,8,25,12,45,25.0,321.0,2.05,20.05,343.0,300.81,231.27
2018,8,25,13,0,27.0,326.0,2.2,20.1,350.0,306.62,235.93
2018,8,25,13,15,27.5,323.0,2.3,20.0,347.0,303.49,233.89
2018,8,25,13,30,28.0,320.0,2.4,19.9,344.0,300.15,231.75
2018,8,25,13,45,144.0,295.0,2.55,19.8,411.5,390.67,304.64
2018,8,25,14,0,260.0,270.0,2.7,19.7,479.0,472.49,369.14
2018,8,25,14,15,481.5,231.5,2.8,19.55,601.0,618.52,481.24
2018,8,25,14,30,703.0,193.0,2.9,19.4,723.0,738.24,570.39
2018,8,25,14,45,690.0,188.5,3.0,19.25,687.5,695.83,539.61
2018,8,25,15,0,677.0,184.0,3.1,19.1,652.0,651.99,508.25
2018,8,25,15,15,608.5,184.0,3.1,19.1,585.0,575.76,451.11
2018,8,25,15,30,540.0,184.0,3.1,19.1,518.0,497.92,391.83
2018,8,25,15,45,349.5,179.0,3.2,18.65,388.5,361.44,286.42
2018,8,25,16,0,159.0,174.0,3.3,18.2,259.0,226.09,179.4
2018,8,25,16,15,99.5,168.5,3.35,17.9,220.0,185.68,147.06
2018,8,25,16,30,40.0,163.0,3.4,17.6,181.0,145.73,115.15
2018,8,25,16,45,89.5,149.5,3.45,17.3,183.0,147.04,115.16
2018,8,25,17,0,139.0,136.0,3.5,17.0,185.0,146.08,112.25
2018,8,25,17,15,153.5,115.5,3.5,16.65,161.5,122.05,90.87
2018,8,25,17,30,168.0,95.0,3.5,16.3,138.0,98.11,69.9
2018,8,25,17,45,129.5,76.0,3.45,15.95,104.5,66.46,46.01
2018,8,25,18,0,91.0,57.0,3.4,15.6,71.0,41.65,30.63
2018,8,25,18,15,64.5,38.0,3.3,15.4,46.0,28.17,17.76
2018,8,25,18,30,38.0,19.0,3.2,15.2,21.0,14.53,0.0
2018,8,25,18,45,19.0,9.5,3.1,14.95,10.5,7.47,0.0
2018,8,25,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,5,15,6.0,1.5,2.25,12.75,1.5,0.0,0.0
2018,8,26,5,30,12.0,3.0,2.3,13.1,3.0,0.0,0.0
2018,8,26,5,45,64.5,14.5,2.35,13.4,18.5,11.41,0.0
2018,8,26,6,0,117.0,26.0,2.4,13.7,34.0,19.57,5.38
2018,8,26,6,15,194.5,44.0,2.4,14.0,71.0,32.84,22.41
2018,8,26,6,30,272.0,62.0,2.4,14.3,108.0,52.95,35.03
2018,8,26,6,45,193.0,53.5,2.4,14.55,92.0,60.89,38.59
2018,8,26,7,0,114.0,45.0,2.4,14.8,76.0,54.84,36.16
2018,8,26,7,15,57.0,46.0,2.3,15.05,61.5,50.19,35.01
2018,8,26,7,30,0.0,47.0,2.2,15.3,47.0,35.93,25.1
2018,8,26,7,45,0.0,57.0,2.15,15.55,57.0,43.66,31.56
2018,8,26,8,0,0.0,67.0,2.1,15.8,67.0,51.4,37.95
2018,8,26,8,15,0.0,80.0,2.05,16.05,80.0,61.49,46.23
2018,8,26,8,30,0.0,93.0,2.0,16.3,93.0,71.64,54.46
2018,8,26,8,45,0.0,109.5,1.95,16.55,109.5,84.65,64.97
2018,8,26,9,0,0.0,126.0,1.9,16.8,126.0,97.78,75.47
2018,8,26,9,15,0.5,139.0,1.95,17.05,139.5,108.55,83.97
2018,8,26,9,30,1.0,152.0,2.0,17.3,153.0,119.44,92.51
2018,8,26,9,45,1.5,157.5,2.05,17.55,159.0,124.38,96.21
2018,8,26,10,0,2.0,163.0,2.1,17.8,165.0,129.37,99.96
2018,8,26,10,15,5.5,193.0,2.15,17.95,197.5,156.81,121.76
2018,8,26,10,30,9.0,223.0,2.2,18.1,230.0,184.77,143.73
2018,8,26,10,45,9.5,226.5,2.25,18.25,234.0,188.48,146.37
2018,8,26,11,0,10.0,230.0,2.3,18.4,238.0,192.17,149.08
2018,8,26,11,15,10.5,232.5,2.4,18.5,241.5,195.0,151.18
2018,8,26,11,30,11.0,235.0,2.5,18.6,245.0,197.79,153.27
2018,8,26,11,45,12.0,247.0,2.55,18.65,258.0,208.94,161.94
2018,8,26,12,0,13.0,259.0,2.6,18.7,271.0,220.08,170.58
2018,8,26,12,15,12.0,250.5,2.7,18.7,261.5,212.03,164.28
2018,8,26,12,30,11.0,242.0,2.8,18.7,252.0,203.92,157.98
2018,8,26,12,45,11.5,245.5,2.9,18.75,255.5,207.18,160.62
2018,8,26,13,0,12.0,249.0,3.0,18.8,259.0,210.36,163.18
2018,8,26,13,15,14.5,266.0,3.1,18.75,278.0,226.6,176.12
2018,8,26,13,30,17.0,283.0,3.2,18.7,297.0,242.77,188.98
2018,8,26,13,45,157.0,249.5,3.25,18.6,375.5,375.35,296.26
2018,8,26,14,0,297.0,216.0,3.3,18.5,454.0,470.77,372.25
2018,8,26,14,15,572.5,165.5,3.4,18.4,602.5,637.25,501.77
2018,8,26,14,30,848.0,115.0,3.5,18.3,751.0,763.64,597.06
2018,8,26,14,45,836.5,112.5,3.6,18.2,714.0,727.9,570.63
2018,8,26,15,0,825.0,110.0,3.7,18.1,677.0,682.19,537.23
2018,8,26,15,15,810.0,107.0,3.7,18.1,635.0,632.07,499.19
2018,8,26,15,30,795.0,104.0,3.7,18.1,593.0,580.83,459.37
2018,8,26,15,45,775.5,100.5,3.75,17.85,546.5,525.85,416.11
2018,8,26,16,0,756.0,97.0,3.8,17.6,500.0,470.8,371.42
2018,8,26,16,15,730.0,92.5,3.85,17.4,450.5,412.24,322.58
2018,8,26,16,30,704.0,88.0,3.9,17.2,401.0,353.85,272.53
2018,8,26,16,45,669.5,82.5,3.9,17.0,350.5,294.25,220.54
2018,8,26,17,0,635.0,77.0,3.9,16.8,300.0,237.59,170.48
2018,8,26,17,15,584.0,70.0,3.9,16.5,249.0,179.65,120.74
2018,8,26,17,30,533.0,63.0,3.9,16.2,198.0,127.34,78.26
2018,8,26,17,45,457.5,55.0,3.85,15.95,151.5,78.38,44.68
2018,8,26,18,0,382.0,47.0,3.8,15.7,105.0,38.75,28.02
2018,8,26,18,15,264.5,34.5,3.75,15.5,67.5,26.36,15.98
2018,8,26,18,30,147.0,22.0,3.7,15.3,30.0,16.69,0.0
2018,8,26,18,45,73.5,11.0,3.65,15.15,15.0,8.65,0.0
2018,8,26,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,27,5,15,4.0,1.0,2.5,14.5,1.0,0.0,0.0
2018,8,27,5,30,8.0,2.0,2.6,14.7,2.0,0.0,0.0
2018,8,27,5,45,52.0,14.5,2.65,14.95,17.5,11.41,0.0
2018,8,27,6,0,96.0,27.0,2.7,15.2,33.0,20.13,4.41
2018,8,27,6,15,167.5,44.5,2.7,15.4,67.5,32.94,22.24
2018,8,27,6,30,239.0,62.0,2.7,15.6,102.0,53.12,34.96
2018,8,27,6,45,169.0,55.5,2.7,15.8,88.5,59.9,38.37
2018,8,27,7,0,99.0,49.0,2.7,16.0,75.0,56.27,37.86
2018,8,27,7,15,49.5,44.5,2.6,16.2,57.5,47.58,32.95
2018,8,27,7,30,0.0,40.0,2.5,16.4,40.0,30.55,20.4
2018,8,27,7,45,0.0,55.0,2.45,16.6,55.0,42.11,30.11
2018,8,27,8,0,0.0,70.0,2.4,16.8,70.0,53.72,39.74
2018,8,27,8,15,0.0,78.5,2.35,17.05,78.5,60.33,45.07
2018,8,27,8,30,0.0,87.0,2.3,17.3,87.0,66.95,50.36
2018,8,27,8,45,0.0,93.0,2.25,17.5,93.0,71.66,54.04
2018,8,27,9,0,0.0,99.0,2.2,17.7,99.0,76.41,57.74
2018,8,27,9,15,1.5,132.5,2.2,17.9,133.5,104.03,80.11
2018,8,27,9,30,3.0,166.0,2.2,18.1,168.0,132.2,102.61
2018,8,27,9,45,3.5,170.5,2.15,18.3,173.0,136.44,105.67
2018,8,27,10,0,4.0,175.0,2.1,18.5,178.0,140.72,108.82
2018,8,27,10,15,7.5,204.5,2.15,18.6,210.5,167.98,130.37
2018,8,27,10,30,11.0,234.0,2.2,18.7,243.0,195.74,152.08
2018,8,27,10,45,11.5,239.0,2.2,18.85,248.5,200.76,155.71
2018,8,27,11,0,12.0,244.0,2.2,19.0,254.0,205.78,159.39
2018,8,27,11,15,9.5,216.0,2.25,19.05,224.0,180.49,139.4
2018,8,27,11,30,7.0,188.0,2.3,19.1,194.0,155.3,119.47
2018,8,27,11,45,7.5,195.5,2.3,19.15,202.0,162.07,124.8
2018,8,27,12,0,8.0,203.0,2.3,19.2,210.0,168.81,130.05
2018,8,27,12,15,9.0,211.5,2.35,19.2,219.5,176.8,136.35
2018,8,27,12,30,10.0,220.0,2.4,19.2,229.0,184.74,142.63
2018,8,27,12,45,13.0,247.0,2.45,19.2,258.5,209.96,162.47
2018,8,27,13,0,16.0,274.0,2.5,19.2,288.0,235.26,182.26
2018,8,27,13,15,18.0,280.0,2.5,19.15,295.5,241.79,187.46
2018,8,27,13,30,20.0,286.0,2.5,19.1,303.0,248.17,192.63
2018,8,27,13,45,148.5,252.0,2.55,19.05,371.0,356.37,280.38
2018,8,27,14,0,277.0,218.0,2.6,19.0,439.0,457.49,359.97
2018,8,27,14,15,531.0,174.5,2.6,18.85,578.0,614.79,481.25
2018,8,27,14,30,785.0,131.0,2.6,18.7,717.0,741.51,575.52
2018,8,27,14,45,776.5,126.5,2.65,18.6,682.0,700.14,545.04
2018,8,27,15,0,768.0,122.0,2.7,18.5,647.0,656.78,513.74
2018,8,27,15,15,752.0,118.5,2.7,18.5,606.0,607.81,477.03
2018,8,27,15,30,736.0,115.0,2.7,18.5,565.0,557.98,438.78
2018,8,27,15,45,718.0,110.0,2.7,18.15,520.5,505.46,397.99
2018,8,27,16,0,700.0,105.0,2.7,17.8,476.0,452.08,355.25
2018,8,27,16,15,674.5,100.0,2.75,17.6,428.5,395.71,308.76
2018,8,27,16,30,649.0,95.0,2.8,17.4,381.0,340.69,262.03
2018,8,27,16,45,612.5,89.0,2.8,17.15,332.0,282.95,212.28
2018,8,27,17,0,576.0,83.0,2.8,16.9,283.0,228.48,164.73
2018,8,27,17,15,523.0,75.5,2.8,16.6,234.0,173.09,117.67
2018,8,27,17,30,470.0,68.0,2.8,16.3,185.0,123.66,77.81
2018,8,27,17,45,393.5,58.0,2.8,16.05,140.0,76.78,45.36
2018,8,27,18,0,317.0,48.0,2.8,15.8,95.0,37.05,26.47
2018,8,27,18,15,214.5,34.5,2.8,15.65,60.5,26.12,15.45
2018,8,27,18,30,112.0,21.0,2.8,15.5,26.0,15.87,0.0
2018,8,27,18,45,56.0,10.5,2.8,15.3,13.0,8.26,0.0
2018,8,27,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,28,5,45,56.5,13.0,2.1,15.05,16.5,10.23,0.0
2018,8,28,6,0,113.0,26.0,2.2,15.3,33.0,19.55,2.68
2018,8,28,6,15,208.0,42.5,2.2,15.5,71.0,31.84,21.2
2018,8,28,6,30,303.0,59.0,2.2,15.7,109.0,54.09,34.13
2018,8,28,6,45,215.0,52.5,2.25,15.9,94.5,63.99,39.83
2018,8,28,7,0,127.0,46.0,2.3,16.1,80.0,58.72,38.67
2018,8,28,7,15,63.5,52.0,2.25,16.35,69.0,57.0,40.38
2018,8,28,7,30,0.0,58.0,2.2,16.6,58.0,44.42,32.14
2018,8,28,7,45,0.0,84.0,2.2,16.8,84.0,64.57,49.01
2018,8,28,8,0,0.0,110.0,2.2,17.0,110.0,84.96,65.8
2018,8,28,8,15,2.0,138.5,2.15,17.25,139.5,108.55,84.97
2018,8,28,8,30,4.0,167.0,2.1,17.5,169.0,132.69,104.33
2018,8,28,8,45,7.0,182.5,2.1,17.7,186.5,147.28,115.76
2018,8,28,9,0,10.0,198.0,2.1,17.9,204.0,162.25,127.44
2018,8,28,9,15,8.5,197.5,2.1,18.1,203.0,161.41,126.32
2018,8,28,9,30,7.0,197.0,2.1,18.3,202.0,160.41,125.12
2018,8,28,9,45,9.0,213.5,2.15,18.5,220.0,175.9,137.15
2018,8,28,10,0,11.0,230.0,2.2,18.7,238.0,191.62,149.26
2018,8,28,10,15,15.5,252.0,2.25,18.8,264.0,214.18,166.81
2018,8,28,10,30,20.0,274.0,2.3,18.9,290.0,237.15,184.54
2018,8,28,10,45,17.5,254.5,2.3,19.05,269.0,219.13,170.1
2018,8,28,11,0,15.0,235.0,2.3,19.2,248.0,201.04,155.72
2018,8,28,11,15,13.5,233.5,2.35,19.25,245.0,198.81,153.85
2018,8,28,11,30,12.0,232.0,2.4,19.3,242.0,196.46,151.87
2018,8,28,11,45,22.5,290.0,2.45,19.35,309.5,271.59,210.36
2018,8,28,12,0,33.0,348.0,2.5,19.4,377.0,335.33,258.9
2018,8,28,12,15,42.5,366.0,2.5,19.4,403.5,361.17,278.42
2018,8,28,12,30,52.0,384.0,2.5,19.4,430.0,386.8,297.84
2018,8,28,12,45,60.0,389.0,2.55,19.4,441.5,398.33,306.77
2018,8,28,13,0,68.0,394.0,2.6,19.4,453.0,409.35,315.39
2018,8,28,13,15,73.0,389.5,2.6,19.35,451.5,408.06,314.8
2018,8,28,13,30,78.0,385.0,2.6,19.3,450.0,406.24,313.89
2018,8,28,13,45,94.0,379.5,2.6,19.25,455.5,412.27,319.25
2018,8,28,14,0,110.0,374.0,2.6,19.2,461.0,417.1,323.67
2018,8,28,14,15,137.0,360.0,2.6,19.05,464.5,436.94,339.71
2018,8,28,14,30,164.0,346.0,2.6,18.9,468.0,438.07,341.7
2018,8,28,14,45,313.5,287.0,2.65,18.8,505.5,497.8,390.27
2018,8,28,15,0,463.0,228.0,2.7,18.7,543.0,544.51,427.6
2018,8,28,15,15,643.5,159.0,2.7,18.7,566.5,580.18,455.74
2018,8,28,15,30,824.0,90.0,2.7,18.7,590.0,587.17,461.26
2018,8,28,15,45,807.0,87.0,2.7,18.35,544.5,532.51,418.48
2018,8,28,16,0,790.0,84.0,2.7,18.0,499.0,477.46,374.33
2018,8,28,16,15,766.0,80.5,2.65,17.75,450.0,418.79,325.7
2018,8,28,16,30,742.0,77.0,2.6,17.5,401.0,361.1,276.39
2018,8,28,16,45,709.0,72.5,2.6,17.3,350.0,300.91,224.08
2018,8,28,17,0,676.0,68.0,2.6,17.1,299.0,241.73,171.96
2018,8,28,17,15,624.5,63.0,2.55,16.8,248.0,182.91,121.41
2018,8,28,17,30,573.0,58.0,2.5,16.5,197.0,129.66,78.13
2018,8,28,17,45,494.0,50.5,2.45,16.25,149.5,78.22,42.91
2018,8,28,18,0,415.0,43.0,2.4,16.0,102.0,36.5,25.89
2018,8,28,18,15,288.5,31.5,2.3,15.85,64.5,25.96,14.86
2018,8,28,18,30,162.0,20.0,2.2,15.7,27.0,15.22,0.0
2018,8,28,18,45,81.0,10.0,2.15,15.55,13.5,7.87,0.0
2018,8,28,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,29,5,45,69.0,11.5,1.5,15.3,16.0,9.05,0.0
2018,8,29,6,0,138.0,23.0,1.5,15.6,32.0,17.44,0.21
2018,8,29,6,15,276.0,34.5,1.55,15.95,72.5,28.11,17.93
2018,8,29,6,30,414.0,46.0,1.6,16.3,113.0,51.73,29.35
2018,8,29,6,45,325.0,66.0,1.65,16.65,130.5,86.36,53.79
2018,8,29,7,0,236.0,86.0,1.7,17.0,148.0,109.05,75.82
2018,8,29,7,15,179.0,112.5,1.7,17.25,165.5,134.88,100.67
2018,8,29,7,30,122.0,139.0,1.7,17.5,183.0,149.52,115.69
2018,8,29,7,45,112.5,160.5,1.7,17.7,206.0,173.18,135.93
2018,8,29,8,0,103.0,182.0,1.7,17.9,229.0,195.82,154.76
2018,8,29,8,15,131.0,205.0,1.75,18.15,271.5,235.87,186.78
2018,8,29,8,30,159.0,228.0,1.8,18.4,314.0,278.99,220.85
2018,8,29,8,45,170.0,248.0,1.8,18.6,347.0,312.75,247.07
2018,8,29,9,0,181.0,268.0,1.8,18.8,380.0,347.35,273.54
2018,8,29,9,15,157.5,285.5,1.85,19.0,388.0,357.74,280.72
2018,8,29,9,30,134.0,303.0,1.9,19.2,396.0,365.68,285.87
2018,8,29,9,45,115.5,321.0,1.95,19.4,404.0,375.51,292.38
2018,8,29,10,0,97.0,339.0,2.0,19.6,412.0,368.44,286.09
2018,8,29,10,15,128.0,359.5,2.05,19.7,459.5,432.62,334.45
2018,8,29,10,30,159.0,380.0,2.1,19.8,507.0,483.16,371.75
2018,8,29,10,45,178.5,390.5,2.2,19.9,537.0,515.45,395.37
2018,8,29,11,0,198.0,401.0,2.3,20.0,567.0,547.87,419.05
2018,8,29,11,15,171.0,410.5,2.35,20.05,555.5,537.14,410.13
2018,8,29,11,30,144.0,420.0,2.4,20.1,544.0,524.69,400.21
2018,8,29,11,45,158.0,420.0,2.45,20.15,557.5,539.72,411.55
2018,8,29,12,0,172.0,420.0,2.5,20.2,571.0,554.01,422.22
2018,8,29,12,15,220.5,414.5,2.5,20.2,607.5,594.33,452.55
2018,8,29,12,30,269.0,409.0,2.5,20.2,644.0,652.72,494.94
2018,8,29,12,45,485.5,308.0,2.55,20.2,727.5,772.84,585.2
2018,8,29,13,0,702.0,207.0,2.6,20.2,811.0,874.85,660.31
2018,8,29,13,15,793.5,161.5,2.6,20.15,831.5,893.22,672.6
2018,8,29,13,30,885.0,116.0,2.6,20.1,852.0,901.49,678.76
2018,8,29,13,45,878.5,115.0,2.6,20.05,828.0,874.33,661.01
2018,8,29,14,0,872.0,114.0,2.6,20.0,804.0,844.07,641.41
2018,8,29,14,15,863.0,113.0,2.55,19.9,773.5,808.89,618.08
2018,8,29,14,30,854.0,112.0,2.5,19.8,743.0,771.1,592.81
2018,8,29,14,45,841.5,110.0,2.5,19.7,705.5,734.53,567.56
2018,8,29,15,0,829.0,108.0,2.5,19.6,668.0,688.09,534.13
2018,8,29,15,15,715.5,135.5,2.5,19.6,597.0,605.55,472.24
2018,8,29,15,30,602.0,163.0,2.5,19.6,526.0,527.2,412.54
2018,8,29,15,45,571.0,157.0,2.4,19.35,479.0,471.65,369.75
2018,8,29,16,0,540.0,151.0,2.3,19.1,432.0,412.04,322.78
2018,8,29,16,15,567.0,129.0,2.25,18.95,398.0,377.33,293.49
2018,8,29,16,30,594.0,107.0,2.2,18.8,364.0,332.69,254.91
2018,8,29,16,45,599.5,94.5,2.15,18.6,325.0,285.41,213.15
2018,8,29,17,0,605.0,82.0,2.1,18.4,286.0,236.63,169.21
2018,8,29,17,15,547.5,75.0,2.05,18.15,235.5,178.78,120.46
2018,8,29,17,30,490.0,68.0,2.0,17.9,185.0,127.43,79.36
2018,8,29,17,45,384.5,58.5,1.9,17.65,136.5,74.73,43.37
2018,8,29,18,0,279.0,49.0,1.8,17.4,88.0,37.91,26.85
