Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,18,15,156.0,32.5,1.75,17.15,52.5,24.43,13.0
2018,8,29,18,30,33.0,16.0,1.7,16.9,17.0,12.59,0.0
2018,8,29,18,45,16.5,8.0,1.65,16.7,8.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.45,16.0,2.5,1.97,0.0
2018,8,30,6,0,0.0,5.0,1.5,16.2,5.0,3.78,0.0
2018,8,30,6,15,0.0,10.5,1.45,16.4,10.5,7.96,0.99
2018,8,30,6,30,0.0,16.0,1.4,16.6,16.0,12.15,4.51
2018,8,30,6,45,0.0,21.0,1.35,16.85,21.0,15.97,7.89
2018,8,30,7,0,0.0,26.0,1.3,17.1,26.0,19.79,11.22
2018,8,30,7,15,0.0,25.5,1.25,17.25,25.5,19.42,10.92
2018,8,30,7,30,0.0,25.0,1.2,17.4,25.0,19.05,10.58
2018,8,30,7,45,0.0,21.0,1.1,17.55,21.0,16.0,7.96
2018,8,30,8,0,0.0,17.0,1.0,17.7,17.0,12.96,5.34
2018,8,30,8,15,0.0,22.5,0.95,17.85,22.5,17.18,8.86
2018,8,30,8,30,0.0,28.0,0.9,18.0,28.0,21.41,12.36
2018,8,30,8,45,1.5,62.0,0.85,18.15,63.0,48.47,34.85
2018,8,30,9,0,3.0,96.0,0.8,18.3,98.0,75.89,57.26
2018,8,30,9,15,26.5,155.5,0.85,18.5,173.5,145.69,113.89
2018,8,30,9,30,50.0,215.0,0.9,18.7,249.0,215.41,168.87
2018,8,30,9,45,107.0,265.0,0.95,18.85,343.5,318.9,249.05
2018,8,30,10,0,164.0,315.0,1.0,19.0,438.0,414.74,320.81
2018,8,30,10,15,128.0,329.5,1.1,19.15,428.0,405.85,312.48
2018,8,30,10,30,92.0,344.0,1.2,19.3,418.0,377.12,290.19
2018,8,30,10,45,116.0,357.0,1.3,19.4,452.5,430.99,330.63
2018,8,30,11,0,140.0,370.0,1.4,19.5,487.0,468.33,358.15
2018,8,30,11,15,152.5,394.5,1.5,19.6,524.0,506.51,385.71
2018,8,30,11,30,165.0,419.0,1.6,19.7,561.0,544.43,412.87
2018,8,30,11,45,139.0,418.0,1.7,19.8,538.5,521.51,395.6
2018,8,30,12,0,113.0,417.0,1.8,19.9,516.0,497.34,377.74
2018,8,30,12,15,115.0,415.5,1.9,19.95,516.0,497.99,378.72
2018,8,30,12,30,117.0,414.0,2.0,20.0,516.0,497.86,379.01
2018,8,30,12,45,156.0,415.5,2.1,20.05,550.0,534.09,406.75
2018,8,30,13,0,195.0,417.0,2.2,20.1,584.0,568.68,432.92
2018,8,30,13,15,206.0,407.5,2.25,20.1,581.0,565.47,431.17
2018,8,30,13,30,217.0,398.0,2.3,20.1,578.0,560.88,428.7
2018,8,30,13,45,328.5,342.0,2.4,20.1,605.5,614.29,470.96
2018,8,30,14,0,440.0,286.0,2.5,20.1,633.0,660.07,506.81
2018,8,30,14,15,635.0,203.0,2.6,20.0,681.5,729.44,561.02
2018,8,30,14,30,830.0,120.0,2.7,19.9,730.0,770.69,594.32
2018,8,30,14,45,816.5,117.5,2.85,19.85,692.5,725.64,562.66
2018,8,30,15,0,803.0,115.0,3.0,19.8,655.0,678.85,529.38
2018,8,30,15,15,786.5,112.5,3.0,19.8,613.0,628.67,491.94
2018,8,30,15,30,770.0,110.0,3.0,19.8,571.0,577.57,452.86
2018,8,30,15,45,745.5,107.5,3.2,19.5,524.5,521.48,409.9
2018,8,30,16,0,721.0,105.0,3.4,19.2,478.0,466.0,365.86
2018,8,30,16,15,688.0,101.5,3.5,18.95,428.0,406.26,316.87
2018,8,30,16,30,655.0,98.0,3.6,18.7,378.0,348.63,268.19
2018,8,30,16,45,610.5,93.0,3.7,18.4,327.0,288.44,216.72
2018,8,30,17,0,566.0,88.0,3.8,18.1,276.0,232.45,168.2
2018,8,30,17,15,507.5,79.5,3.85,17.8,226.0,175.29,119.86
2018,8,30,17,30,449.0,71.0,3.9,17.5,176.0,124.87,79.29
2018,8,30,17,45,366.0,59.5,3.95,17.15,131.0,74.52,43.83
2018,8,30,18,0,283.0,48.0,4.0,16.8,86.0,37.46,26.41
2018,8,30,18,15,185.0,32.5,3.95,16.6,53.0,24.52,12.3
2018,8,30,18,30,87.0,17.0,3.9,16.4,20.0,13.38,0.0
2018,8,30,18,45,43.5,8.5,3.85,16.15,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,31,5,45,77.0,11.5,3.0,14.95,16.0,9.05,0.0
2018,8,31,6,0,154.0,23.0,3.1,15.2,32.0,17.45,0.0
2018,8,31,6,15,272.5,35.5,3.05,15.45,70.5,27.13,16.88
2018,8,31,6,30,391.0,48.0,3.0,15.7,109.0,55.71,31.79
2018,8,31,6,45,276.0,43.0,3.0,15.95,94.0,65.67,38.3
2018,8,31,7,0,161.0,38.0,3.0,16.2,79.0,61.63,39.65
2018,8,31,7,15,89.0,57.5,2.9,16.55,81.0,70.43,50.8
2018,8,31,7,30,17.0,77.0,2.8,16.9,83.0,66.02,49.84
2018,8,31,7,45,38.5,109.5,2.7,17.2,126.0,101.18,78.8
2018,8,31,8,0,60.0,142.0,2.6,17.5,169.0,139.47,110.16
2018,8,31,8,15,107.0,176.0,2.5,17.9,230.5,201.62,160.4
2018,8,31,8,30,154.0,210.0,2.4,18.3,292.0,262.85,209.14
2018,8,31,8,45,357.0,190.5,2.3,18.7,404.0,392.1,311.1
2018,8,31,9,0,560.0,171.0,2.2,19.1,516.0,526.96,414.16
2018,8,31,9,15,708.5,133.0,2.1,19.55,599.5,618.73,482.26
2018,8,31,9,30,857.0,95.0,2.0,20.0,683.0,710.08,548.52
2018,8,31,9,45,868.0,96.0,1.85,20.4,718.5,753.67,576.27
2018,8,31,10,0,879.0,97.0,1.7,20.8,754.0,795.08,601.21
2018,8,31,10,15,887.0,97.5,1.75,21.1,782.5,831.15,624.15
2018,8,31,10,30,895.0,98.0,1.8,21.4,811.0,864.41,645.08
2018,8,31,10,45,901.0,99.0,1.8,21.7,833.5,893.42,662.55
2018,8,31,11,0,907.0,100.0,1.8,22.0,856.0,919.18,677.82
2018,8,31,11,15,910.5,100.0,2.05,22.05,870.5,938.27,692.2
2018,8,31,11,30,914.0,100.0,2.3,22.1,885.0,953.76,704.24
2018,8,31,11,45,915.5,99.5,2.5,22.2,891.0,963.21,711.69
2018,8,31,12,0,917.0,99.0,2.7,22.3,897.0,968.89,716.74
2018,8,31,12,15,919.5,98.0,2.9,22.25,897.5,971.19,720.04
2018,8,31,12,30,922.0,97.0,3.1,22.2,898.0,969.66,720.84
2018,8,31,12,45,924.0,95.0,3.35,22.1,890.5,962.81,718.62
2018,8,31,13,0,926.0,93.0,3.6,22.0,883.0,952.09,713.77
2018,8,31,13,15,923.0,92.0,3.75,21.9,866.5,934.02,703.27
2018,8,31,13,30,920.0,91.0,3.9,21.8,850.0,912.34,690.29
2018,8,31,13,45,916.0,90.0,4.05,21.65,827.0,886.28,674.34
2018,8,31,14,0,912.0,89.0,4.2,21.5,804.0,856.87,655.92
2018,8,31,14,15,904.0,87.5,4.35,21.3,773.0,820.55,632.54
2018,8,31,14,30,896.0,86.0,4.5,21.1,742.0,781.45,607.16
2018,8,31,14,45,886.0,84.5,4.65,20.9,705.0,738.33,578.51
2018,8,31,15,0,876.0,83.0,4.8,20.7,668.0,693.03,546.16
2018,8,31,15,15,862.0,81.0,4.8,20.7,625.5,642.71,507.76
2018,8,31,15,30,848.0,79.0,4.8,20.7,583.0,591.07,467.39
2018,8,31,15,45,831.5,76.0,4.9,20.25,537.0,536.03,424.31
2018,8,31,16,0,815.0,73.0,5.0,19.8,491.0,480.5,379.28
2018,8,31,16,15,706.0,87.5,5.0,19.55,423.0,401.89,314.82
2018,8,31,16,30,597.0,102.0,5.0,19.3,355.0,331.21,256.15
2018,8,31,16,45,463.0,106.5,4.95,19.0,287.0,249.02,188.94
2018,8,31,17,0,329.0,111.0,4.9,18.7,219.0,186.64,138.84
2018,8,31,17,15,381.0,85.0,4.85,18.3,188.5,151.7,105.62
2018,8,31,17,30,433.0,59.0,4.8,17.9,158.0,113.17,70.2
2018,8,31,17,45,406.5,49.0,4.7,17.55,123.0,71.98,40.13
2018,8,31,18,0,380.0,39.0,4.6,17.2,88.0,34.0,23.29
2018,8,31,18,15,254.0,27.5,4.5,16.9,54.0,22.67,9.93
2018,8,31,18,30,128.0,16.0,4.4,16.6,20.0,12.59,0.0
2018,8,31,18,45,64.0,8.0,4.35,16.3,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,1,5,45,0.0,5.0,2.6,15.0,5.0,3.93,0.0
2018,9,1,6,0,0.0,10.0,2.6,15.3,10.0,7.6,0.0
2018,9,1,6,15,0.0,23.0,2.55,15.55,23.0,17.55,8.83
2018,9,1,6,30,0.0,36.0,2.5,15.8,36.0,27.52,17.32
2018,9,1,6,45,0.0,52.0,2.45,16.05,52.0,39.65,27.91
2018,9,1,7,0,0.0,68.0,2.4,16.3,68.0,51.99,38.56
2018,9,1,7,15,0.0,82.0,2.3,16.6,82.0,62.95,47.85
2018,9,1,7,30,0.0,96.0,2.2,16.9,96.0,73.98,57.02
2018,9,1,7,45,8.5,124.0,2.05,17.2,128.0,99.21,77.7
2018,9,1,8,0,17.0,152.0,1.9,17.5,160.0,125.81,99.26
2018,9,1,8,15,50.0,184.5,1.8,17.85,210.5,175.21,139.02
2018,9,1,8,30,83.0,217.0,1.7,18.2,261.0,223.93,177.66
2018,9,1,8,45,141.5,242.0,1.65,18.55,325.5,294.67,233.2
2018,9,1,9,0,200.0,267.0,1.6,18.9,390.0,362.06,284.98
2018,9,1,9,15,328.0,255.5,1.7,19.15,473.0,460.37,360.61
2018,9,1,9,30,456.0,244.0,1.8,19.4,556.0,571.6,443.68
2018,9,1,9,45,590.0,209.0,1.9,19.65,634.5,667.46,514.12
2018,9,1,10,0,724.0,174.0,2.0,19.9,713.0,764.79,584.18
2018,9,1,10,15,762.5,164.0,2.15,20.0,751.5,812.32,617.7
2018,9,1,10,30,801.0,154.0,2.3,20.1,790.0,853.22,645.62
2018,9,1,10,45,809.5,155.0,2.4,20.2,813.0,882.99,665.34
2018,9,1,11,0,818.0,156.0,2.5,20.3,836.0,909.82,683.18
2018,9,1,11,15,824.0,156.5,2.7,20.35,851.5,930.8,698.09
2018,9,1,11,30,830.0,157.0,2.9,20.4,867.0,948.44,710.86
2018,9,1,11,45,803.0,171.5,3.05,20.45,863.0,945.11,709.2
2018,9,1,12,0,776.0,186.0,3.2,20.5,859.0,937.46,704.87
2018,9,1,12,15,737.5,203.5,3.3,20.45,842.5,929.22,700.13
2018,9,1,12,30,699.0,221.0,3.4,20.4,826.0,907.42,685.97
2018,9,1,12,45,645.0,244.0,3.55,20.4,797.5,872.77,662.0
2018,9,1,13,0,591.0,267.0,3.7,20.4,769.0,834.95,635.62
2018,9,1,13,15,474.0,305.5,3.75,20.35,703.0,750.21,574.1
2018,9,1,13,30,357.0,344.0,3.8,20.3,637.0,653.96,503.5
2018,9,1,13,45,384.5,317.5,3.85,20.25,625.0,658.98,508.89
2018,9,1,14,0,412.0,291.0,3.9,20.2,613.0,644.55,499.86
2018,9,1,14,15,605.0,215.5,3.95,20.1,667.0,720.28,559.8
2018,9,1,14,30,798.0,140.0,4.0,20.0,721.0,769.26,599.03
2018,9,1,14,45,789.5,134.5,4.0,19.9,684.5,725.81,567.33
2018,9,1,15,0,781.0,129.0,4.0,19.8,648.0,680.34,534.05
2018,9,1,15,15,763.0,126.0,4.0,19.8,605.5,631.3,496.99
2018,9,1,15,30,745.0,123.0,4.0,19.8,563.0,579.11,456.74
2018,9,1,15,45,725.5,117.5,4.05,19.5,517.0,523.31,413.32
2018,9,1,16,0,706.0,112.0,4.1,19.2,471.0,467.64,368.63
2018,9,1,16,15,677.0,106.5,4.1,18.9,421.5,408.22,319.63
2018,9,1,16,30,648.0,101.0,4.1,18.6,372.0,350.58,270.71
2018,9,1,16,45,607.0,94.0,4.1,18.35,321.0,289.85,218.47
2018,9,1,17,0,566.0,87.0,4.1,18.1,270.0,233.01,168.93
2018,9,1,17,15,507.0,77.5,4.1,17.7,219.5,174.7,119.52
2018,9,1,17,30,448.0,68.0,4.1,17.3,169.0,123.23,77.94
2018,9,1,17,45,362.5,56.5,4.05,16.9,124.0,72.7,42.22
2018,9,1,18,0,277.0,45.0,4.0,16.5,79.0,35.71,24.69
2018,9,1,18,15,177.5,30.0,4.0,16.25,48.0,22.66,8.56
2018,9,1,18,30,78.0,15.0,4.0,16.0,17.0,11.8,0.0
2018,9,1,18,45,39.0,7.5,3.95,15.75,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,2,5,45,43.5,10.0,1.6,14.4,12.0,7.87,0.0
2018,9,2,6,0,87.0,20.0,1.5,14.6,24.0,15.1,0.0
2018,9,2,6,15,173.0,37.0,1.45,14.95,58.5,27.74,17.11
2018,9,2,6,30,259.0,54.0,1.4,15.3,93.0,54.77,33.23
2018,9,2,6,45,185.5,64.5,1.3,15.6,98.0,73.28,48.3
2018,9,2,7,0,112.0,75.0,1.2,15.9,103.0,80.66,57.87
2018,9,2,7,15,56.0,90.5,1.15,16.2,104.5,84.88,64.26
2018,9,2,7,30,0.0,106.0,1.1,16.5,106.0,81.9,63.71
2018,9,2,7,45,1.0,121.5,1.05,16.8,122.0,94.67,74.1
2018,9,2,8,0,2.0,137.0,1.0,17.1,138.0,107.65,84.48
2018,9,2,8,15,5.0,155.0,1.0,17.5,157.5,123.8,97.27
2018,9,2,8,30,8.0,173.0,1.0,17.9,177.0,140.4,110.27
2018,9,2,8,45,9.5,187.0,1.0,18.3,192.5,153.24,120.08
2018,9,2,9,0,11.0,201.0,1.0,18.7,208.0,166.28,129.96
2018,9,2,9,15,15.5,222.0,1.05,19.05,232.5,187.41,146.26
2018,9,2,9,30,20.0,243.0,1.1,19.4,257.0,209.06,162.77
2018,9,2,9,45,22.5,260.5,1.15,19.7,277.0,226.68,175.98
2018,9,2,10,0,25.0,278.0,1.2,20.0,297.0,244.54,189.3
2018,9,2,10,15,35.5,304.5,1.25,20.25,332.0,293.14,226.16
2018,9,2,10,30,46.0,331.0,1.3,20.5,367.0,328.41,252.33
2018,9,2,10,45,67.5,359.0,1.35,20.75,414.0,375.45,287.35
2018,9,2,11,0,89.0,387.0,1.4,21.0,461.0,423.55,322.56
2018,9,2,11,15,102.0,399.5,1.55,21.1,485.5,449.53,341.68
2018,9,2,11,30,115.0,412.0,1.7,21.2,510.0,495.51,375.16
2018,9,2,11,45,116.5,416.0,1.85,21.3,516.0,502.46,380.16
2018,9,2,12,0,118.0,420.0,2.0,21.4,522.0,508.7,384.93
2018,9,2,12,15,113.0,418.5,2.15,21.35,516.0,502.69,380.97
2018,9,2,12,30,108.0,417.0,2.3,21.3,510.0,475.51,361.86
2018,9,2,12,45,110.5,412.5,2.45,21.3,507.0,472.43,360.35
2018,9,2,13,0,113.0,408.0,2.6,21.3,504.0,488.54,372.6
2018,9,2,13,15,116.5,400.0,2.7,21.15,497.0,481.25,368.0
2018,9,2,13,30,120.0,392.0,2.8,21.0,490.0,473.21,362.97
2018,9,2,13,45,225.5,345.0,2.95,20.9,522.5,532.92,410.88
2018,9,2,14,0,331.0,298.0,3.1,20.8,555.0,567.95,440.1
2018,9,2,14,15,540.5,227.5,3.2,20.6,627.5,674.7,522.91
2018,9,2,14,30,750.0,157.0,3.3,20.4,700.0,754.98,584.53
2018,9,2,14,45,736.5,153.0,3.35,20.25,663.0,710.3,552.21
2018,9,2,15,0,723.0,149.0,3.4,20.1,626.0,664.13,518.97
2018,9,2,15,15,704.0,144.5,3.4,20.1,584.0,612.73,480.57
2018,9,2,15,30,685.0,140.0,3.4,20.1,542.0,560.91,440.96
2018,9,2,15,45,662.5,134.0,3.5,19.6,496.0,505.66,398.71
2018,9,2,16,0,640.0,128.0,3.6,19.1,450.0,450.97,355.51
2018,9,2,16,15,609.5,120.5,3.6,18.75,401.5,392.33,307.58
2018,9,2,16,30,579.0,113.0,3.6,18.4,353.0,335.81,260.08
2018,9,2,16,45,538.0,104.0,3.55,18.1,303.5,277.08,209.95
2018,9,2,17,0,497.0,95.0,3.5,17.8,254.0,218.34,159.38
2018,9,2,17,15,439.0,84.0,3.5,17.4,205.5,163.52,113.16
2018,9,2,17,30,381.0,73.0,3.5,17.0,157.0,115.46,74.42
2018,9,2,17,45,303.0,58.5,3.45,16.6,114.0,70.18,42.14
2018,9,2,18,0,225.0,44.0,3.4,16.2,71.0,34.67,23.68
2018,9,2,18,15,141.0,28.5,3.3,15.95,42.5,21.45,5.93
2018,9,2,18,30,57.0,13.0,3.2,15.7,14.0,10.23,0.0
2018,9,2,18,45,28.5,6.5,3.15,15.5,7.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,3,5,45,44.5,9.0,1.7,13.95,11.0,7.08,0.0
2018,9,3,6,0,89.0,18.0,1.7,14.2,22.0,13.63,0.0
2018,9,3,6,15,182.0,31.5,1.7,14.5,54.0,23.84,13.75
2018,9,3,6,30,275.0,45.0,1.7,14.8,86.0,50.0,28.48
2018,9,3,6,45,190.0,47.5,1.7,15.1,81.0,63.12,39.61
2018,9,3,7,0,105.0,50.0,1.7,15.4,76.0,61.67,42.32
2018,9,3,7,15,52.5,60.0,1.65,15.7,73.0,62.78,45.96
2018,9,3,7,30,0.0,70.0,1.6,16.0,70.0,53.72,40.13
2018,9,3,7,45,0.0,85.0,1.55,16.35,85.0,65.43,49.86
2018,9,3,8,0,0.0,100.0,1.5,16.7,100.0,77.26,59.51
2018,9,3,8,15,1.5,127.0,1.5,16.95,128.0,99.55,77.71
2018,9,3,8,30,3.0,154.0,1.5,17.2,156.0,122.32,96.03
2018,9,3,8,45,6.0,175.0,1.5,17.5,178.5,141.45,111.16
2018,9,3,9,0,9.0,196.0,1.5,17.8,201.0,161.05,126.5
2018,9,3,9,15,11.0,210.5,1.5,18.0,217.5,174.93,137.17
2018,9,3,9,30,13.0,225.0,1.5,18.2,234.0,189.05,147.97
2018,9,3,9,45,16.0,243.5,1.55,18.45,255.0,207.54,162.16
2018,9,3,10,0,19.0,262.0,1.6,18.7,276.0,226.34,176.47
2018,9,3,10,15,20.5,275.0,1.65,18.85,290.5,239.42,186.28
2018,9,3,10,30,22.0,288.0,1.7,19.0,305.0,252.59,196.15
2018,9,3,10,45,23.0,296.5,1.75,19.2,315.0,261.47,202.64
2018,9,3,11,0,24.0,305.0,1.8,19.4,325.0,270.33,209.15
2018,9,3,11,15,21.0,295.0,1.9,19.5,312.5,259.35,200.48
2018,9,3,11,30,18.0,285.0,2.0,19.6,300.0,248.23,191.77
2018,9,3,11,45,19.5,293.5,2.05,19.7,310.0,257.22,198.66
2018,9,3,12,0,21.0,302.0,2.1,19.8,320.0,266.16,205.46
2018,9,3,12,15,26.5,321.0,2.2,19.8,343.5,307.38,237.12
2018,9,3,12,30,32.0,340.0,2.3,19.8,367.0,330.41,254.71
2018,9,3,12,45,37.0,347.0,2.4,19.8,378.0,341.34,263.24
2018,9,3,13,0,42.0,354.0,2.5,19.8,389.0,351.95,271.61
2018,9,3,13,15,45.5,351.5,2.6,19.7,389.0,351.72,271.93
2018,9,3,13,30,49.0,349.0,2.7,19.6,389.0,351.14,272.05
2018,9,3,13,45,171.5,307.5,2.85,19.5,441.0,433.96,339.22
2018,9,3,14,0,294.0,266.0,3.0,19.4,493.0,507.58,397.94
2018,9,3,14,15,534.0,204.5,3.05,19.2,596.5,656.61,512.86
2018,9,3,14,30,774.0,143.0,3.1,19.0,700.0,757.17,589.34
2018,9,3,14,45,761.0,139.0,3.2,18.8,663.0,712.51,557.1
2018,9,3,15,0,748.0,135.0,3.3,18.6,626.0,669.25,526.05
2018,9,3,15,15,672.5,139.5,3.3,18.6,558.5,589.08,465.51
2018,9,3,15,30,597.0,144.0,3.3,18.6,491.0,513.37,407.24
2018,9,3,15,45,551.5,138.0,3.35,18.1,438.0,449.8,358.09
2018,9,3,16,0,506.0,132.0,3.4,17.6,385.0,383.12,305.2
2018,9,3,16,15,403.0,119.0,3.35,17.4,307.0,295.46,234.35
2018,9,3,16,30,300.0,106.0,3.3,17.2,229.0,218.68,171.62
2018,9,3,16,45,374.0,97.0,3.25,16.95,229.0,214.12,164.02
2018,9,3,17,0,448.0,88.0,3.2,16.7,229.0,200.15,146.91
2018,9,3,17,15,278.0,69.5,3.1,16.4,151.5,119.63,83.77
2018,9,3,17,30,108.0,51.0,3.0,16.1,74.0,57.92,38.54
2018,9,3,17,45,127.0,41.0,2.9,15.8,61.0,42.66,25.54
2018,9,3,18,0,146.0,31.0,2.8,15.5,48.0,24.64,15.13
2018,9,3,18,15,90.5,19.5,2.75,15.35,28.5,14.76,0.46
2018,9,3,18,30,35.0,8.0,2.7,15.2,9.0,6.29,0.0
2018,9,3,18,45,17.5,4.0,2.6,15.0,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,4,5,45,59.5,10.5,2.05,14.4,13.0,8.26,0.0
2018,9,4,6,0,119.0,21.0,2.1,14.7,26.0,15.87,0.0
2018,9,4,6,15,226.5,34.0,2.1,15.0,61.0,25.8,15.06
2018,9,4,6,30,334.0,47.0,2.1,15.3,96.0,55.93,31.2
2018,9,4,6,45,237.0,40.5,2.1,15.6,82.0,63.74,37.93
2018,9,4,7,0,140.0,34.0,2.1,15.9,68.0,57.35,37.09
2018,9,4,7,15,70.0,33.5,2.05,16.15,50.5,46.87,31.79
2018,9,4,7,30,0.0,33.0,2.0,16.4,33.0,25.17,15.84
2018,9,4,7,45,0.0,44.0,1.95,16.7,44.0,33.63,22.97
2018,9,4,8,0,0.0,55.0,1.9,17.0,55.0,42.12,30.02
2018,9,4,8,15,0.0,71.0,1.85,17.25,71.0,54.51,40.25
2018,9,4,8,30,0.0,87.0,1.8,17.5,87.0,66.94,50.4
2018,9,4,8,45,0.0,107.5,1.8,17.75,107.5,83.19,63.58
2018,9,4,9,0,0.0,128.0,1.8,18.0,128.0,99.65,76.76
2018,9,4,9,15,2.0,155.5,1.8,18.25,157.0,123.37,95.73
2018,9,4,9,30,4.0,183.0,1.8,18.5,186.0,147.57,114.85
2018,9,4,9,45,5.5,191.5,1.8,18.7,195.5,155.96,121.2
2018,9,4,10,0,7.0,200.0,1.8,18.9,205.0,164.48,127.68
2018,9,4,10,15,8.5,210.5,1.8,19.05,217.0,174.8,135.59
2018,9,4,10,30,10.0,221.0,1.8,19.2,229.0,185.23,143.56
2018,9,4,10,45,11.5,237.5,1.85,19.35,247.0,200.85,155.56
2018,9,4,11,0,13.0,254.0,1.9,19.5,265.0,216.59,167.6
2018,9,4,11,15,13.0,254.0,1.95,19.55,265.0,216.88,167.66
2018,9,4,11,30,13.0,254.0,2.0,19.6,265.0,217.12,167.75
2018,9,4,11,45,16.5,276.5,2.05,19.65,290.5,239.92,185.44
2018,9,4,12,0,20.0,299.0,2.1,19.7,316.0,262.88,203.09
2018,9,4,12,15,21.5,304.0,2.15,19.65,322.5,268.69,207.59
2018,9,4,12,30,23.0,309.0,2.2,19.6,329.0,274.39,212.1
2018,9,4,12,45,27.0,317.5,2.3,19.6,340.5,304.54,235.4
2018,9,4,13,0,31.0,326.0,2.4,19.6,352.0,315.73,244.14
2018,9,4,13,15,37.5,334.0,2.5,19.5,365.0,328.43,254.33
2018,9,4,13,30,44.0,342.0,2.6,19.4,378.0,340.72,264.24
2018,9,4,13,45,177.5,297.5,2.7,19.3,435.0,430.58,337.11
2018,9,4,14,0,311.0,253.0,2.8,19.2,492.0,510.44,400.64
2018,9,4,14,15,571.0,185.0,2.9,19.0,602.0,669.83,523.39
2018,9,4,14,30,831.0,117.0,3.0,18.8,712.0,777.57,604.61
2018,9,4,14,45,817.0,115.0,3.1,18.65,674.0,732.02,572.21
2018,9,4,15,0,803.0,113.0,3.2,18.5,636.0,684.77,538.32
2018,9,4,15,15,785.5,110.0,3.2,18.5,593.0,632.88,499.39
2018,9,4,15,30,768.0,107.0,3.2,18.5,550.0,580.18,458.88
2018,9,4,15,45,744.5,104.0,3.25,18.1,504.0,524.33,415.58
2018,9,4,16,0,721.0,101.0,3.3,17.7,458.0,467.97,370.48
2018,9,4,16,15,689.5,97.0,3.3,17.45,408.5,407.91,320.79
2018,9,4,16,30,658.0,93.0,3.3,17.2,359.0,349.85,271.32
2018,9,4,16,45,614.5,86.0,3.25,16.95,307.5,287.54,217.55
2018,9,4,17,0,571.0,79.0,3.2,16.7,256.0,229.43,166.71
2018,9,4,17,15,509.0,71.0,3.15,16.4,206.5,171.29,117.11
2018,9,4,17,30,447.0,63.0,3.1,16.1,157.0,120.34,75.68
2018,9,4,17,45,356.5,51.5,3.0,15.75,113.0,69.45,39.49
2018,9,4,18,0,266.0,40.0,2.9,15.4,69.0,32.64,21.61
2018,9,4,18,15,159.0,24.5,2.85,15.25,39.5,18.57,0.0
2018,9,4,18,30,52.0,9.0,2.8,15.1,10.0,7.08,0.0
2018,9,4,18,45,26.0,4.5,2.7,14.95,5.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,45,0.0,1.5,2.1,13.8,1.5,1.18,0.0
2018,9,5,6,0,0.0,3.0,2.1,14.0,3.0,2.36,0.0
2018,9,5,6,15,0.0,6.5,2.15,14.3,6.5,4.92,0.0
2018,9,5,6,30,0.0,10.0,2.2,14.6,10.0,7.58,0.67
2018,9,5,6,45,0.0,14.5,2.25,14.9,14.5,11.0,3.7
2018,9,5,7,0,0.0,19.0,2.3,15.2,19.0,14.44,6.72
2018,9,5,7,15,0.0,22.0,2.3,15.4,22.0,16.74,8.71
2018,9,5,7,30,0.0,25.0,2.3,15.6,25.0,19.04,10.67
2018,9,5,7,45,0.0,35.0,2.3,15.85,35.0,26.72,17.17
2018,9,5,8,0,0.0,45.0,2.3,16.1,45.0,34.42,23.62
2018,9,5,8,15,0.0,58.5,2.35,16.35,58.5,44.84,32.29
2018,9,5,8,30,0.0,72.0,2.4,16.6,72.0,55.31,40.89
2018,9,5,8,45,0.0,84.0,2.4,16.8,84.0,64.64,48.48
2018,9,5,9,0,0.0,96.0,2.4,17.0,96.0,74.05,56.07
2018,9,5,9,15,0.0,107.0,2.45,17.2,107.0,82.83,63.07
2018,9,5,9,30,0.0,118.0,2.5,17.4,118.0,91.67,70.09
2018,9,5,9,45,0.0,124.5,2.55,17.55,124.5,96.95,74.18
2018,9,5,10,0,0.0,131.0,2.6,17.7,131.0,102.25,78.28
2018,9,5,10,15,1.0,144.5,2.7,17.8,145.5,114.1,87.73
2018,9,5,10,30,2.0,158.0,2.8,17.9,160.0,126.08,97.25
2018,9,5,10,45,3.5,170.0,2.85,18.0,173.0,137.4,106.21
2018,9,5,11,0,5.0,182.0,2.9,18.1,186.0,148.83,115.24
2018,9,5,11,15,6.0,190.0,3.0,18.15,195.0,156.55,121.32
2018,9,5,11,30,7.0,198.0,3.1,18.2,204.0,164.3,127.42
2018,9,5,11,45,7.0,197.0,3.2,18.2,203.0,163.57,126.8
2018,9,5,12,0,7.0,196.0,3.3,18.2,202.0,162.8,126.17
2018,9,5,12,15,7.5,204.5,3.35,18.15,211.0,170.39,132.25
2018,9,5,12,30,8.0,213.0,3.4,18.1,220.0,177.95,138.3
2018,9,5,12,45,10.0,230.0,3.5,18.1,238.5,194.09,151.19
2018,9,5,13,0,12.0,247.0,3.6,18.1,257.0,210.24,164.07
2018,9,5,13,15,14.0,252.5,3.7,17.95,264.0,216.52,169.3
2018,9,5,13,30,16.0,258.0,3.8,17.8,271.0,222.68,174.49
2018,9,5,13,45,19.5,268.0,3.85,17.7,283.5,233.91,183.72
2018,9,5,14,0,23.0,278.0,3.9,17.6,296.0,244.95,192.82
2018,9,5,14,15,156.5,243.0,3.95,17.45,355.0,350.31,280.06
2018,9,5,14,30,290.0,208.0,4.0,17.3,414.0,428.1,343.83
2018,9,5,14,45,350.0,185.0,4.0,17.15,420.5,453.91,364.85
2018,9,5,15,0,410.0,162.0,4.0,17.0,427.0,456.16,367.76
2018,9,5,15,15,273.0,164.5,4.0,17.0,336.0,334.8,270.7
2018,9,5,15,30,136.0,167.0,4.0,17.0,245.0,230.34,185.49
2018,9,5,15,45,134.0,161.0,4.05,16.6,232.5,215.99,174.16
2018,9,5,16,0,132.0,155.0,4.1,16.2,220.0,201.53,162.31
2018,9,5,16,15,254.0,138.5,4.05,16.0,246.0,239.64,192.41
2018,9,5,16,30,376.0,122.0,4.0,15.8,272.0,263.38,208.39
2018,9,5,16,45,374.0,109.5,3.95,15.6,241.0,226.35,175.16
2018,9,5,17,0,372.0,97.0,3.9,15.4,210.0,189.09,141.26
2018,9,5,17,15,298.0,83.0,3.85,15.1,162.5,135.93,97.06
2018,9,5,17,30,224.0,69.0,3.8,14.8,115.0,89.06,59.72
2018,9,5,17,45,134.5,49.0,3.7,14.55,74.5,49.74,31.12
2018,9,5,18,0,45.0,29.0,3.6,14.3,34.0,22.67,13.16
2018,9,5,18,15,35.5,18.5,3.5,14.15,21.0,14.13,0.0
2018,9,5,18,30,26.0,8.0,3.4,14.0,8.0,6.29,0.0
2018,9,5,18,45,13.0,4.0,3.3,13.85,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.35,13.1,1.5,0.0,0.0
2018,9,6,6,0,0.0,3.0,2.4,13.3,3.0,2.36,0.0
2018,9,6,6,15,0.0,6.5,2.4,13.55,6.5,4.92,0.0
2018,9,6,6,30,0.0,10.0,2.4,13.8,10.0,7.58,0.68
2018,9,6,6,45,0.0,15.0,2.45,14.1,15.0,11.39,4.05
2018,9,6,7,0,0.0,20.0,2.5,14.4,20.0,15.2,7.4
2018,9,6,7,15,0.0,23.0,2.5,14.65,23.0,17.5,9.41
2018,9,6,7,30,0.0,26.0,2.5,14.9,26.0,19.81,11.37
2018,9,6,7,45,0.0,36.0,2.5,15.2,36.0,27.48,17.88
2018,9,6,8,0,0.0,46.0,2.5,15.5,46.0,35.19,24.34
2018,9,6,8,15,0.0,61.0,2.55,15.75,61.0,46.77,34.0
2018,9,6,8,30,0.0,76.0,2.6,16.0,76.0,58.4,43.59
2018,9,6,8,45,0.0,87.5,2.65,16.25,87.5,67.35,50.85
2018,9,6,9,0,0.0,99.0,2.7,16.5,99.0,76.44,58.17
2018,9,6,9,15,0.0,104.5,2.75,16.75,104.5,80.84,61.57
2018,9,6,9,30,0.0,110.0,2.8,17.0,110.0,85.27,64.98
2018,9,6,9,45,0.5,124.5,2.85,17.2,125.0,97.35,74.66
2018,9,6,10,0,1.0,139.0,2.9,17.4,140.0,109.56,84.38
2018,9,6,10,15,3.0,163.0,2.95,17.65,165.5,130.95,101.48
2018,9,6,10,30,5.0,187.0,3.0,17.9,191.0,152.69,118.71
2018,9,6,10,45,7.0,201.5,3.0,18.1,207.0,166.77,129.73
2018,9,6,11,0,9.0,216.0,3.0,18.3,223.0,181.0,140.84
2018,9,6,11,15,10.5,229.0,3.0,18.5,237.5,193.61,150.6
2018,9,6,11,30,12.0,242.0,3.0,18.7,252.0,206.28,160.39
2018,9,6,11,45,20.5,274.5,3.0,18.85,292.0,242.45,188.78
2018,9,6,12,0,29.0,307.0,3.0,19.0,332.0,298.09,231.82
2018,9,6,12,15,57.0,342.5,3.0,19.15,391.0,358.75,278.78
2018,9,6,12,30,85.0,378.0,3.0,19.3,450.0,419.53,325.06
2018,9,6,12,45,154.5,382.5,3.05,19.45,511.5,509.41,393.72
2018,9,6,13,0,224.0,387.0,3.1,19.6,573.0,575.95,444.03
2018,9,6,13,15,268.5,372.0,3.1,19.65,590.5,617.14,474.78
2018,9,6,13,30,313.0,357.0,3.1,19.7,608.0,635.31,489.12
2018,9,6,13,45,394.0,307.5,3.15,19.8,614.0,666.04,513.74
2018,9,6,14,0,475.0,258.0,3.2,19.9,620.0,674.58,522.4
2018,9,6,14,15,682.5,175.0,3.2,19.85,671.0,753.66,584.01
2018,9,6,14,30,890.0,92.0,3.2,19.8,722.0,793.42,614.33
2018,9,6,14,45,879.0,90.0,3.2,19.8,684.0,748.57,583.16
2018,9,6,15,0,868.0,88.0,3.2,19.8,646.0,701.66,549.52
2018,9,6,15,15,852.5,86.0,3.2,19.8,603.0,650.0,510.93
2018,9,6,15,30,837.0,84.0,3.2,19.8,560.0,601.21,473.37
2018,9,6,15,45,818.5,81.0,3.25,19.55,513.0,544.11,429.05
2018,9,6,16,0,800.0,78.0,3.3,19.3,466.0,486.79,383.07
2018,9,6,16,15,773.0,74.0,3.3,19.05,415.5,424.82,331.84
2018,9,6,16,30,746.0,70.0,3.3,18.8,365.0,364.23,280.1
2018,9,6,16,45,707.5,65.0,3.3,18.6,313.0,300.67,224.82
2018,9,6,17,0,669.0,60.0,3.3,18.4,261.0,240.55,171.62
2018,9,6,17,15,609.0,54.5,3.2,17.95,210.0,178.07,117.91
2018,9,6,17,30,549.0,49.0,3.1,17.5,159.0,123.52,73.27
2018,9,6,17,45,452.0,41.0,3.05,17.0,113.5,71.08,36.93
2018,9,6,18,0,355.0,33.0,3.0,16.5,68.0,30.77,19.26
2018,9,6,18,15,215.0,21.5,3.0,16.25,39.0,17.89,0.0
2018,9,6,18,30,75.0,10.0,3.0,16.0,10.0,7.87,0.0
2018,9,6,18,45,37.5,5.0,3.0,15.7,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,7,5,45,63.0,8.5,1.9,13.95,11.0,0.0,0.0
2018,9,7,6,0,126.0,17.0,1.8,14.2,22.0,13.38,0.0
2018,9,7,6,15,264.0,29.5,1.75,14.6,59.5,24.26,12.91
2018,9,7,6,30,402.0,42.0,1.7,15.0,97.0,62.79,33.31
2018,9,7,6,45,284.0,37.0,1.65,15.4,84.5,72.22,42.76
2018,9,7,7,0,166.0,32.0,1.6,15.8,72.0,62.6,40.52
2018,9,7,7,15,83.0,39.5,1.55,16.2,59.5,56.59,39.68
2018,9,7,7,30,0.0,47.0,1.5,16.6,47.0,35.93,24.98
2018,9,7,7,45,0.0,60.0,1.45,16.95,60.0,45.97,33.39
2018,9,7,8,0,0.0,73.0,1.4,17.3,73.0,56.03,41.69
2018,9,7,8,15,0.0,95.0,1.4,17.7,95.0,73.33,55.87
2018,9,7,8,30,0.0,117.0,1.4,18.1,117.0,90.93,70.08
2018,9,7,8,45,2.5,149.0,1.45,18.5,150.5,118.44,92.2
2018,9,7,9,0,5.0,181.0,1.5,18.9,184.0,146.65,114.52
2018,9,7,9,15,9.0,202.0,1.55,19.25,208.0,167.21,130.51
2018,9,7,9,30,13.0,223.0,1.6,19.6,232.0,188.27,146.76
2018,9,7,9,45,16.5,242.0,1.65,19.95,254.0,207.69,161.56
2018,9,7,10,0,20.0,261.0,1.7,20.3,276.0,227.46,176.52
2018,9,7,10,15,28.5,287.5,1.8,20.5,309.5,274.49,212.6
2018,9,7,10,30,37.0,314.0,1.9,20.7,343.0,308.12,237.93
2018,9,7,10,45,49.0,336.0,2.0,20.85,375.5,341.17,262.85
2018,9,7,11,0,61.0,358.0,2.1,21.0,408.0,374.79,287.99
2018,9,7,11,15,115.5,372.5,2.25,21.1,468.5,461.39,353.55
2018,9,7,11,30,170.0,387.0,2.4,21.2,529.0,529.19,404.14
2018,9,7,11,45,447.5,293.0,2.5,21.25,671.0,744.54,564.67
2018,9,7,12,0,725.0,199.0,2.6,21.3,813.0,928.06,694.34
2018,9,7,12,15,787.5,169.5,2.75,21.3,835.5,949.35,708.12
2018,9,7,12,30,850.0,140.0,2.9,21.3,858.0,976.59,727.49
2018,9,7,12,45,774.5,173.5,3.05,21.3,822.0,931.01,698.09
2018,9,7,13,0,699.0,207.0,3.2,21.3,786.0,892.89,673.96
2018,9,7,13,15,666.0,217.5,3.3,21.25,760.0,860.08,652.13
2018,9,7,13,30,633.0,228.0,3.4,21.2,734.0,825.02,628.32
2018,9,7,13,45,661.0,209.0,3.5,21.2,723.0,814.39,622.8
2018,9,7,14,0,689.0,190.0,3.6,21.2,712.0,799.25,613.82
2018,9,7,14,15,794.5,139.0,3.7,21.1,716.5,805.6,621.08
2018,9,7,14,30,900.0,88.0,3.8,21.0,721.0,798.75,617.98
2018,9,7,14,45,890.0,85.5,3.9,20.95,683.0,753.63,587.38
2018,9,7,15,0,880.0,83.0,4.0,20.9,645.0,706.34,554.04
2018,9,7,15,15,864.5,81.0,4.0,20.9,601.5,654.05,514.76
2018,9,7,15,30,849.0,79.0,4.0,20.9,558.0,600.6,473.58
2018,9,7,15,45,830.0,76.0,4.05,20.65,510.5,546.45,431.15
2018,9,7,16,0,811.0,73.0,4.1,20.4,463.0,488.25,384.24
2018,9,7,16,15,784.5,69.5,4.05,20.15,412.5,426.37,332.8
2018,9,7,16,30,758.0,66.0,4.0,19.9,362.0,365.79,280.84
2018,9,7,16,45,719.5,61.5,3.95,19.7,310.0,301.97,225.18
2018,9,7,17,0,681.0,57.0,3.9,19.5,258.0,241.56,171.63
2018,9,7,17,15,621.0,52.0,3.8,19.0,207.0,180.08,118.7
2018,9,7,17,30,561.0,47.0,3.7,18.5,156.0,123.94,72.76
2018,9,7,17,45,463.0,39.5,3.6,18.05,111.0,71.04,36.16
2018,9,7,18,0,365.0,32.0,3.5,17.6,66.0,30.38,18.33
2018,9,7,18,15,221.5,20.5,3.5,17.3,37.5,17.11,0.0
2018,9,7,18,30,78.0,9.0,3.5,17.0,9.0,7.08,0.0
2018,9,7,18,45,39.0,4.5,3.5,16.7,4.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,8,5,45,92.0,9.0,3.55,14.45,12.5,0.0,0.0
2018,9,8,6,0,184.0,18.0,3.6,14.7,25.0,14.16,0.0
2018,9,8,6,15,321.5,27.5,3.55,14.95,62.0,22.81,11.33
2018,9,8,6,30,459.0,37.0,3.5,15.2,99.0,64.09,31.94
2018,9,8,6,45,538.0,43.5,3.5,15.5,147.0,112.56,65.2
2018,9,8,7,0,617.0,50.0,3.5,15.8,195.0,171.82,113.01
2018,9,8,7,15,667.5,54.5,3.45,16.1,246.5,229.8,163.96
2018,9,8,7,30,718.0,59.0,3.4,16.4,298.0,293.05,220.07
2018,9,8,7,45,752.0,62.5,3.35,16.75,350.0,354.02,274.1
2018,9,8,8,0,786.0,66.0,3.3,17.1,402.0,417.55,328.78
2018,9,8,8,15,810.5,69.0,3.25,17.55,452.0,478.13,379.38
2018,9,8,8,30,835.0,72.0,3.2,18.0,502.0,536.57,426.62
2018,9,8,8,45,851.5,74.5,3.2,18.4,547.5,592.35,470.4
2018,9,8,9,0,868.0,77.0,3.2,18.8,593.0,647.42,512.2
2018,9,8,9,15,879.5,80.0,3.2,19.2,634.0,698.53,549.79
2018,9,8,9,30,891.0,83.0,3.2,19.6,675.0,747.89,584.27
2018,9,8,9,45,896.5,86.5,3.2,19.95,709.5,791.13,612.86
2018,9,8,10,0,902.0,90.0,3.2,20.3,744.0,831.65,639.2
2018,9,8,10,15,909.5,91.5,3.25,20.6,773.0,868.89,663.4
2018,9,8,10,30,917.0,93.0,3.3,20.9,802.0,903.17,685.4
2018,9,8,10,45,922.0,93.5,3.4,21.15,823.5,931.05,703.39
2018,9,8,11,0,927.0,94.0,3.5,21.4,845.0,955.49,719.09
2018,9,8,11,15,930.5,94.5,3.6,21.5,859.5,974.98,731.92
2018,9,8,11,30,934.0,95.0,3.7,21.6,874.0,990.75,742.37
2018,9,8,11,45,935.0,95.5,3.85,21.75,880.0,1000.34,748.97
2018,9,8,12,0,936.0,96.0,4.0,21.9,886.0,1006.03,753.12
2018,9,8,12,15,938.0,94.5,4.1,21.95,885.0,1006.69,753.99
2018,9,8,12,30,940.0,93.0,4.2,22.0,884.0,1003.39,752.36
2018,9,8,12,45,942.5,90.5,4.3,22.0,875.5,995.57,747.95
2018,9,8,13,0,945.0,88.0,4.4,22.0,867.0,983.76,740.96
2018,9,8,13,15,942.0,87.0,4.5,22.05,850.0,964.52,728.97
2018,9,8,13,30,939.0,86.0,4.6,22.1,833.0,941.57,714.69
2018,9,8,13,45,935.5,85.0,4.65,22.1,809.5,914.6,697.33
2018,9,8,14,0,932.0,84.0,4.7,22.1,786.0,884.18,677.53
2018,9,8,14,15,926.0,82.5,4.75,22.05,755.0,847.9,653.61
2018,9,8,14,30,920.0,81.0,4.8,22.0,724.0,808.66,627.38
2018,9,8,14,45,911.0,79.5,4.85,21.9,687.0,764.43,597.38
2018,9,8,15,0,902.0,78.0,4.9,21.8,650.0,717.88,564.65
2018,9,8,15,15,887.5,76.5,4.9,21.8,606.5,665.68,525.14
2018,9,8,15,30,873.0,75.0,4.9,21.8,563.0,612.17,483.63
2018,9,8,15,45,854.5,72.5,4.95,21.3,515.5,554.4,438.69
2018,9,8,16,0,836.0,70.0,5.0,20.8,468.0,496.33,391.89
2018,9,8,16,15,809.0,67.0,4.95,20.4,417.0,435.62,341.08
2018,9,8,16,30,782.0,64.0,4.9,20.0,366.0,373.89,287.92
2018,9,8,16,45,741.0,60.5,4.9,19.6,313.0,308.73,230.98
2018,9,8,17,0,700.0,57.0,4.9,19.2,260.0,247.22,176.27
2018,9,8,17,15,634.5,52.0,4.8,18.7,207.5,183.33,121.14
2018,9,8,17,30,569.0,47.0,4.7,18.2,155.0,125.56,73.8
2018,9,8,17,45,458.5,39.5,4.6,17.65,109.0,71.09,36.25
2018,9,8,18,0,348.0,32.0,4.5,17.1,63.0,30.5,14.71
2018,9,8,18,15,207.5,20.5,4.5,16.8,35.5,16.13,0.0
2018,9,8,18,30,67.0,9.0,4.5,16.5,8.0,0.0,0.0
2018,9,8,18,45,33.5,4.5,4.5,16.2,4.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
