Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,9,5,45,66.5,9.5,2.85,14.0,11.5,0.0,0.0
2018,9,9,6,0,133.0,19.0,2.8,14.2,23.0,14.95,0.0
2018,9,9,6,15,259.5,30.5,2.75,14.6,58.0,26.26,13.35
2018,9,9,6,30,386.0,42.0,2.7,15.0,93.0,65.07,34.72
2018,9,9,6,45,442.5,52.0,2.7,15.4,135.5,109.34,66.58
2018,9,9,7,0,499.0,62.0,2.7,15.8,178.0,160.55,108.6
2018,9,9,7,15,465.0,80.5,2.6,16.15,210.0,202.38,148.28
2018,9,9,7,30,431.0,99.0,2.5,16.5,242.0,235.18,179.96
2018,9,9,7,45,397.0,123.5,2.35,16.85,272.0,272.77,214.04
2018,9,9,8,0,363.0,148.0,2.2,17.2,302.0,305.89,242.83
2018,9,9,8,15,358.5,170.5,2.15,17.65,338.0,337.27,268.8
2018,9,9,8,30,354.0,193.0,2.1,18.1,374.0,376.81,300.06
2018,9,9,8,45,510.5,169.0,2.05,18.55,456.5,481.39,381.31
2018,9,9,9,0,667.0,145.0,2.0,19.0,539.0,595.15,466.75
2018,9,9,9,15,769.0,120.5,2.05,19.4,605.5,672.01,523.34
2018,9,9,9,30,871.0,96.0,2.1,19.8,672.0,749.64,579.14
2018,9,9,9,45,890.5,94.0,2.15,20.2,710.5,797.34,610.13
2018,9,9,10,0,910.0,92.0,2.2,20.6,749.0,843.34,639.77
2018,9,9,10,15,917.5,93.0,2.3,20.85,778.0,880.3,663.74
2018,9,9,10,30,925.0,94.0,2.4,21.1,807.0,914.26,685.65
2018,9,9,10,45,929.5,95.5,2.5,21.35,828.5,942.87,703.92
2018,9,9,11,0,934.0,97.0,2.6,21.6,850.0,967.99,719.92
2018,9,9,11,15,935.5,97.5,2.75,21.75,863.0,985.66,731.79
2018,9,9,11,30,937.0,98.0,2.9,21.9,876.0,999.54,741.28
2018,9,9,11,45,937.0,98.5,3.05,22.05,881.5,1008.11,747.4
2018,9,9,12,0,937.0,99.0,3.2,22.2,887.0,1012.77,751.07
2018,9,9,12,15,937.5,100.0,3.35,22.2,886.5,1014.48,753.35
2018,9,9,12,30,938.0,101.0,3.5,22.2,886.0,1012.24,753.13
2018,9,9,12,45,936.0,100.0,3.7,22.2,876.0,1001.64,747.77
2018,9,9,13,0,934.0,99.0,3.9,22.2,866.0,987.19,739.87
2018,9,9,13,15,930.0,98.5,4.0,22.15,848.5,967.63,728.04
2018,9,9,13,30,926.0,98.0,4.1,22.1,831.0,944.44,713.75
2018,9,9,13,45,919.5,97.0,4.2,22.0,805.5,915.04,695.3
2018,9,9,14,0,913.0,96.0,4.3,21.9,780.0,882.41,674.5
2018,9,9,14,15,904.5,94.0,4.35,21.75,747.5,844.07,649.41
2018,9,9,14,30,896.0,92.0,4.4,21.6,715.0,803.0,622.16
2018,9,9,14,45,885.5,90.0,4.5,21.5,677.0,757.95,592.0
2018,9,9,15,0,875.0,88.0,4.6,21.4,639.0,710.77,558.81
2018,9,9,15,15,859.0,85.5,4.6,21.4,595.0,657.62,518.75
2018,9,9,15,30,843.0,83.0,4.6,21.4,551.0,607.54,479.87
2018,9,9,15,45,825.5,79.0,4.65,20.95,503.5,549.34,434.72
2018,9,9,16,0,808.0,75.0,4.7,20.5,456.0,490.85,387.75
2018,9,9,16,15,781.5,71.5,4.7,20.15,405.5,428.88,336.18
2018,9,9,16,30,755.0,68.0,4.7,19.8,355.0,368.23,284.02
2018,9,9,16,45,716.0,62.5,4.7,19.5,302.5,303.22,227.22
2018,9,9,17,0,677.0,57.0,4.7,19.2,250.0,241.73,172.55
2018,9,9,17,15,612.5,52.0,4.6,18.7,199.0,178.26,117.81
2018,9,9,17,30,548.0,47.0,4.5,18.2,148.0,123.11,72.58
2018,9,9,17,45,440.0,38.5,4.45,17.7,103.0,69.21,35.16
2018,9,9,18,0,332.0,30.0,4.4,17.2,58.0,28.89,12.69
2018,9,9,18,15,196.5,19.0,4.35,16.85,32.5,14.95,0.0
2018,9,9,18,30,61.0,8.0,4.3,16.5,7.0,0.0,0.0
2018,9,9,18,45,30.5,4.0,4.25,16.2,3.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,10,5,45,74.0,9.0,3.15,13.7,11.0,0.0,0.0
2018,9,10,6,0,148.0,18.0,3.1,13.9,22.0,14.16,0.0
2018,9,10,6,15,276.5,29.0,3.1,14.3,57.0,26.33,12.71
2018,9,10,6,30,405.0,40.0,3.1,14.7,92.0,66.45,34.77
2018,9,10,6,45,486.0,48.0,3.1,15.05,139.0,113.76,68.37
2018,9,10,7,0,567.0,56.0,3.1,15.4,186.0,170.99,114.83
2018,9,10,7,15,619.5,62.5,3.0,15.85,237.5,228.95,165.53
2018,9,10,7,30,672.0,69.0,2.9,16.3,289.0,292.57,221.37
2018,9,10,7,45,705.5,74.5,2.75,16.75,340.0,353.23,274.4
2018,9,10,8,0,739.0,80.0,2.6,17.2,391.0,416.75,328.11
2018,9,10,8,15,764.5,84.0,2.55,17.7,440.5,476.65,377.34
2018,9,10,8,30,790.0,88.0,2.5,18.2,490.0,537.52,425.51
2018,9,10,8,45,807.0,92.0,2.45,18.7,535.5,593.9,468.57
2018,9,10,9,0,824.0,96.0,2.4,19.2,581.0,649.73,509.68
2018,9,10,9,15,844.5,96.0,2.35,19.65,623.5,702.99,547.77
2018,9,10,9,30,865.0,96.0,2.3,20.1,666.0,748.36,578.76
2018,9,10,9,45,885.5,94.0,2.3,20.6,704.5,796.6,609.94
2018,9,10,10,0,906.0,92.0,2.3,21.1,743.0,843.23,639.43
2018,9,10,10,15,913.5,92.5,2.35,21.4,771.5,879.51,662.37
2018,9,10,10,30,921.0,93.0,2.4,21.7,800.0,912.8,683.23
2018,9,10,10,45,926.0,94.5,2.45,22.05,822.0,941.7,700.95
2018,9,10,11,0,931.0,96.0,2.5,22.4,844.0,967.16,716.37
2018,9,10,11,15,934.0,96.5,2.6,22.6,858.0,986.12,728.45
2018,9,10,11,30,937.0,97.0,2.7,22.8,872.0,1001.32,738.21
2018,9,10,11,45,937.5,98.0,2.85,23.0,878.0,1010.82,744.82
2018,9,10,12,0,938.0,99.0,3.0,23.2,884.0,1016.38,748.99
2018,9,10,12,15,936.0,100.0,3.1,23.25,882.0,1015.6,749.13
2018,9,10,12,30,934.0,101.0,3.2,23.3,880.0,1010.88,746.85
2018,9,10,12,45,928.0,102.5,3.35,23.35,868.5,998.98,740.32
2018,9,10,13,0,922.0,104.0,3.5,23.4,857.0,983.33,731.37
2018,9,10,13,15,917.0,102.5,3.6,23.3,838.0,961.91,718.64
2018,9,10,13,30,912.0,101.0,3.7,23.2,819.0,936.95,703.51
2018,9,10,13,45,905.5,100.0,3.85,23.15,793.5,907.78,685.59
2018,9,10,14,0,899.0,99.0,4.0,23.1,768.0,875.43,665.31
2018,9,10,14,15,890.0,97.5,4.15,22.85,736.0,837.53,641.41
2018,9,10,14,30,881.0,96.0,4.3,22.6,704.0,796.98,615.29
2018,9,10,14,45,868.5,94.0,4.4,22.4,665.5,750.9,584.48
2018,9,10,15,0,856.0,92.0,4.5,22.2,627.0,702.92,550.93
2018,9,10,15,15,839.0,90.0,4.5,22.2,583.5,655.56,515.17
2018,9,10,15,30,822.0,88.0,4.5,22.2,540.0,601.22,473.39
2018,9,10,15,45,800.0,84.5,4.65,21.5,492.0,541.94,428.33
2018,9,10,16,0,778.0,81.0,4.8,20.8,444.0,482.88,381.63
2018,9,10,16,15,747.5,77.0,4.9,20.35,393.5,420.09,329.81
2018,9,10,16,30,717.0,73.0,5.0,19.9,343.0,359.14,277.76
2018,9,10,16,45,672.0,68.5,5.05,19.4,291.0,294.54,221.7
2018,9,10,17,0,627.0,64.0,5.1,18.9,239.0,234.67,168.82
2018,9,10,17,15,556.0,57.5,5.1,18.35,188.5,172.3,115.41
2018,9,10,17,30,485.0,51.0,5.1,17.8,138.0,118.17,71.29
2018,9,10,17,45,370.0,41.5,5.1,17.25,95.0,66.71,35.47
2018,9,10,18,0,255.0,32.0,5.1,16.7,52.0,27.79,11.21
2018,9,10,18,15,145.5,19.5,5.05,16.45,29.0,15.34,0.0
2018,9,10,18,30,36.0,7.0,5.0,16.2,6.0,0.0,0.0
2018,9,10,18,45,18.0,3.5,5.0,15.9,3.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.95,15.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.8,15.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.75,15.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,11,5,45,62.5,8.5,4.35,13.4,10.0,0.0,0.0
2018,9,11,6,0,125.0,17.0,4.4,13.5,20.0,13.38,0.0
2018,9,11,6,15,249.5,29.0,4.4,13.8,54.0,27.22,10.26
2018,9,11,6,30,374.0,41.0,4.4,14.1,88.0,66.63,35.66
2018,9,11,6,45,457.0,49.5,4.45,14.35,134.5,113.02,69.18
2018,9,11,7,0,540.0,58.0,4.5,14.6,181.0,169.62,115.5
2018,9,11,7,15,596.0,65.0,4.45,14.95,232.5,227.56,166.49
2018,9,11,7,30,652.0,72.0,4.4,15.3,284.0,291.63,223.18
2018,9,11,7,45,688.0,77.5,4.35,15.7,335.0,352.26,276.87
2018,9,11,8,0,724.0,83.0,4.3,16.1,386.0,415.86,331.6
2018,9,11,8,15,751.0,86.5,4.2,16.5,435.0,475.33,381.43
2018,9,11,8,30,778.0,90.0,4.1,16.9,484.0,535.93,430.52
2018,9,11,8,45,799.0,93.0,4.0,17.3,530.0,593.18,475.45
2018,9,11,9,0,820.0,96.0,3.9,17.7,576.0,650.26,518.79
2018,9,11,9,15,836.5,98.0,3.85,18.0,617.5,702.66,557.69
2018,9,11,9,30,853.0,100.0,3.8,18.3,659.0,753.8,594.37
2018,9,11,9,45,868.0,100.0,3.75,18.6,695.5,792.15,619.71
2018,9,11,10,0,883.0,100.0,3.7,18.9,732.0,835.77,648.56
2018,9,11,10,15,893.5,100.0,3.75,19.15,761.5,873.33,673.39
2018,9,11,10,30,904.0,100.0,3.8,19.4,791.0,908.15,696.16
2018,9,11,10,45,914.0,99.0,3.8,19.6,814.0,938.52,715.6
2018,9,11,11,0,924.0,98.0,3.8,19.8,837.0,965.7,732.8
2018,9,11,11,15,929.5,97.0,3.9,19.9,851.5,985.27,745.74
2018,9,11,11,30,935.0,96.0,4.0,20.0,866.0,1001.16,756.33
2018,9,11,11,45,939.5,94.5,4.1,20.15,873.0,1011.79,763.34
2018,9,11,12,0,944.0,93.0,4.2,20.3,880.0,1018.53,767.87
2018,9,11,12,15,944.5,92.0,4.35,20.3,877.5,1017.98,768.36
2018,9,11,12,30,945.0,91.0,4.5,20.3,875.0,1013.45,766.56
2018,9,11,12,45,945.5,89.5,4.65,20.25,866.0,1004.42,762.22
2018,9,11,13,0,946.0,88.0,4.8,20.2,857.0,991.44,755.22
2018,9,11,13,15,942.5,87.0,4.9,20.1,839.0,971.39,743.09
2018,9,11,13,30,939.0,86.0,5.0,20.0,821.0,947.65,728.4
2018,9,11,13,45,934.0,84.5,5.15,19.95,796.0,918.5,710.01
2018,9,11,14,0,929.0,83.0,5.3,19.9,771.0,885.99,689.06
2018,9,11,14,15,920.0,82.0,5.35,19.75,738.5,847.55,663.31
2018,9,11,14,30,911.0,81.0,5.4,19.6,706.0,806.38,635.34
2018,9,11,14,45,899.5,79.5,5.45,19.45,667.5,760.32,603.43
2018,9,11,15,0,888.0,78.0,5.5,19.3,629.0,712.19,569.08
2018,9,11,15,15,872.0,76.0,5.5,19.3,585.0,658.8,527.92
2018,9,11,15,30,856.0,74.0,5.5,19.3,541.0,604.31,484.9
2018,9,11,15,45,835.5,71.5,5.5,18.95,493.0,546.0,438.32
2018,9,11,16,0,815.0,69.0,5.5,18.6,445.0,490.14,392.14
2018,9,11,16,15,784.5,66.0,5.45,18.35,394.0,426.43,338.12
2018,9,11,16,30,754.0,63.0,5.4,18.1,343.0,364.49,284.02
2018,9,11,16,45,707.5,59.5,5.35,17.85,290.5,298.92,226.07
2018,9,11,17,0,661.0,56.0,5.3,17.6,238.0,237.71,171.18
2018,9,11,17,15,590.5,50.5,5.2,17.2,187.0,173.54,115.53
2018,9,11,17,30,520.0,45.0,5.1,16.8,136.0,118.35,70.09
2018,9,11,17,45,400.5,37.0,5.05,16.45,93.0,65.63,33.38
2018,9,11,18,0,281.0,29.0,5.0,16.1,50.0,27.88,9.5
2018,9,11,18,15,161.5,17.5,4.95,15.85,27.5,13.77,0.0
2018,9,11,18,30,42.0,6.0,4.9,15.6,5.0,0.0,0.0
2018,9,11,18,45,21.0,3.0,4.9,15.35,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,5,45,42.5,7.0,3.8,14.1,8.0,0.0,0.0
2018,9,12,6,0,85.0,14.0,3.8,14.2,16.0,11.02,0.0
2018,9,12,6,15,132.5,28.5,3.9,14.5,40.5,24.26,7.89
2018,9,12,6,30,180.0,43.0,4.0,14.8,65.0,52.26,30.52
2018,9,12,6,45,228.5,59.0,4.1,15.05,101.0,87.44,57.66
2018,9,12,7,0,277.0,75.0,4.2,15.3,137.0,128.82,91.94
2018,9,12,7,15,337.5,87.5,4.2,15.6,182.5,176.4,132.32
2018,9,12,7,30,398.0,100.0,4.2,15.9,228.0,231.13,179.28
2018,9,12,7,45,364.0,119.5,4.2,16.2,252.0,262.12,208.2
2018,9,12,8,0,330.0,139.0,4.2,16.5,276.0,278.99,224.29
2018,9,12,8,15,322.0,165.0,4.1,16.8,312.5,319.23,257.86
2018,9,12,8,30,314.0,191.0,4.0,17.1,349.0,358.21,289.32
2018,9,12,8,45,407.5,189.5,3.95,17.4,414.5,444.81,358.23
2018,9,12,9,0,501.0,188.0,3.9,17.7,480.0,527.82,422.96
2018,9,12,9,15,459.0,212.0,3.9,17.95,494.0,546.73,436.05
2018,9,12,9,30,417.0,236.0,3.9,18.2,508.0,560.5,445.01
2018,9,12,9,45,314.0,282.5,3.85,18.4,493.5,526.94,416.77
2018,9,12,10,0,211.0,329.0,3.8,18.6,479.0,483.69,380.9
2018,9,12,10,15,279.5,327.5,3.85,18.7,535.0,566.85,444.54
2018,9,12,10,30,348.0,326.0,3.9,18.8,591.0,635.49,496.06
2018,9,12,10,45,404.0,316.0,3.95,18.9,632.0,704.78,546.88
2018,9,12,11,0,460.0,306.0,4.0,19.0,673.0,757.94,585.72
2018,9,12,11,15,439.0,306.5,4.05,19.0,661.5,748.04,577.82
2018,9,12,11,30,418.0,307.0,4.1,19.0,650.0,735.3,568.28
2018,9,12,11,45,296.5,350.0,4.15,19.0,594.0,644.34,499.24
2018,9,12,12,0,175.0,393.0,4.2,19.0,538.0,549.72,426.39
2018,9,12,12,15,292.5,364.0,4.25,19.0,606.0,656.08,508.62
2018,9,12,12,30,410.0,335.0,4.3,19.0,674.0,758.36,585.14
2018,9,12,12,45,387.5,331.0,4.35,18.95,648.0,708.93,549.46
2018,9,12,13,0,365.0,327.0,4.4,18.9,622.0,677.94,527.32
2018,9,12,13,15,243.5,308.0,4.45,18.8,503.0,539.24,422.96
2018,9,12,13,30,122.0,289.0,4.5,18.7,384.0,384.8,303.61
2018,9,12,13,45,173.0,297.5,4.55,18.6,427.5,434.12,343.86
2018,9,12,14,0,224.0,306.0,4.6,18.5,471.0,498.15,394.06
2018,9,12,14,15,226.5,306.0,4.6,18.25,466.5,473.69,376.11
2018,9,12,14,30,229.0,306.0,4.6,18.0,462.0,466.41,371.27
2018,9,12,14,45,170.5,285.5,4.65,17.75,398.0,392.92,314.02
2018,9,12,15,0,112.0,265.0,4.7,17.5,334.0,323.86,259.46
2018,9,12,15,15,80.5,233.0,4.7,17.5,280.5,253.87,203.7
2018,9,12,15,30,49.0,201.0,4.7,17.5,227.0,201.13,161.05
2018,9,12,15,45,39.0,178.0,4.75,17.05,197.5,172.07,137.82
2018,9,12,16,0,29.0,155.0,4.8,16.6,168.0,144.27,115.31
2018,9,12,16,15,22.5,127.0,4.8,16.4,136.5,114.99,91.21
2018,9,12,16,30,16.0,99.0,4.8,16.2,105.0,83.25,64.76
2018,9,12,16,45,8.0,67.5,4.75,16.05,70.5,54.47,40.59
2018,9,12,17,0,0.0,36.0,4.7,15.9,36.0,27.46,17.8
2018,9,12,17,15,0.0,28.5,4.6,15.7,28.5,21.71,12.81
2018,9,12,17,30,0.0,21.0,4.5,15.5,21.0,15.97,7.78
2018,9,12,17,45,12.5,16.0,4.4,15.3,17.0,13.53,4.91
2018,9,12,18,0,25.0,11.0,4.3,15.1,13.0,9.09,0.0
2018,9,12,18,15,25.0,8.0,4.2,15.0,8.5,6.29,0.0
2018,9,12,18,30,25.0,5.0,4.1,14.9,4.0,0.0,0.0
2018,9,12,18,45,12.5,2.5,4.0,14.85,2.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,5,45,65.0,8.0,3.25,14.0,9.5,0.0,0.0
2018,9,13,6,0,130.0,16.0,3.3,14.1,19.0,12.59,0.0
2018,9,13,6,15,262.5,26.0,3.45,14.4,51.5,27.16,7.12
2018,9,13,6,30,395.0,36.0,3.6,14.7,84.0,67.45,34.62
2018,9,13,6,45,484.0,43.5,3.7,14.95,131.0,115.65,69.87
2018,9,13,7,0,573.0,51.0,3.8,15.2,178.0,174.75,118.41
2018,9,13,7,15,628.5,56.0,3.85,15.5,229.0,232.9,169.95
2018,9,13,7,30,684.0,61.0,3.9,15.8,280.0,297.65,227.44
2018,9,13,7,45,722.5,64.5,3.9,16.05,331.0,359.04,281.94
2018,9,13,8,0,761.0,68.0,3.9,16.3,382.0,423.52,337.59
2018,9,13,8,15,788.5,71.0,3.9,16.65,432.0,484.63,388.92
2018,9,13,8,30,816.0,74.0,3.9,17.0,482.0,546.87,439.45
2018,9,13,8,45,836.0,76.0,3.85,17.3,528.0,600.04,481.55
2018,9,13,9,0,856.0,78.0,3.8,17.6,574.0,656.27,524.58
2018,9,13,9,15,868.0,80.0,3.75,17.8,614.0,706.17,561.78
2018,9,13,9,30,880.0,82.0,3.7,18.0,654.0,754.36,595.27
2018,9,13,9,45,885.5,86.0,3.6,18.25,688.0,797.57,624.01
2018,9,13,10,0,891.0,90.0,3.5,18.5,722.0,838.08,650.4
2018,9,13,10,15,899.0,91.0,3.5,18.65,750.5,874.7,674.51
2018,9,13,10,30,907.0,92.0,3.5,18.8,779.0,908.41,696.44
2018,9,13,10,45,914.0,92.5,3.45,18.9,801.5,937.58,714.94
2018,9,13,11,0,921.0,93.0,3.4,19.0,824.0,963.42,731.11
2018,9,13,11,15,925.0,94.0,3.45,19.05,838.5,983.48,744.21
2018,9,13,11,30,929.0,95.0,3.5,19.1,853.0,999.83,754.93
2018,9,13,11,45,931.0,94.5,3.55,19.15,859.0,1008.88,760.85
2018,9,13,12,0,933.0,94.0,3.6,19.2,865.0,1014.05,764.35
2018,9,13,12,15,905.0,108.0,3.65,19.2,854.0,1001.29,756.04
2018,9,13,12,30,877.0,122.0,3.7,19.2,843.0,984.41,745.17
2018,9,13,12,45,909.5,104.0,3.75,19.2,843.5,989.72,749.56
2018,9,13,13,0,942.0,86.0,3.8,19.2,844.0,989.85,750.38
2018,9,13,13,15,938.5,85.5,3.85,19.15,826.5,970.18,737.97
2018,9,13,13,30,935.0,85.0,3.9,19.1,809.0,946.84,723.21
2018,9,13,13,45,929.5,84.0,3.95,19.05,784.0,917.65,704.39
2018,9,13,14,0,924.0,83.0,4.0,19.0,759.0,885.16,683.21
2018,9,13,14,15,906.0,85.5,4.0,18.9,724.0,843.01,654.91
2018,9,13,14,30,888.0,88.0,4.0,18.8,689.0,798.74,624.88
2018,9,13,14,45,821.0,102.5,4.05,18.7,633.5,735.81,581.02
2018,9,13,15,0,754.0,117.0,4.1,18.6,578.0,666.93,529.73
2018,9,13,15,15,728.5,113.0,4.1,18.6,532.0,612.1,488.13
2018,9,13,15,30,703.0,109.0,4.1,18.6,486.0,554.94,443.74
2018,9,13,15,45,713.0,95.5,4.1,18.3,447.5,508.47,407.15
2018,9,13,16,0,723.0,82.0,4.1,18.0,409.0,459.06,366.74
2018,9,13,16,15,735.5,72.0,4.05,17.75,370.5,412.32,326.53
2018,9,13,16,30,748.0,62.0,4.0,17.5,332.0,362.68,282.19
2018,9,13,16,45,703.0,58.0,3.95,17.3,280.0,297.3,224.6
2018,9,13,17,0,658.0,54.0,3.9,17.1,228.0,236.16,169.84
2018,9,13,17,15,587.0,48.5,3.75,16.75,178.0,172.07,114.3
2018,9,13,17,30,516.0,43.0,3.6,16.4,128.0,116.93,68.84
2018,9,13,17,45,375.5,34.0,3.45,16.0,84.0,61.83,30.66
2018,9,13,18,0,235.0,25.0,3.3,15.6,40.0,24.25,2.65
2018,9,13,18,15,117.5,12.5,3.25,15.4,20.0,9.83,0.0
2018,9,13,18,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,5,45,25.0,3.5,2.3,12.9,4.0,0.0,0.0
2018,9,14,6,0,50.0,7.0,2.3,13.1,8.0,5.51,0.0
2018,9,14,6,15,193.0,21.5,2.4,13.45,42.0,22.84,3.97
2018,9,14,6,30,336.0,36.0,2.5,13.8,76.0,64.03,33.81
2018,9,14,6,45,365.0,38.0,2.55,14.15,101.0,94.77,57.87
2018,9,14,7,0,394.0,40.0,2.6,14.5,126.0,128.31,87.25
2018,9,14,7,15,197.5,65.5,2.6,14.8,108.5,115.16,86.07
2018,9,14,7,30,1.0,91.0,2.6,15.1,91.0,71.22,55.09
2018,9,14,7,45,10.0,117.0,2.55,15.4,121.0,96.04,75.81
2018,9,14,8,0,19.0,143.0,2.5,15.7,151.0,122.22,97.41
2018,9,14,8,15,28.5,165.0,2.45,16.0,178.5,153.88,123.3
2018,9,14,8,30,38.0,187.0,2.4,16.3,206.0,180.76,144.93
2018,9,14,8,45,46.5,211.0,2.35,16.65,236.5,210.07,168.22
2018,9,14,9,0,55.0,235.0,2.3,17.0,267.0,240.43,191.99
2018,9,14,9,15,115.5,254.5,2.25,17.3,327.5,318.52,254.11
2018,9,14,9,30,176.0,274.0,2.2,17.6,388.0,388.71,308.67
2018,9,14,9,45,215.0,292.5,2.15,17.95,439.0,445.45,351.37
2018,9,14,10,0,254.0,311.0,2.1,18.3,490.0,522.23,407.84
2018,9,14,10,15,294.0,317.5,2.05,18.6,533.0,573.01,444.37
2018,9,14,10,30,334.0,324.0,2.0,18.9,576.0,624.99,481.23
2018,9,14,10,45,445.0,293.5,2.0,19.2,639.0,725.19,553.39
2018,9,14,11,0,556.0,263.0,2.0,19.5,702.0,810.16,612.98
2018,9,14,11,15,546.5,270.0,2.05,19.65,707.5,818.66,617.45
2018,9,14,11,30,537.0,277.0,2.1,19.8,713.0,824.32,620.76
2018,9,14,11,45,470.5,308.5,2.15,19.95,692.5,795.78,599.17
2018,9,14,12,0,404.0,340.0,2.2,20.1,672.0,763.27,575.03
2018,9,14,12,15,519.0,292.0,2.3,20.1,717.5,829.05,624.52
2018,9,14,12,30,634.0,244.0,2.4,20.1,763.0,896.9,673.8
2018,9,14,12,45,586.5,254.5,2.55,20.1,730.0,854.44,644.73
2018,9,14,13,0,539.0,265.0,2.7,20.1,697.0,805.4,611.74
2018,9,14,13,15,467.0,285.0,2.8,20.05,653.0,747.34,570.81
2018,9,14,13,30,395.0,305.0,2.9,20.0,609.0,688.99,528.98
2018,9,14,13,45,560.0,236.0,3.0,19.95,651.5,756.13,582.52
2018,9,14,14,0,725.0,167.0,3.1,19.9,694.0,819.25,631.04
2018,9,14,14,15,686.0,172.0,3.2,19.75,653.0,766.54,594.12
2018,9,14,14,30,647.0,177.0,3.3,19.6,612.0,713.47,556.78
2018,9,14,14,45,523.5,203.0,3.35,19.45,542.0,610.29,480.23
2018,9,14,15,0,400.0,229.0,3.4,19.3,472.0,522.37,413.31
2018,9,14,15,15,375.0,216.0,3.4,19.3,430.5,458.4,365.0
2018,9,14,15,30,350.0,203.0,3.4,19.3,389.0,410.63,327.91
2018,9,14,15,45,353.5,182.5,3.5,18.9,355.5,373.28,299.02
2018,9,14,16,0,357.0,162.0,3.6,18.5,322.0,334.93,268.34
2018,9,14,16,15,392.0,135.0,3.65,18.2,291.0,313.43,249.72
2018,9,14,16,30,427.0,108.0,3.7,17.9,260.0,276.65,217.44
2018,9,14,16,45,390.0,95.0,3.75,17.6,216.5,224.28,172.36
2018,9,14,17,0,353.0,82.0,3.8,17.3,173.0,175.94,130.22
2018,9,14,17,15,297.5,67.5,3.75,16.9,132.5,126.78,88.48
2018,9,14,17,30,242.0,53.0,3.7,16.5,92.0,84.49,53.91
2018,9,14,17,45,160.5,37.0,3.65,16.1,59.0,45.96,25.28
2018,9,14,18,0,79.0,21.0,3.6,15.7,26.0,17.35,0.0
2018,9,14,18,15,39.5,10.5,3.6,15.5,13.0,8.26,0.0
2018,9,14,18,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,15,5,45,46.0,5.5,3.7,13.75,6.5,0.0,0.0
2018,9,15,6,0,92.0,11.0,3.8,13.9,13.0,8.65,0.0
2018,9,15,6,15,244.5,23.5,3.9,14.15,47.5,26.83,3.6
2018,9,15,6,30,397.0,36.0,4.0,14.4,82.0,71.06,36.68
2018,9,15,6,45,384.5,45.0,4.15,14.7,108.0,105.74,65.99
2018,9,15,7,0,372.0,54.0,4.3,15.0,134.0,138.57,96.73
2018,9,15,7,15,254.0,86.5,4.3,15.2,148.0,151.07,114.47
2018,9,15,7,30,136.0,119.0,4.3,15.4,162.0,151.21,119.54
2018,9,15,7,45,173.5,138.0,4.3,15.65,202.5,192.24,154.23
2018,9,15,8,0,211.0,157.0,4.3,15.9,243.0,246.29,199.34
2018,9,15,8,15,182.5,183.0,4.3,16.15,264.0,259.63,210.68
2018,9,15,8,30,154.0,209.0,4.3,16.4,285.0,278.51,225.78
2018,9,15,8,45,134.5,230.5,4.3,16.65,301.5,295.61,238.96
2018,9,15,9,0,115.0,252.0,4.3,16.9,318.0,310.66,250.08
2018,9,15,9,15,130.0,266.0,4.3,17.1,345.5,341.05,273.89
2018,9,15,9,30,145.0,280.0,4.3,17.3,373.0,372.47,298.22
2018,9,15,9,45,102.5,279.5,4.25,17.5,347.0,328.33,262.01
2018,9,15,10,0,60.0,279.0,4.2,17.7,321.0,296.29,235.15
2018,9,15,10,15,73.0,303.5,4.25,17.85,357.0,333.37,264.16
2018,9,15,10,30,86.0,328.0,4.3,18.0,393.0,371.27,293.36
2018,9,15,10,45,101.0,346.5,4.3,18.15,424.5,405.64,319.62
2018,9,15,11,0,116.0,365.0,4.3,18.3,456.0,461.44,361.76
2018,9,15,11,15,100.0,370.0,4.35,18.35,449.5,432.32,338.86
2018,9,15,11,30,84.0,375.0,4.4,18.4,443.0,423.31,331.36
2018,9,15,11,45,78.5,371.5,4.45,18.45,435.5,415.19,324.95
2018,9,15,12,0,73.0,368.0,4.5,18.5,428.0,406.64,318.25
2018,9,15,12,15,67.0,361.5,4.55,18.55,416.5,394.21,308.61
2018,9,15,12,30,61.0,355.0,4.6,18.6,405.0,381.51,298.79
2018,9,15,12,45,55.5,346.5,4.65,18.6,391.5,367.09,287.74
2018,9,15,13,0,50.0,338.0,4.7,18.6,378.0,352.56,276.61
2018,9,15,13,15,58.0,339.0,4.7,18.6,384.5,360.02,282.9
2018,9,15,13,30,66.0,340.0,4.7,18.6,391.0,366.95,288.75
2018,9,15,13,45,215.5,290.0,4.75,18.55,447.5,486.23,385.57
2018,9,15,14,0,365.0,240.0,4.8,18.5,504.0,576.41,458.09
2018,9,15,14,15,641.0,158.5,4.8,18.45,596.5,717.51,569.74
2018,9,15,14,30,917.0,77.0,4.8,18.4,689.0,812.66,641.29
2018,9,15,14,45,906.0,74.5,4.8,18.3,650.0,765.24,607.47
2018,9,15,15,0,895.0,72.0,4.8,18.2,611.0,715.72,572.5
2018,9,15,15,15,879.0,70.5,4.8,18.2,567.0,662.16,531.48
2018,9,15,15,30,863.0,69.0,4.8,18.2,523.0,607.51,488.52
2018,9,15,15,45,842.0,66.0,4.85,17.85,474.5,547.69,441.05
2018,9,15,16,0,821.0,63.0,4.9,17.5,426.0,487.94,391.98
2018,9,15,16,15,792.0,60.5,4.9,17.25,375.5,427.41,340.37
2018,9,15,16,30,763.0,58.0,4.9,17.0,325.0,365.92,286.4
2018,9,15,16,45,719.5,53.5,4.85,16.7,273.0,299.57,227.41
2018,9,15,17,0,676.0,49.0,4.8,16.4,221.0,237.32,171.07
2018,9,15,17,15,603.5,43.5,4.7,16.05,170.5,172.57,114.4
2018,9,15,17,30,531.0,38.0,4.6,15.7,120.0,116.21,67.54
2018,9,15,17,45,386.5,30.5,4.45,15.3,78.0,60.4,28.36
2018,9,15,18,0,242.0,23.0,4.3,14.9,36.0,23.06,0.0
2018,9,15,18,15,121.0,11.5,4.15,14.7,18.0,9.05,0.0
2018,9,15,18,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,16,5,45,51.5,5.5,2.4,13.1,6.5,0.0,0.0
2018,9,16,6,0,103.0,11.0,2.4,13.3,13.0,8.65,0.0
2018,9,16,6,15,266.5,22.0,2.5,13.7,47.0,27.28,1.5
2018,9,16,6,30,430.0,33.0,2.6,14.1,81.0,73.34,36.85
2018,9,16,6,45,426.0,43.0,2.65,14.5,112.0,112.22,69.52
2018,9,16,7,0,422.0,53.0,2.7,14.9,143.0,150.4,104.62
2018,9,16,7,15,359.0,80.5,2.7,15.25,171.5,182.87,137.6
2018,9,16,7,30,296.0,108.0,2.7,15.6,200.0,203.4,159.21
2018,9,16,7,45,511.0,91.0,2.7,15.95,284.0,307.81,243.96
2018,9,16,8,0,726.0,74.0,2.7,16.3,368.0,422.25,336.56
2018,9,16,8,15,785.5,69.5,2.65,16.65,424.0,490.56,392.32
2018,9,16,8,30,845.0,65.0,2.6,17.0,480.0,559.47,447.14
2018,9,16,8,45,863.5,67.0,2.55,17.4,526.0,616.63,491.0
2018,9,16,9,0,882.0,69.0,2.5,17.8,572.0,673.2,532.94
2018,9,16,9,15,896.0,70.0,2.45,18.1,613.0,724.55,569.28
2018,9,16,9,30,910.0,71.0,2.4,18.4,654.0,774.28,602.21
2018,9,16,9,45,921.0,72.0,2.3,18.7,689.5,819.71,631.11
2018,9,16,10,0,932.0,73.0,2.2,19.0,725.0,862.73,657.76
2018,9,16,10,15,939.5,74.0,2.15,19.2,754.0,900.07,680.78
2018,9,16,10,30,947.0,75.0,2.1,19.4,783.0,934.32,701.48
2018,9,16,10,45,952.0,76.0,2.1,19.65,804.5,963.0,718.72
2018,9,16,11,0,957.0,77.0,2.1,19.9,826.0,988.1,733.59
2018,9,16,11,15,960.0,77.0,2.15,20.0,839.5,1006.49,745.11
2018,9,16,11,30,963.0,77.0,2.2,20.1,853.0,1021.01,754.28
2018,9,16,11,45,964.0,77.5,2.25,20.25,858.5,1030.18,759.97
2018,9,16,12,0,965.0,78.0,2.3,20.4,864.0,1035.3,763.23
2018,9,16,12,15,964.0,78.5,2.4,20.4,861.5,1034.41,763.76
2018,9,16,12,30,963.0,79.0,2.5,20.4,859.0,1029.46,761.8
2018,9,16,12,45,959.5,79.0,2.6,20.45,848.0,1017.52,755.22
2018,9,16,13,0,956.0,79.0,2.7,20.5,837.0,1001.67,746.17
2018,9,16,13,15,952.0,78.5,2.8,20.45,818.5,980.97,734.21
2018,9,16,13,30,948.0,78.0,2.9,20.4,800.0,956.58,719.76
2018,9,16,13,45,942.0,77.0,3.05,20.3,774.0,926.3,701.73
2018,9,16,14,0,936.0,76.0,3.2,20.2,748.0,892.7,681.21
2018,9,16,14,15,927.5,75.0,3.3,20.05,715.5,853.91,656.59
2018,9,16,14,30,919.0,74.0,3.4,19.9,683.0,812.35,629.69
2018,9,16,14,45,907.5,72.0,3.5,19.75,644.0,764.91,598.14
2018,9,16,15,0,896.0,70.0,3.6,19.6,605.0,715.43,564.56
2018,9,16,15,15,879.5,68.5,3.6,19.6,561.0,661.41,524.21
2018,9,16,15,30,863.0,67.0,3.6,19.6,517.0,606.36,481.8
2018,9,16,15,45,841.0,64.5,3.75,19.15,468.5,546.44,435.48
2018,9,16,16,0,819.0,62.0,3.9,18.7,420.0,486.69,387.48
2018,9,16,16,15,788.5,59.0,3.9,18.35,369.0,425.05,335.81
2018,9,16,16,30,758.0,56.0,3.9,18.0,318.0,362.63,281.84
2018,9,16,16,45,712.0,52.0,3.9,17.7,266.0,296.22,223.43
2018,9,16,17,0,666.0,48.0,3.9,17.4,214.0,234.21,167.84
2018,9,16,17,15,592.0,42.5,3.8,17.0,164.0,169.71,111.85
2018,9,16,17,30,518.0,37.0,3.7,16.6,114.0,113.81,65.67
2018,9,16,17,45,375.0,29.5,3.55,16.25,73.5,58.98,26.93
2018,9,16,18,0,232.0,22.0,3.4,15.9,33.0,22.24,0.0
2018,9,16,18,15,116.0,11.0,3.3,15.65,16.5,8.65,0.0
2018,9,16,18,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,17,5,45,47.0,5.5,2.75,13.45,6.0,0.0,0.0
2018,9,17,6,0,94.0,11.0,2.8,13.6,12.0,8.65,0.0
2018,9,17,6,15,250.0,22.5,2.9,13.95,45.0,28.27,0.0
2018,9,17,6,30,406.0,34.0,3.0,14.3,78.0,73.7,37.59
2018,9,17,6,45,387.5,33.0,3.15,14.6,94.0,98.59,59.89
2018,9,17,7,0,369.0,32.0,3.3,14.9,110.0,119.74,81.37
2018,9,17,7,15,184.5,43.5,3.25,15.15,82.5,99.2,73.31
2018,9,17,7,30,0.0,55.0,3.2,15.4,55.0,42.11,30.35
2018,9,17,7,45,0.0,83.5,3.2,15.6,83.5,64.65,49.45
2018,9,17,8,0,0.0,112.0,3.2,15.8,112.0,87.87,68.82
2018,9,17,8,15,6.0,140.5,3.15,16.05,143.5,114.63,90.89
2018,9,17,8,30,12.0,169.0,3.1,16.3,175.0,142.41,113.53
2018,9,17,8,45,23.0,195.5,3.05,16.5,208.0,172.5,137.9
2018,9,17,9,0,34.0,222.0,3.0,16.7,241.0,216.03,172.83
2018,9,17,9,15,43.5,244.0,3.05,16.9,270.5,245.27,195.86
2018,9,17,9,30,53.0,266.0,3.1,17.1,300.0,275.48,219.46
2018,9,17,9,45,55.0,279.5,3.1,17.35,316.5,292.2,231.99
2018,9,17,10,0,57.0,293.0,3.1,17.6,333.0,309.03,244.55
2018,9,17,10,15,91.0,315.0,3.15,17.7,381.5,362.09,286.27
2018,9,17,10,30,125.0,337.0,3.2,17.8,430.0,436.9,343.71
2018,9,17,10,45,303.0,309.0,3.25,17.95,543.0,596.56,467.59
2018,9,17,11,0,481.0,281.0,3.3,18.1,656.0,764.24,591.85
2018,9,17,11,15,644.5,216.0,3.4,18.15,727.5,873.27,671.92
2018,9,17,11,30,808.0,151.0,3.5,18.2,799.0,965.41,735.58
2018,9,17,11,45,873.5,121.0,3.6,18.25,825.5,990.44,752.22
2018,9,17,12,0,939.0,91.0,3.7,18.3,852.0,1026.43,776.93
2018,9,17,12,15,938.5,91.5,3.75,18.3,850.0,1025.93,776.67
2018,9,17,12,30,938.0,92.0,3.8,18.3,848.0,1021.48,774.18
2018,9,17,12,45,936.5,90.5,3.9,18.3,837.0,1009.97,767.39
2018,9,17,13,0,935.0,89.0,4.0,18.3,826.0,994.59,758.08
2018,9,17,13,15,932.0,88.0,4.1,18.25,808.5,974.54,745.76
2018,9,17,13,30,929.0,87.0,4.2,18.2,791.0,950.83,730.93
2018,9,17,13,45,923.5,86.0,4.25,18.15,765.5,921.36,711.77
2018,9,17,14,0,918.0,85.0,4.3,18.1,740.0,888.62,690.25
2018,9,17,14,15,909.0,83.0,4.35,18.0,707.0,848.81,663.73
2018,9,17,14,30,900.0,81.0,4.4,17.9,674.0,806.33,635.14
2018,9,17,14,45,888.5,79.0,4.45,17.8,635.0,759.54,603.0
2018,9,17,15,0,877.0,77.0,4.5,17.7,596.0,710.76,568.83
2018,9,17,15,15,859.5,75.0,4.5,17.7,552.0,656.29,527.2
2018,9,17,15,30,842.0,73.0,4.5,17.7,508.0,600.94,483.79
2018,9,17,15,45,820.5,70.0,4.5,17.35,460.0,545.21,439.37
2018,9,17,16,0,799.0,67.0,4.5,17.0,412.0,485.42,390.32
2018,9,17,16,15,767.5,64.0,4.5,16.75,361.5,421.65,336.34
2018,9,17,16,30,736.0,61.0,4.5,16.5,311.0,359.82,282.26
2018,9,17,16,45,688.0,56.5,4.5,16.3,259.5,293.35,223.3
2018,9,17,17,0,640.0,52.0,4.5,16.1,208.0,231.52,167.52
2018,9,17,17,15,561.0,46.0,4.35,15.75,158.5,166.49,110.96
2018,9,17,17,30,482.0,40.0,4.2,15.4,109.0,111.16,65.19
2018,9,17,17,45,340.0,30.5,4.1,15.1,69.5,57.39,26.25
2018,9,17,18,0,198.0,21.0,4.0,14.8,30.0,19.39,0.0
2018,9,17,18,15,99.0,10.5,3.9,14.65,15.0,8.26,0.0
2018,9,17,18,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,18,5,45,27.0,5.0,2.85,13.0,5.5,0.0,0.0
2018,9,18,6,0,54.0,10.0,2.9,13.1,11.0,7.87,0.0
2018,9,18,6,15,170.5,24.5,2.95,13.45,40.5,26.68,0.0
2018,9,18,6,30,287.0,39.0,3.0,13.8,70.0,65.96,35.74
2018,9,18,6,45,290.5,40.5,3.1,14.15,86.5,91.41,58.22
2018,9,18,7,0,294.0,42.0,3.2,14.5,103.0,114.55,80.1
2018,9,18,7,15,147.0,47.0,3.15,14.7,77.5,87.17,64.44
2018,9,18,7,30,0.0,52.0,3.1,14.9,52.0,39.79,28.44
2018,9,18,7,45,0.0,76.5,3.0,15.15,76.5,58.99,44.75
2018,9,18,8,0,0.0,101.0,2.9,15.4,101.0,78.8,61.31
2018,9,18,8,15,1.0,120.0,2.85,15.65,120.5,94.82,74.48
2018,9,18,8,30,2.0,139.0,2.8,15.9,140.0,111.12,87.72
2018,9,18,8,45,4.5,159.5,2.7,16.15,162.0,129.89,102.87
2018,9,18,9,0,7.0,180.0,2.6,16.4,184.0,149.09,118.19
2018,9,18,9,15,8.5,193.0,2.6,16.6,198.0,161.41,127.81
2018,9,18,9,30,10.0,206.0,2.6,16.8,212.0,173.93,137.54
2018,9,18,9,45,11.5,215.5,2.55,17.05,223.0,183.56,144.87
2018,9,18,10,0,13.0,225.0,2.5,17.3,234.0,193.33,152.28
2018,9,18,10,15,17.0,242.5,2.5,17.5,255.0,212.45,167.21
2018,9,18,10,30,21.0,260.0,2.5,17.7,276.0,231.9,182.27
2018,9,18,10,45,27.5,285.0,2.45,17.9,306.0,279.69,219.36
2018,9,18,11,0,34.0,310.0,2.4,18.1,336.0,311.12,243.24
2018,9,18,11,15,36.5,319.0,2.45,18.25,347.5,323.12,252.14
2018,9,18,11,30,39.0,328.0,2.5,18.4,359.0,335.07,261.08
2018,9,18,11,45,44.0,338.5,2.55,18.55,374.0,350.87,273.05
2018,9,18,12,0,49.0,349.0,2.6,18.7,389.0,366.57,284.92
2018,9,18,12,15,52.5,350.5,2.7,18.75,393.0,371.49,288.81
2018,9,18,12,30,56.0,352.0,2.8,18.8,397.0,376.14,292.58
2018,9,18,12,45,74.5,355.0,2.9,18.85,414.0,396.5,308.85
2018,9,18,13,0,93.0,358.0,3.0,18.9,431.0,416.15,324.5
2018,9,18,13,15,105.5,355.5,3.1,18.85,436.5,423.65,330.95
2018,9,18,13,30,118.0,353.0,3.2,18.8,442.0,450.7,352.07
2018,9,18,13,45,259.5,301.5,3.35,18.8,488.0,540.3,424.18
2018,9,18,14,0,401.0,250.0,3.5,18.8,534.0,620.67,487.75
2018,9,18,14,15,634.0,172.0,3.6,18.7,597.5,729.37,573.06
2018,9,18,14,30,867.0,94.0,3.7,18.6,661.0,795.42,623.4
2018,9,18,14,45,753.0,122.0,3.85,18.5,593.0,711.23,562.96
2018,9,18,15,0,639.0,150.0,4.0,18.4,525.0,627.78,500.02
2018,9,18,15,15,694.0,123.0,4.0,18.4,502.0,605.31,484.01
2018,9,18,15,30,749.0,96.0,4.0,18.4,479.0,573.38,459.6
2018,9,18,15,45,745.5,88.5,4.15,17.95,438.5,523.32,420.44
2018,9,18,16,0,742.0,81.0,4.3,17.5,398.0,471.77,378.67
2018,9,18,16,15,700.5,77.5,4.35,17.2,346.5,406.17,323.81
2018,9,18,16,30,659.0,74.0,4.4,16.9,295.0,343.27,269.6
2018,9,18,16,45,598.0,69.0,4.5,16.55,243.5,276.06,211.1
2018,9,18,17,0,537.0,64.0,4.6,16.2,192.0,215.17,157.3
2018,9,18,17,15,447.0,56.0,4.55,15.8,144.5,152.32,103.71
2018,9,18,17,30,357.0,48.0,4.5,15.4,97.0,100.23,61.43
2018,9,18,17,45,232.5,34.0,4.45,15.0,60.5,50.54,23.72
2018,9,18,18,0,108.0,20.0,4.4,14.6,24.0,17.38,0.0
2018,9,18,18,15,54.0,10.0,4.25,14.4,12.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
