Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,21,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,19,5,45,20.5,4.5,2.6,12.45,4.5,0.0,0.0
2018,9,19,6,0,41.0,9.0,2.6,12.6,9.0,7.08,0.0
2018,9,19,6,15,145.0,24.5,2.55,13.0,37.5,26.41,0.0
2018,9,19,6,30,249.0,40.0,2.5,13.4,66.0,64.28,35.56
2018,9,19,6,45,352.5,51.0,2.45,13.85,110.5,110.0,70.94
2018,9,19,7,0,456.0,62.0,2.4,14.3,155.0,171.73,121.6
2018,9,19,7,15,525.0,69.5,2.25,14.65,206.0,230.64,172.87
2018,9,19,7,30,594.0,77.0,2.1,15.0,257.0,297.24,230.52
2018,9,19,7,45,642.0,81.5,2.0,15.4,308.0,359.6,284.15
2018,9,19,8,0,690.0,86.0,1.9,15.8,359.0,426.24,339.54
2018,9,19,8,15,722.0,90.0,1.85,16.25,408.5,487.84,389.27
2018,9,19,8,30,754.0,94.0,1.8,16.7,458.0,549.83,437.48
2018,9,19,8,45,778.5,96.5,1.75,17.2,504.0,608.02,480.99
2018,9,19,9,0,803.0,99.0,1.7,17.7,550.0,666.32,523.01
2018,9,19,9,15,820.0,101.5,1.6,18.2,591.0,718.99,559.07
2018,9,19,9,30,837.0,104.0,1.5,18.7,632.0,770.44,591.95
2018,9,19,9,45,849.5,106.5,1.45,19.15,667.5,816.77,620.53
2018,9,19,10,0,862.0,109.0,1.4,19.6,703.0,860.96,647.09
2018,9,19,10,15,871.0,110.5,1.4,20.1,731.5,888.01,662.32
2018,9,19,10,30,880.0,112.0,1.4,20.6,760.0,922.1,682.25
2018,9,19,10,45,886.5,112.5,1.35,21.05,781.0,949.86,697.18
2018,9,19,11,0,893.0,113.0,1.3,21.5,802.0,974.35,709.9
2018,9,19,11,15,896.5,113.5,1.35,21.8,815.5,992.53,720.62
2018,9,19,11,30,900.0,114.0,1.4,22.1,829.0,1007.08,729.2
2018,9,19,11,45,902.0,114.0,1.5,22.45,834.5,1015.94,734.97
2018,9,19,12,0,904.0,114.0,1.6,22.8,840.0,1021.02,738.51
2018,9,19,12,15,903.5,113.5,1.75,22.85,837.0,1019.3,739.43
2018,9,19,12,30,903.0,113.0,1.9,22.9,834.0,1013.75,737.99
2018,9,19,12,45,900.5,113.0,2.05,23.0,823.5,1002.99,733.06
2018,9,19,13,0,898.0,113.0,2.2,23.1,813.0,988.53,725.72
2018,9,19,13,15,893.0,111.5,2.4,23.05,794.0,966.54,714.32
2018,9,19,13,30,888.0,110.0,2.6,23.0,775.0,941.11,700.43
2018,9,19,13,45,880.0,109.0,2.75,22.95,748.5,910.22,682.2
2018,9,19,14,0,872.0,108.0,2.9,22.9,722.0,876.35,661.68
2018,9,19,14,15,859.5,105.5,3.05,22.75,687.5,843.79,642.02
2018,9,19,14,30,847.0,103.0,3.2,22.6,653.0,798.72,613.22
2018,9,19,14,45,831.5,101.5,3.3,22.45,614.0,750.42,581.39
2018,9,19,15,0,816.0,100.0,3.4,22.3,575.0,700.58,546.7
2018,9,19,15,15,796.0,96.5,3.4,22.3,530.5,644.45,505.23
2018,9,19,15,30,776.0,93.0,3.4,22.3,486.0,587.83,462.32
2018,9,19,15,45,747.5,89.5,3.6,21.8,437.5,526.28,415.65
2018,9,19,16,0,719.0,86.0,3.8,21.3,389.0,466.71,368.67
2018,9,19,16,15,678.5,81.5,3.8,20.8,338.0,401.09,315.05
2018,9,19,16,30,638.0,77.0,3.8,20.3,287.0,338.67,262.34
2018,9,19,16,45,578.5,70.5,3.85,19.8,236.0,271.6,205.02
2018,9,19,17,0,519.0,64.0,3.9,19.3,185.0,210.8,152.2
2018,9,19,17,15,429.0,55.0,3.9,18.65,138.0,148.1,99.64
2018,9,19,17,30,339.0,46.0,3.9,18.0,91.0,96.28,58.11
2018,9,19,17,45,220.5,32.5,3.9,17.4,56.5,48.33,20.9
2018,9,19,18,0,102.0,19.0,3.9,16.8,22.0,16.57,0.0
2018,9,19,18,15,51.0,9.5,3.8,16.55,11.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,20,5,45,32.0,5.0,2.35,15.15,5.0,0.0,0.0
2018,9,20,6,0,64.0,10.0,2.3,15.2,10.0,7.87,0.0
2018,9,20,6,15,195.0,23.0,2.25,15.7,39.5,29.33,0.0
2018,9,20,6,30,326.0,36.0,2.2,16.2,69.0,71.94,37.63
2018,9,20,6,45,429.0,45.0,2.15,16.75,115.0,121.86,76.52
2018,9,20,7,0,532.0,54.0,2.1,17.3,161.0,184.49,127.9
2018,9,20,7,15,595.5,60.0,2.05,17.7,212.0,244.98,180.65
2018,9,20,7,30,659.0,66.0,2.0,18.1,263.0,312.38,238.89
2018,9,20,7,45,701.0,70.0,1.95,18.45,314.5,375.34,292.87
2018,9,20,8,0,743.0,74.0,1.9,18.8,366.0,441.49,347.61
2018,9,20,8,15,772.0,77.5,1.8,19.25,415.5,503.57,397.02
2018,9,20,8,30,801.0,81.0,1.7,19.7,465.0,566.91,445.31
2018,9,20,8,45,821.5,84.0,1.6,20.2,511.0,625.22,487.81
2018,9,20,9,0,842.0,87.0,1.5,20.7,557.0,683.21,528.32
2018,9,20,9,15,858.0,89.0,1.4,21.1,598.0,729.48,559.01
2018,9,20,9,30,874.0,91.0,1.3,21.5,639.0,780.25,590.33
2018,9,20,9,45,887.0,92.0,1.2,21.95,674.5,825.85,617.08
2018,9,20,10,0,900.0,93.0,1.1,22.4,710.0,869.27,641.65
2018,9,20,10,15,908.0,94.0,1.05,22.75,738.5,905.87,662.2
2018,9,20,10,30,916.0,95.0,1.0,23.1,767.0,939.48,680.56
2018,9,20,10,45,921.0,96.5,1.0,23.45,788.0,967.68,696.2
2018,9,20,11,0,926.0,98.0,1.0,23.8,809.0,992.41,709.66
2018,9,20,11,15,929.0,98.5,1.1,23.95,822.0,1010.55,721.53
2018,9,20,11,30,932.0,99.0,1.2,24.1,835.0,1024.91,731.22
2018,9,20,11,45,933.5,99.0,1.25,24.25,840.5,1033.43,736.53
2018,9,20,12,0,935.0,99.0,1.3,24.4,846.0,1038.02,739.61
2018,9,20,12,15,935.0,98.5,1.4,24.4,843.0,1036.66,740.47
2018,9,20,12,30,935.0,98.0,1.5,24.4,840.0,1031.34,738.99
2018,9,20,12,45,934.0,96.5,1.6,24.45,829.5,1020.04,733.7
2018,9,20,13,0,933.0,95.0,1.7,24.5,819.0,1004.88,726.03
2018,9,20,13,15,928.5,94.5,1.8,24.45,800.0,983.69,714.79
2018,9,20,13,30,924.0,94.0,1.9,24.4,781.0,958.92,701.19
2018,9,20,13,45,917.0,92.5,1.95,24.35,754.5,927.39,682.49
2018,9,20,14,0,910.0,91.0,2.0,24.3,728.0,892.7,661.6
2018,9,20,14,15,900.0,89.5,2.05,24.2,694.5,852.55,636.95
2018,9,20,14,30,890.0,88.0,2.1,24.1,661.0,809.84,610.24
2018,9,20,14,45,876.0,86.0,2.15,24.0,621.5,761.26,579.05
2018,9,20,15,0,862.0,84.0,2.2,23.9,582.0,710.95,545.89
2018,9,20,15,15,843.5,81.5,2.2,23.9,537.0,661.06,509.83
2018,9,20,15,30,825.0,79.0,2.2,23.9,492.0,604.23,467.82
2018,9,20,15,45,799.0,75.5,2.25,23.5,443.0,541.72,421.17
2018,9,20,16,0,773.0,72.0,2.3,23.1,394.0,479.93,373.25
2018,9,20,16,15,737.0,68.0,2.3,22.55,343.0,414.2,320.56
2018,9,20,16,30,701.0,64.0,2.3,22.0,292.0,351.02,267.96
2018,9,20,16,45,646.0,59.0,2.25,21.5,240.5,283.49,210.6
2018,9,20,17,0,591.0,54.0,2.2,21.0,189.0,221.55,156.9
2018,9,20,17,15,502.5,46.5,2.2,20.3,140.5,156.29,102.34
2018,9,20,17,30,414.0,39.0,2.2,19.6,92.0,101.64,58.5
2018,9,20,17,45,278.5,28.0,2.2,18.9,56.5,50.52,18.55
2018,9,20,18,0,143.0,17.0,2.2,18.2,21.0,15.75,0.0
2018,9,20,18,15,71.5,8.5,2.2,17.9,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,21,5,45,33.5,4.5,0.55,14.75,4.5,0.0,0.0
2018,9,21,6,0,67.0,9.0,0.5,14.8,9.0,7.08,0.0
2018,9,21,6,15,202.0,21.5,0.45,15.15,38.0,29.21,0.0
2018,9,21,6,30,337.0,34.0,0.4,15.5,67.0,73.0,37.61
2018,9,21,6,45,438.5,43.0,0.4,15.9,113.0,123.62,77.51
2018,9,21,7,0,540.0,52.0,0.4,16.3,159.0,186.79,129.14
2018,9,21,7,15,603.5,57.5,0.45,16.7,210.0,247.42,181.43
2018,9,21,7,30,667.0,63.0,0.5,17.1,261.0,314.93,238.91
2018,9,21,7,45,709.0,67.5,0.55,17.5,312.5,378.69,292.51
2018,9,21,8,0,751.0,72.0,0.6,17.9,364.0,446.11,347.13
2018,9,21,8,15,779.0,75.0,0.65,18.45,413.0,507.61,395.23
2018,9,21,8,30,807.0,78.0,0.7,19.0,462.0,570.21,442.35
2018,9,21,8,45,827.0,81.0,0.8,19.55,508.0,628.48,485.16
2018,9,21,9,0,847.0,84.0,0.9,20.1,554.0,686.37,526.39
2018,9,21,9,15,862.0,86.0,1.0,20.4,594.5,732.13,558.17
2018,9,21,9,30,877.0,88.0,1.1,20.7,635.0,782.26,591.25
2018,9,21,9,45,640.5,139.0,1.2,21.05,550.5,691.52,526.88
2018,9,21,10,0,404.0,190.0,1.3,21.4,466.0,558.55,429.54
2018,9,21,10,15,211.5,223.5,1.35,21.6,368.5,417.22,323.08
2018,9,21,10,30,19.0,257.0,1.4,21.8,271.0,228.37,175.23
2018,9,21,10,45,16.5,252.5,1.5,22.0,265.0,222.3,170.94
2018,9,21,11,0,14.0,248.0,1.6,22.2,259.0,216.14,165.92
2018,9,21,11,15,13.5,248.0,1.7,22.25,258.5,215.81,165.58
2018,9,21,11,30,13.0,248.0,1.8,22.3,258.0,215.44,165.23
2018,9,21,11,45,14.0,254.0,1.85,22.4,265.0,221.83,170.09
2018,9,21,12,0,15.0,260.0,1.9,22.5,272.0,228.2,174.94
2018,9,21,12,15,14.5,257.5,2.0,22.45,269.0,225.47,172.91
2018,9,21,12,30,14.0,255.0,2.1,22.4,266.0,222.7,170.9
2018,9,21,12,45,15.5,259.0,2.15,22.35,271.0,227.63,174.9
2018,9,21,13,0,17.0,263.0,2.2,22.3,276.0,232.51,178.87
2018,9,21,13,15,16.5,258.5,2.25,22.15,271.0,227.81,175.5
2018,9,21,13,30,16.0,254.0,2.3,22.0,266.0,223.11,172.17
2018,9,21,13,45,163.0,225.0,2.35,21.85,339.0,361.01,283.57
2018,9,21,14,0,310.0,196.0,2.4,21.7,412.0,491.65,385.17
2018,9,21,14,15,592.5,143.5,2.4,21.55,531.0,669.74,520.7
2018,9,21,14,30,875.0,91.0,2.4,21.4,650.0,802.39,615.61
2018,9,21,14,45,861.0,88.5,2.45,21.2,610.5,753.79,582.36
2018,9,21,15,0,847.0,86.0,2.5,21.0,571.0,709.82,552.99
2018,9,21,15,15,827.5,83.5,2.5,21.0,526.5,653.65,511.84
2018,9,21,15,30,808.0,81.0,2.5,21.0,482.0,596.88,469.15
2018,9,21,15,45,782.5,78.0,2.45,20.5,434.0,535.93,422.62
2018,9,21,16,0,757.0,75.0,2.4,20.0,386.0,475.66,374.96
2018,9,21,16,15,721.0,70.0,2.4,19.6,335.0,409.67,321.18
2018,9,21,16,30,685.0,65.0,2.4,19.2,284.0,346.52,267.79
2018,9,21,16,45,629.5,59.5,2.35,18.8,233.0,279.14,209.82
2018,9,21,17,0,574.0,54.0,2.3,18.4,182.0,217.5,155.75
2018,9,21,17,15,484.5,46.5,2.25,17.85,134.5,153.0,101.24
2018,9,21,17,30,395.0,39.0,2.2,17.3,87.0,99.22,57.59
2018,9,21,17,45,263.5,27.5,2.15,16.75,53.0,48.77,15.42
2018,9,21,18,0,132.0,16.0,2.1,16.2,19.0,14.89,0.0
2018,9,21,18,15,66.0,8.0,2.1,15.9,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,22,5,45,31.0,4.5,2.05,12.6,4.5,0.0,0.0
2018,9,22,6,0,62.0,9.0,2.0,12.7,9.0,7.08,0.0
2018,9,22,6,15,192.5,21.5,2.05,13.1,37.0,29.53,0.0
2018,9,22,6,30,323.0,34.0,2.1,13.5,65.0,72.87,37.74
2018,9,22,6,45,326.0,32.5,2.15,13.9,80.0,95.79,60.27
2018,9,22,7,0,329.0,31.0,2.2,14.3,95.0,117.18,81.42
2018,9,22,7,15,164.5,37.5,2.15,14.6,69.5,91.73,68.1
2018,9,22,7,30,0.0,44.0,2.1,14.9,44.0,33.62,23.18
2018,9,22,7,45,0.0,63.5,2.0,15.2,63.5,48.67,36.01
2018,9,22,8,0,0.0,83.0,1.9,15.5,83.0,64.16,48.99
2018,9,22,8,15,0.0,86.0,1.9,15.85,86.0,66.39,50.63
2018,9,22,8,30,0.0,89.0,1.9,16.2,89.0,68.66,52.31
2018,9,22,8,45,0.0,109.5,1.9,16.6,109.5,85.32,65.9
2018,9,22,9,0,0.0,130.0,1.9,17.0,130.0,102.2,79.49
2018,9,22,9,15,1.0,151.5,1.95,17.3,152.0,120.88,94.45
2018,9,22,9,30,2.0,173.0,2.0,17.6,174.0,139.87,109.51
2018,9,22,9,45,5.0,190.0,2.05,17.9,193.0,156.87,122.89
2018,9,22,10,0,8.0,207.0,2.1,18.2,212.0,174.22,136.45
2018,9,22,10,15,12.0,228.5,2.2,18.4,237.0,196.74,154.13
2018,9,22,10,30,16.0,250.0,2.3,18.6,262.0,219.68,171.99
2018,9,22,10,45,18.0,260.5,2.4,18.85,274.0,231.18,180.7
2018,9,22,11,0,20.0,271.0,2.5,19.1,286.0,242.77,189.5
2018,9,22,11,15,31.5,289.5,2.55,19.25,314.0,291.56,227.47
2018,9,22,11,30,43.0,308.0,2.6,19.4,342.0,321.74,250.66
2018,9,22,11,45,127.5,322.5,2.65,19.55,423.5,442.79,344.92
2018,9,22,12,0,212.0,337.0,2.7,19.7,505.0,541.79,420.02
2018,9,22,12,15,231.5,346.5,2.8,19.75,529.0,593.71,457.62
2018,9,22,12,30,251.0,356.0,2.9,19.8,553.0,621.14,477.86
2018,9,22,12,45,210.5,348.5,2.95,19.9,512.0,548.33,424.15
2018,9,22,13,0,170.0,341.0,3.0,20.0,471.0,498.42,386.79
2018,9,22,13,15,141.0,341.5,3.05,20.05,447.5,468.08,363.81
2018,9,22,13,30,112.0,342.0,3.1,20.1,424.0,417.49,325.5
2018,9,22,13,45,263.0,291.5,3.15,20.1,475.5,537.94,420.85
2018,9,22,14,0,414.0,241.0,3.2,20.1,527.0,627.88,490.84
2018,9,22,14,15,654.0,161.0,3.2,20.1,587.5,740.12,577.46
2018,9,22,14,30,894.0,81.0,3.2,20.1,648.0,807.88,627.07
2018,9,22,14,45,881.0,79.0,3.2,20.1,609.0,759.73,593.44
2018,9,22,15,0,868.0,77.0,3.2,20.1,570.0,709.77,558.93
2018,9,22,15,15,849.5,75.0,3.2,20.1,525.5,654.62,518.02
2018,9,22,15,30,831.0,73.0,3.2,20.1,481.0,603.26,478.53
2018,9,22,15,45,804.5,70.5,3.3,19.9,432.5,541.17,430.36
2018,9,22,16,0,778.0,68.0,3.4,19.7,384.0,479.84,381.06
2018,9,22,16,15,665.0,73.5,3.4,19.35,318.0,389.11,307.49
2018,9,22,16,30,552.0,79.0,3.4,19.0,252.0,308.78,240.98
2018,9,22,16,45,493.0,67.0,3.45,18.7,200.5,241.6,183.5
2018,9,22,17,0,434.0,55.0,3.5,18.4,149.0,181.02,130.92
2018,9,22,17,15,414.0,46.5,3.5,17.9,116.5,138.73,92.46
2018,9,22,17,30,394.0,38.0,3.5,17.4,84.0,98.56,56.74
2018,9,22,17,45,256.5,27.0,3.5,16.9,51.0,47.63,11.18
2018,9,22,18,0,119.0,16.0,3.5,16.4,18.0,14.77,0.0
2018,9,22,18,15,59.5,8.0,3.55,16.15,9.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,23,5,45,23.0,4.0,3.15,13.25,4.0,0.0,0.0
2018,9,23,6,0,46.0,8.0,3.2,13.3,8.0,6.29,0.0
2018,9,23,6,15,159.0,21.5,3.3,13.6,34.0,25.27,0.0
2018,9,23,6,30,272.0,35.0,3.4,13.9,60.0,67.95,35.25
2018,9,23,6,45,376.5,44.5,3.5,14.2,103.5,117.37,75.82
2018,9,23,7,0,481.0,54.0,3.6,14.5,147.0,178.63,127.08
2018,9,23,7,15,548.0,61.0,3.55,14.8,197.0,238.67,180.29
2018,9,23,7,30,615.0,68.0,3.5,15.1,247.0,306.12,239.68
2018,9,23,7,45,660.0,73.0,3.45,15.45,297.5,369.22,294.89
2018,9,23,8,0,705.0,78.0,3.4,15.8,348.0,436.27,351.71
2018,9,23,8,15,736.5,81.5,3.35,16.2,397.0,497.05,401.84
2018,9,23,8,30,768.0,85.0,3.3,16.6,446.0,560.25,452.13
2018,9,23,8,45,791.5,88.0,3.25,16.95,492.0,618.98,497.41
2018,9,23,9,0,815.0,91.0,3.2,17.3,538.0,677.71,541.27
2018,9,23,9,15,832.5,92.5,3.15,17.65,578.5,730.08,578.79
2018,9,23,9,30,850.0,94.0,3.1,18.0,619.0,781.21,613.19
2018,9,23,9,45,866.0,95.0,3.1,18.35,655.5,820.37,638.72
2018,9,23,10,0,882.0,96.0,3.1,18.7,692.0,865.51,668.23
2018,9,23,10,15,891.5,97.0,3.1,18.85,720.5,902.72,692.32
2018,9,23,10,30,901.0,98.0,3.1,19.0,749.0,937.07,714.33
2018,9,23,10,45,908.0,98.0,3.15,19.2,770.0,964.97,732.08
2018,9,23,11,0,915.0,98.0,3.2,19.4,791.0,989.53,747.62
2018,9,23,11,15,918.5,98.5,3.3,19.4,804.0,1007.73,759.92
2018,9,23,11,30,922.0,99.0,3.4,19.4,817.0,1022.22,769.89
2018,9,23,11,45,923.5,99.5,3.45,19.4,822.0,1030.94,775.76
2018,9,23,12,0,925.0,100.0,3.5,19.4,827.0,1035.77,779.21
2018,9,23,12,15,927.5,98.0,3.6,19.3,824.5,1034.98,779.75
2018,9,23,12,30,930.0,96.0,3.7,19.2,822.0,1030.25,777.82
2018,9,23,12,45,932.5,92.5,3.8,19.15,812.0,1019.92,772.09
2018,9,23,13,0,935.0,89.0,3.9,19.1,802.0,1005.63,763.79
2018,9,23,13,15,930.0,88.0,3.95,19.0,782.5,983.09,749.73
2018,9,23,13,30,925.0,87.0,4.0,18.9,763.0,956.99,733.28
2018,9,23,13,45,918.0,86.5,4.05,18.85,737.0,926.23,713.43
2018,9,23,14,0,911.0,86.0,4.1,18.8,711.0,892.32,691.28
2018,9,23,14,15,901.0,85.0,4.05,18.7,678.0,852.41,664.35
2018,9,23,14,30,891.0,84.0,4.0,18.6,645.0,809.95,635.43
2018,9,23,14,45,876.5,82.5,3.9,18.55,605.5,761.24,601.37
2018,9,23,15,0,862.0,81.0,3.8,18.5,566.0,710.85,565.72
2018,9,23,15,15,842.5,78.5,3.8,18.5,521.0,660.1,527.29
2018,9,23,15,30,823.0,76.0,3.8,18.5,476.0,602.52,482.72
2018,9,23,15,45,795.5,73.0,3.7,18.25,427.0,539.61,432.95
2018,9,23,16,0,768.0,70.0,3.6,18.0,378.0,477.59,382.33
2018,9,23,16,15,728.5,66.5,3.5,17.75,327.0,410.87,326.42
2018,9,23,16,30,689.0,63.0,3.4,17.5,276.0,347.1,271.25
2018,9,23,16,45,629.5,57.5,3.35,17.25,224.5,278.38,211.18
2018,9,23,17,0,570.0,52.0,3.3,17.0,173.0,215.58,155.4
2018,9,23,17,15,471.0,44.5,3.2,16.55,126.0,149.25,99.05
2018,9,23,17,30,372.0,37.0,3.1,16.1,79.0,94.83,54.47
2018,9,23,17,45,225.0,24.0,3.0,15.65,45.5,42.51,4.58
2018,9,23,18,0,78.0,11.0,2.9,15.2,12.0,10.15,0.0
2018,9,23,18,15,39.0,5.5,2.85,14.95,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,24,5,45,31.5,4.5,0.4,13.3,4.0,0.0,0.0
2018,9,24,6,0,63.0,9.0,0.4,13.3,8.0,0.0,0.0
2018,9,24,6,15,200.0,20.5,0.4,13.65,35.0,27.35,0.0
2018,9,24,6,30,337.0,32.0,0.4,14.0,62.0,75.8,37.79
2018,9,24,6,45,340.5,36.0,0.45,14.35,83.5,104.85,66.75
2018,9,24,7,0,344.0,40.0,0.5,14.7,105.0,133.41,94.0
2018,9,24,7,15,172.0,56.5,0.5,15.1,89.0,108.55,81.67
2018,9,24,7,30,0.0,73.0,0.5,15.5,73.0,56.77,42.74
2018,9,24,7,45,2.5,93.0,0.45,15.9,94.0,74.15,57.4
2018,9,24,8,0,5.0,113.0,0.4,16.3,115.0,92.0,72.06
2018,9,24,8,15,6.5,134.0,0.45,16.9,137.0,110.61,87.06
2018,9,24,8,30,8.0,155.0,0.5,17.5,159.0,129.55,102.05
2018,9,24,8,45,17.0,179.5,0.55,18.1,188.5,156.78,123.63
2018,9,24,9,0,26.0,204.0,0.6,18.7,218.0,185.11,145.7
2018,9,24,9,15,31.0,223.5,0.6,19.3,241.5,220.76,172.96
2018,9,24,9,30,36.0,243.0,0.6,19.9,265.0,244.79,190.7
2018,9,24,9,45,44.0,262.0,0.55,20.5,290.5,271.29,210.08
2018,9,24,10,0,52.0,281.0,0.5,21.1,316.0,298.46,229.59
2018,9,24,10,15,95.5,307.0,0.5,21.6,374.5,364.77,279.04
2018,9,24,10,30,139.0,333.0,0.5,22.1,433.0,454.25,343.23
2018,9,24,10,45,173.0,344.5,0.45,22.6,472.5,501.89,375.48
2018,9,24,11,0,207.0,356.0,0.4,23.1,512.0,550.31,407.88
2018,9,24,11,15,233.0,359.0,0.45,23.35,537.5,582.36,429.83
2018,9,24,11,30,259.0,362.0,0.5,23.6,563.0,637.03,466.68
2018,9,24,11,45,283.0,358.5,0.55,23.85,579.0,659.46,481.74
2018,9,24,12,0,307.0,355.0,0.6,24.1,595.0,680.66,496.34
2018,9,24,12,15,278.5,359.0,0.75,24.1,576.0,656.12,480.76
2018,9,24,12,30,250.0,363.0,0.9,24.1,557.0,630.31,464.45
2018,9,24,12,45,193.5,361.5,1.05,24.15,510.5,547.79,408.03
2018,9,24,13,0,137.0,360.0,1.2,24.2,464.0,488.78,366.54
2018,9,24,13,15,114.5,347.0,1.3,24.05,432.5,450.99,340.3
2018,9,24,13,30,92.0,334.0,1.4,23.9,401.0,392.74,298.6
2018,9,24,13,45,224.0,281.5,1.55,23.75,436.0,494.97,378.52
2018,9,24,14,0,356.0,229.0,1.7,23.6,471.0,568.04,435.15
2018,9,24,14,15,628.0,156.5,1.8,23.4,558.5,716.32,546.36
2018,9,24,14,30,900.0,84.0,1.9,23.2,646.0,818.26,618.59
2018,9,24,14,45,886.0,81.5,1.95,23.0,605.5,768.39,585.47
2018,9,24,15,0,872.0,79.0,2.0,22.8,565.0,716.79,551.96
2018,9,24,15,15,852.5,77.0,2.0,22.8,520.0,660.62,511.78
2018,9,24,15,30,833.0,75.0,2.0,22.8,475.0,608.46,472.98
2018,9,24,15,45,805.5,71.5,2.2,22.1,425.5,544.44,426.2
2018,9,24,16,0,778.0,68.0,2.4,21.4,376.0,481.31,377.81
2018,9,24,16,15,738.5,64.5,2.45,20.8,324.5,414.01,323.48
2018,9,24,16,30,699.0,61.0,2.5,20.2,273.0,349.65,269.41
2018,9,24,16,45,639.0,55.5,2.55,19.6,221.5,280.14,209.94
2018,9,24,17,0,579.0,50.0,2.6,19.0,170.0,216.64,154.43
2018,9,24,17,15,481.0,42.5,2.65,18.3,123.0,149.96,98.29
2018,9,24,17,30,383.0,35.0,2.7,17.6,76.0,95.09,53.24
2018,9,24,17,45,233.5,22.5,2.7,16.95,43.5,41.85,0.0
2018,9,24,18,0,84.0,10.0,2.7,16.3,11.0,9.56,0.0
2018,9,24,18,15,42.0,5.0,2.6,16.0,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,25,5,45,30.0,4.0,1.05,12.95,3.5,0.0,0.0
2018,9,25,6,0,60.0,8.0,1.0,13.0,7.0,0.0,0.0
2018,9,25,6,15,191.5,19.5,0.95,13.45,33.0,26.76,0.0
2018,9,25,6,30,323.0,31.0,0.9,13.9,59.0,74.64,36.5
2018,9,25,6,45,431.5,39.0,0.85,14.35,103.5,126.21,80.39
2018,9,25,7,0,540.0,47.0,0.8,14.8,148.0,191.0,134.36
2018,9,25,7,15,373.0,44.0,0.75,15.2,124.0,171.34,128.44
2018,9,25,7,30,206.0,41.0,0.7,15.6,100.0,124.27,96.17
2018,9,25,7,45,103.0,63.0,0.65,16.05,92.5,107.37,84.56
2018,9,25,8,0,0.0,85.0,0.6,16.5,85.0,65.94,50.2
2018,9,25,8,15,0.0,98.0,0.6,17.0,98.0,76.42,58.79
2018,9,25,8,30,0.0,111.0,0.6,17.5,111.0,86.98,67.2
2018,9,25,8,45,1.0,128.5,0.6,18.0,129.0,102.1,79.24
2018,9,25,9,0,2.0,146.0,0.6,18.5,147.0,117.45,91.3
2018,9,25,9,15,5.0,170.0,0.65,18.95,173.0,140.18,109.21
2018,9,25,9,30,8.0,194.0,0.7,19.4,199.0,163.44,127.27
2018,9,25,9,45,12.0,213.5,0.75,19.9,221.5,183.97,142.98
2018,9,25,10,0,16.0,233.0,0.8,20.4,244.0,204.94,158.87
2018,9,25,10,15,23.5,256.5,0.85,20.75,273.0,233.06,180.32
2018,9,25,10,30,31.0,280.0,0.9,21.1,302.0,281.64,216.99
2018,9,25,10,45,29.0,283.0,0.95,21.45,304.0,283.44,217.57
2018,9,25,11,0,27.0,286.0,1.0,21.8,306.0,285.09,218.33
2018,9,25,11,15,26.0,286.0,1.05,22.0,305.5,284.54,217.66
2018,9,25,11,30,25.0,286.0,1.1,22.2,305.0,283.88,216.94
2018,9,25,11,45,26.5,294.0,1.2,22.45,314.5,293.61,224.19
2018,9,25,12,0,28.0,302.0,1.3,22.7,324.0,303.29,231.36
2018,9,25,12,15,30.5,305.5,1.4,22.7,329.0,309.29,236.09
2018,9,25,12,30,33.0,309.0,1.5,22.7,334.0,315.15,240.77
2018,9,25,12,45,29.5,297.5,1.6,22.7,320.0,299.72,229.33
2018,9,25,13,0,26.0,286.0,1.7,22.7,306.0,284.32,217.95
2018,9,25,13,15,24.5,276.0,1.8,22.6,294.5,252.56,194.2
2018,9,25,13,30,23.0,266.0,1.9,22.5,283.0,241.73,186.33
2018,9,25,13,45,169.5,231.5,1.95,22.4,347.0,376.07,294.14
2018,9,25,14,0,316.0,197.0,2.0,22.3,411.0,501.8,391.18
2018,9,25,14,15,599.0,141.5,2.05,22.15,522.0,677.65,524.17
2018,9,25,14,30,882.0,86.0,2.1,22.0,633.0,807.24,616.12
2018,9,25,14,45,867.0,84.0,2.15,21.8,593.0,757.8,582.61
2018,9,25,15,0,852.0,82.0,2.2,21.6,553.0,706.77,548.99
2018,9,25,15,15,832.0,79.5,2.2,21.6,508.0,656.11,512.05
2018,9,25,15,30,812.0,77.0,2.2,21.6,463.0,598.57,469.05
2018,9,25,15,45,784.0,74.0,2.2,21.0,414.5,535.77,421.73
2018,9,25,16,0,756.0,71.0,2.2,20.4,366.0,473.95,373.32
2018,9,25,16,15,715.5,67.0,2.25,19.9,315.0,406.76,318.87
2018,9,25,16,30,675.0,63.0,2.3,19.4,264.0,343.26,265.33
2018,9,25,16,45,614.0,57.0,2.35,18.9,213.0,273.92,205.9
2018,9,25,17,0,553.0,51.0,2.4,18.4,162.0,211.05,150.89
2018,9,25,17,15,454.5,42.5,2.35,17.85,116.0,144.84,95.1
2018,9,25,17,30,356.0,34.0,2.3,17.3,70.0,90.61,50.11
2018,9,25,17,45,215.5,22.0,2.3,16.75,40.0,39.81,0.0
2018,9,25,18,0,75.0,10.0,2.3,16.2,10.0,9.45,0.0
2018,9,25,18,15,37.5,5.0,2.3,16.0,5.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.5,1.35,13.15,0.5,0.0,0.0
2018,9,26,6,0,0.0,1.0,1.3,13.2,1.0,0.0,0.0
2018,9,26,6,15,0.0,3.0,1.3,13.6,3.0,2.36,0.0
2018,9,26,6,30,0.0,5.0,1.3,14.0,5.0,3.78,0.0
2018,9,26,6,45,0.0,6.5,1.25,14.45,6.5,4.92,0.0
2018,9,26,7,0,0.0,8.0,1.2,14.9,8.0,6.06,0.0
2018,9,26,7,15,0.0,9.5,1.15,15.25,9.5,7.2,0.52
2018,9,26,7,30,0.0,11.0,1.1,15.6,11.0,8.35,1.52
2018,9,26,7,45,0.0,28.0,1.0,15.95,28.0,21.33,12.65
2018,9,26,8,0,0.0,45.0,0.9,16.3,45.0,34.4,23.72
2018,9,26,8,15,0.0,69.0,0.85,16.8,69.0,52.93,39.23
2018,9,26,8,30,0.0,93.0,0.8,17.3,93.0,72.04,54.94
2018,9,26,8,45,1.0,121.0,0.75,17.75,121.5,95.82,74.27
2018,9,26,9,0,2.0,149.0,0.7,18.2,150.0,120.17,93.69
2018,9,26,9,15,8.5,178.0,0.6,18.75,183.0,150.0,117.24
2018,9,26,9,30,15.0,207.0,0.5,19.3,216.0,180.79,141.03
2018,9,26,9,45,17.5,221.5,0.4,19.8,232.5,195.98,152.09
2018,9,26,10,0,20.0,236.0,0.3,20.3,249.0,211.41,163.22
2018,9,26,10,15,38.5,270.5,0.3,20.8,297.5,278.71,214.18
2018,9,26,10,30,57.0,305.0,0.3,21.3,346.0,331.7,252.81
2018,9,26,10,45,59.0,317.0,0.3,21.8,360.0,347.11,262.9
2018,9,26,11,0,61.0,329.0,0.3,22.3,374.0,362.49,273.21
2018,9,26,11,15,74.5,338.0,0.35,22.75,394.0,385.88,290.0
2018,9,26,11,30,88.0,347.0,0.4,23.2,414.0,409.39,306.7
2018,9,26,11,45,125.5,358.5,0.45,23.6,455.0,482.76,359.02
2018,9,26,12,0,163.0,370.0,0.5,24.0,496.0,532.71,393.78
2018,9,26,12,15,202.5,364.5,0.6,24.25,520.5,565.87,417.84
2018,9,26,12,30,242.0,359.0,0.7,24.5,545.0,597.78,441.09
2018,9,26,12,45,237.5,355.0,0.75,24.8,535.0,586.48,433.1
2018,9,26,13,0,233.0,351.0,0.8,25.1,525.0,574.21,424.91
2018,9,26,13,15,195.5,342.5,0.9,25.05,486.0,525.11,391.25
2018,9,26,13,30,158.0,334.0,1.0,25.0,447.0,476.7,357.64
2018,9,26,13,45,144.0,318.5,1.15,24.95,418.5,443.29,335.04
2018,9,26,14,0,130.0,303.0,1.3,24.9,390.0,410.19,312.03
2018,9,26,14,15,155.0,288.0,1.45,24.55,387.0,410.67,314.72
2018,9,26,14,30,180.0,273.0,1.6,24.2,384.0,408.95,315.45
2018,9,26,14,45,143.5,253.0,1.8,23.9,338.0,353.17,274.25
2018,9,26,15,0,107.0,233.0,2.0,23.6,292.0,285.5,223.21
2018,9,26,15,15,146.5,211.0,2.0,23.6,284.0,299.07,234.99
2018,9,26,15,30,186.0,189.0,2.0,23.6,276.0,293.96,231.73
2018,9,26,15,45,193.5,170.0,2.35,22.5,252.0,269.53,213.85
2018,9,26,16,0,201.0,151.0,2.7,21.4,228.0,244.07,194.33
2018,9,26,16,15,232.5,127.5,2.85,20.75,204.5,232.9,184.83
2018,9,26,16,30,264.0,104.0,3.0,20.1,181.0,207.73,162.84
2018,9,26,16,45,192.0,86.5,3.1,19.4,137.0,149.99,114.94
2018,9,26,17,0,120.0,69.0,3.2,18.7,93.0,95.89,70.4
2018,9,26,17,15,88.5,51.0,3.2,18.15,65.5,65.14,44.42
2018,9,26,17,30,57.0,33.0,3.2,17.6,38.0,38.46,21.42
2018,9,26,17,45,31.0,19.0,3.2,17.05,21.5,18.66,0.0
2018,9,26,18,0,5.0,5.0,3.2,16.5,5.0,4.05,0.0
2018,9,26,18,15,2.5,2.5,3.05,16.3,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.75,13.35,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.7,13.4,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.5,1.7,13.75,5.5,4.33,0.0
2018,9,27,6,30,0.0,10.0,1.7,14.1,10.0,7.58,0.0
2018,9,27,6,45,0.0,18.5,1.75,14.4,18.5,14.07,6.0
2018,9,27,7,0,0.0,27.0,1.8,14.7,27.0,20.57,11.78
2018,9,27,7,15,2.5,40.0,1.75,14.95,40.5,31.35,21.09
2018,9,27,7,30,5.0,53.0,1.7,15.2,54.0,42.47,30.66
2018,9,27,7,45,14.0,67.0,1.65,15.45,72.0,60.8,46.24
2018,9,27,8,0,23.0,81.0,1.6,15.7,90.0,78.15,60.9
2018,9,27,8,15,47.0,112.5,1.55,16.1,133.0,120.8,96.63
2018,9,27,8,30,71.0,144.0,1.5,16.5,176.0,166.74,134.46
2018,9,27,8,45,98.5,188.5,1.45,16.85,238.0,243.76,196.46
2018,9,27,9,0,126.0,233.0,1.4,17.2,300.0,312.93,250.4
2018,9,27,9,15,110.0,232.0,1.4,17.5,294.0,305.8,243.59
2018,9,27,9,30,94.0,231.0,1.4,17.8,288.0,280.5,223.06
2018,9,27,9,45,49.5,208.5,1.45,18.15,238.5,224.79,177.78
2018,9,27,10,0,5.0,186.0,1.5,18.5,189.0,154.17,119.99
2018,9,27,10,15,6.0,193.5,1.5,18.7,197.5,161.58,125.83
2018,9,27,10,30,7.0,201.0,1.5,18.9,206.0,169.09,131.52
2018,9,27,10,45,8.5,210.5,1.55,19.15,216.5,178.9,139.05
2018,9,27,11,0,10.0,220.0,1.6,19.4,227.0,188.81,146.62
2018,9,27,11,15,32.5,267.0,1.65,19.5,291.5,272.98,212.73
2018,9,27,11,30,55.0,314.0,1.7,19.6,356.0,343.33,266.57
2018,9,27,11,45,55.0,324.5,1.7,19.7,366.5,354.57,274.44
2018,9,27,12,0,55.0,335.0,1.7,19.8,377.0,365.66,282.51
2018,9,27,12,15,59.5,333.0,1.8,19.75,378.5,367.97,284.67
2018,9,27,12,30,64.0,331.0,1.9,19.7,380.0,370.03,286.71
2018,9,27,12,45,101.5,341.5,2.0,19.7,417.5,417.24,323.73
2018,9,27,13,0,139.0,352.0,2.1,19.7,455.0,485.76,375.69
2018,9,27,13,15,151.0,342.0,2.2,19.55,451.5,483.6,374.95
2018,9,27,13,30,163.0,332.0,2.3,19.4,448.0,480.35,373.84
2018,9,27,13,45,150.5,311.0,2.45,19.3,415.0,442.34,346.19
2018,9,27,14,0,138.0,290.0,2.6,19.2,382.0,404.61,318.49
2018,9,27,14,15,169.0,281.5,2.75,18.95,388.5,416.61,329.68
2018,9,27,14,30,200.0,273.0,2.9,18.7,395.0,425.89,338.51
2018,9,27,14,45,200.0,254.5,3.05,18.5,369.5,398.41,318.32
2018,9,27,15,0,200.0,236.0,3.2,18.3,344.0,370.47,297.56
2018,9,27,15,15,192.0,215.5,3.2,18.3,312.5,334.78,269.79
2018,9,27,15,30,184.0,195.0,3.2,18.3,281.0,299.55,241.95
2018,9,27,15,45,183.5,174.0,3.35,17.6,251.5,268.63,217.82
2018,9,27,16,0,183.0,153.0,3.5,16.9,222.0,237.59,192.82
2018,9,27,16,15,119.0,126.0,3.55,16.55,168.5,171.72,138.25
2018,9,27,16,30,55.0,99.0,3.6,16.2,115.0,106.33,83.76
2018,9,27,16,45,29.5,76.0,3.6,15.85,84.5,73.91,56.43
2018,9,27,17,0,4.0,53.0,3.6,15.5,54.0,42.48,30.1
2018,9,27,17,15,2.0,38.0,3.6,15.3,38.5,29.87,19.05
2018,9,27,17,30,0.0,23.0,3.6,15.1,23.0,17.57,7.52
2018,9,27,17,45,0.0,13.0,3.55,14.85,13.0,10.23,0.0
2018,9,27,18,0,0.0,3.0,3.5,14.6,3.0,0.0,0.0
2018,9,27,18,15,0.0,1.5,3.45,14.6,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,5,45,9.0,1.5,2.1,13.95,1.0,0.0,0.0
2018,9,28,6,0,18.0,3.0,2.1,14.0,2.0,0.0,0.0
2018,9,28,6,15,18.0,12.0,2.2,14.2,12.0,10.71,0.0
2018,9,28,6,30,18.0,21.0,2.3,14.4,22.0,19.31,6.4
2018,9,28,6,45,10.0,39.0,2.4,14.6,39.5,32.63,20.84
2018,9,28,7,0,2.0,57.0,2.5,14.8,57.0,45.78,32.91
2018,9,28,7,15,9.5,74.5,2.55,15.0,77.0,62.53,47.33
2018,9,28,7,30,17.0,92.0,2.6,15.2,97.0,80.27,62.53
2018,9,28,7,45,18.0,103.0,2.6,15.35,109.0,90.31,71.15
2018,9,28,8,0,19.0,114.0,2.6,15.5,121.0,100.55,79.76
2018,9,28,8,15,18.5,117.5,2.65,15.75,125.0,103.59,82.14
2018,9,28,8,30,18.0,121.0,2.7,16.0,129.0,106.69,84.52
2018,9,28,8,45,29.5,156.0,2.7,16.2,171.0,154.42,123.93
2018,9,28,9,0,41.0,191.0,2.7,16.4,213.0,197.31,158.68
2018,9,28,9,15,28.5,200.5,2.75,16.6,216.5,198.53,158.78
2018,9,28,9,30,16.0,210.0,2.8,16.8,220.0,184.9,146.95
2018,9,28,9,45,22.5,232.0,2.85,17.0,246.5,210.38,167.24
2018,9,28,10,0,29.0,254.0,2.9,17.2,273.0,254.28,201.85
2018,9,28,10,15,38.0,275.0,2.95,17.3,301.0,284.24,225.24
2018,9,28,10,30,47.0,296.0,3.0,17.4,329.0,314.87,249.0
2018,9,28,10,45,47.0,303.0,3.05,17.5,337.0,322.98,254.85
2018,9,28,11,0,47.0,310.0,3.1,17.6,345.0,330.98,260.73
2018,9,28,11,15,48.5,318.0,3.15,17.65,354.5,341.37,268.57
2018,9,28,11,30,50.0,326.0,3.2,17.7,364.0,351.67,276.36
2018,9,28,11,45,54.0,332.0,3.25,17.7,373.0,362.24,284.55
2018,9,28,12,0,58.0,338.0,3.3,17.7,382.0,372.67,292.67
2018,9,28,12,15,54.5,332.0,3.3,17.7,373.5,362.8,284.97
2018,9,28,12,30,51.0,326.0,3.3,17.7,365.0,352.77,277.26
2018,9,28,12,45,45.5,315.5,3.35,17.7,350.0,335.98,264.33
2018,9,28,13,0,40.0,305.0,3.4,17.7,335.0,319.22,251.44
2018,9,28,13,15,37.5,294.0,3.4,17.65,321.5,304.91,240.55
2018,9,28,13,30,35.0,283.0,3.4,17.6,308.0,290.65,229.68
2018,9,28,13,45,37.0,275.0,3.45,17.55,300.5,283.6,224.64
2018,9,28,14,0,39.0,267.0,3.5,17.5,293.0,276.41,219.48
2018,9,28,14,15,39.5,255.5,3.5,17.4,280.5,264.25,210.36
2018,9,28,14,30,40.0,244.0,3.5,17.3,268.0,252.06,201.2
2018,9,28,14,45,39.5,228.0,3.5,17.2,250.5,234.55,187.7
2018,9,28,15,0,39.0,212.0,3.5,17.1,233.0,217.16,174.2
2018,9,28,15,15,52.5,197.5,3.5,17.1,223.0,210.75,169.72
2018,9,28,15,30,66.0,183.0,3.5,17.1,213.0,203.08,164.02
2018,9,28,15,45,90.5,167.0,3.45,16.75,203.5,198.79,161.15
2018,9,28,16,0,115.0,151.0,3.4,16.4,194.0,201.59,163.61
2018,9,28,16,15,285.0,112.5,3.35,16.15,198.5,243.07,196.74
2018,9,28,16,30,455.0,74.0,3.3,15.9,203.0,269.12,213.57
2018,9,28,16,45,397.0,66.5,3.3,15.7,162.5,207.76,159.81
2018,9,28,17,0,339.0,59.0,3.3,15.5,122.0,158.34,116.0
2018,9,28,17,15,200.5,43.5,3.15,15.25,77.5,91.18,61.6
2018,9,28,17,30,62.0,28.0,3.0,15.0,33.0,37.77,19.25
2018,9,28,17,45,31.0,15.5,2.85,14.75,18.0,14.77,0.0
2018,9,28,18,0,0.0,3.0,2.7,14.5,3.0,0.0,0.0
2018,9,28,18,15,0.0,1.5,2.65,14.4,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
