Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,29,5,45,5.0,0.5,2.4,14.8,0.5,0.0,0.0
2018,9,29,6,0,10.0,1.0,2.4,14.9,1.0,0.0,0.0
2018,9,29,6,15,12.0,8.0,2.55,15.25,8.5,7.18,0.0
2018,9,29,6,30,14.0,15.0,2.7,15.6,16.0,13.71,2.34
2018,9,29,6,45,20.0,30.5,2.8,15.95,33.5,28.71,17.04
2018,9,29,7,0,26.0,46.0,2.9,16.3,51.0,44.7,31.01
2018,9,29,7,15,29.5,62.5,2.9,16.55,69.5,61.63,45.84
2018,9,29,7,30,33.0,79.0,2.9,16.8,88.0,79.11,60.99
2018,9,29,7,45,25.5,100.0,2.9,17.0,108.0,96.49,75.88
2018,9,29,8,0,18.0,121.0,2.9,17.2,128.0,106.54,84.23
2018,9,29,8,15,10.5,130.5,2.9,17.45,134.5,110.8,87.5
2018,9,29,8,30,3.0,140.0,2.9,17.7,141.0,114.35,90.02
2018,9,29,8,45,4.0,152.5,2.85,17.95,154.5,125.5,98.85
2018,9,29,9,0,5.0,165.0,2.8,18.2,168.0,136.83,107.74
2018,9,29,9,15,3.0,143.0,2.8,18.4,145.0,115.85,90.22
2018,9,29,9,30,1.0,121.0,2.8,18.6,122.0,95.54,73.33
2018,9,29,9,45,3.0,136.0,2.75,18.8,138.0,109.73,84.75
2018,9,29,10,0,5.0,151.0,2.7,19.0,154.0,124.17,96.27
2018,9,29,10,15,7.5,182.5,2.75,19.1,187.5,153.61,119.8
2018,9,29,10,30,10.0,214.0,2.8,19.2,221.0,183.76,143.64
2018,9,29,10,45,12.0,218.0,2.85,19.35,226.5,189.27,147.79
2018,9,29,11,0,14.0,222.0,2.9,19.5,232.0,194.87,152.08
2018,9,29,11,15,17.0,224.5,2.95,19.55,237.0,200.15,156.25
2018,9,29,11,30,20.0,227.0,3.0,19.6,242.0,205.48,160.47
2018,9,29,11,45,15.5,211.0,3.0,19.65,222.5,186.88,145.54
2018,9,29,12,0,11.0,195.0,3.0,19.7,203.0,168.38,130.71
2018,9,29,12,15,42.0,218.0,3.05,19.7,249.5,235.77,185.24
2018,9,29,12,30,73.0,241.0,3.1,19.7,296.0,288.78,227.67
2018,9,29,12,45,291.5,239.0,3.1,19.7,454.0,543.23,427.74
2018,9,29,13,0,510.0,237.0,3.1,19.7,612.0,772.3,597.04
2018,9,29,13,15,574.0,212.5,3.1,19.65,624.0,805.28,620.62
2018,9,29,13,30,638.0,188.0,3.1,19.6,636.0,825.99,637.11
2018,9,29,13,45,443.0,233.5,3.1,19.5,539.0,669.02,521.34
2018,9,29,14,0,248.0,279.0,3.1,19.4,442.0,510.55,401.23
2018,9,29,14,15,168.0,261.0,3.1,19.3,369.0,396.38,314.33
2018,9,29,14,30,88.0,243.0,3.1,19.2,296.0,290.1,230.7
2018,9,29,14,45,123.5,232.5,3.1,19.1,301.5,319.53,255.47
2018,9,29,15,0,159.0,222.0,3.1,19.0,307.0,328.58,263.73
2018,9,29,15,15,145.0,205.5,3.1,19.0,278.0,294.87,237.08
2018,9,29,15,30,131.0,189.0,3.1,19.0,249.0,262.31,211.16
2018,9,29,15,45,122.5,167.5,3.0,18.75,218.5,229.08,184.56
2018,9,29,16,0,114.0,146.0,2.9,18.5,188.0,196.73,158.19
2018,9,29,16,15,91.5,118.5,2.8,18.25,149.0,152.96,121.99
2018,9,29,16,30,69.0,91.0,2.7,18.0,110.0,111.97,87.67
2018,9,29,16,45,186.5,66.0,2.6,17.8,103.0,129.31,98.71
2018,9,29,17,0,304.0,41.0,2.5,17.6,96.0,135.23,97.19
2018,9,29,17,15,285.5,36.0,2.35,17.25,74.0,104.98,68.74
2018,9,29,17,30,267.0,31.0,2.2,16.9,52.0,75.11,35.57
2018,9,29,17,45,155.0,19.0,2.0,16.55,29.0,27.96,0.0
2018,9,29,18,0,43.0,7.0,1.8,16.2,6.0,0.0,0.0
2018,9,29,18,15,21.5,3.5,1.75,16.1,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,30,5,45,13.0,2.5,1.15,15.55,2.0,0.0,0.0
2018,9,30,6,0,26.0,5.0,1.1,15.6,4.0,0.0,0.0
2018,9,30,6,15,119.0,17.0,1.1,15.85,24.0,22.57,0.0
2018,9,30,6,30,212.0,29.0,1.1,16.1,44.0,61.81,23.18
2018,9,30,6,45,322.0,39.5,1.1,16.4,84.0,113.1,73.17
2018,9,30,7,0,432.0,50.0,1.1,16.7,124.0,175.63,125.35
2018,9,30,7,15,503.5,57.5,1.05,16.9,171.5,236.04,177.82
2018,9,30,7,30,575.0,65.0,1.0,17.1,219.0,304.4,236.28
2018,9,30,7,45,623.5,70.0,1.0,17.35,268.0,367.5,289.61
2018,9,30,8,0,672.0,75.0,1.0,17.6,317.0,434.93,344.57
2018,9,30,8,15,706.0,78.5,1.0,17.95,364.5,496.57,393.09
2018,9,30,8,30,740.0,82.0,1.0,18.3,412.0,558.61,440.17
2018,9,30,8,45,764.5,84.0,1.0,18.6,456.0,615.63,481.98
2018,9,30,9,0,789.0,86.0,1.0,18.9,500.0,672.75,522.48
2018,9,30,9,15,807.0,88.0,1.05,19.15,539.5,724.72,557.66
2018,9,30,9,30,825.0,90.0,1.1,19.4,579.0,775.56,590.99
2018,9,30,9,45,801.5,105.0,1.15,19.7,602.0,804.89,609.11
2018,9,30,10,0,778.0,120.0,1.2,20.0,625.0,829.25,624.03
2018,9,30,10,15,787.0,122.5,1.3,20.1,652.0,864.98,647.76
2018,9,30,10,30,796.0,125.0,1.4,20.2,679.0,898.12,669.55
2018,9,30,10,45,726.5,154.0,1.5,20.35,670.5,889.62,663.65
2018,9,30,11,0,657.0,183.0,1.6,20.5,662.0,868.36,649.77
2018,9,30,11,15,620.0,210.0,1.65,20.6,668.0,870.2,650.74
2018,9,30,11,30,583.0,237.0,1.7,20.7,674.0,859.93,642.83
2018,9,30,11,45,579.5,238.0,1.75,20.75,674.5,861.83,644.4
2018,9,30,12,0,576.0,239.0,1.8,20.8,675.0,860.93,644.05
2018,9,30,12,15,540.5,253.0,1.8,20.8,660.5,838.86,628.29
2018,9,30,12,30,505.0,267.0,1.8,20.8,646.0,814.18,610.96
2018,9,30,12,45,461.5,276.0,1.85,20.8,618.0,774.38,583.7
2018,9,30,13,0,418.0,285.0,1.9,20.8,590.0,733.13,555.24
2018,9,30,13,15,403.5,280.0,1.9,20.65,568.0,704.86,536.4
2018,9,30,13,30,389.0,275.0,1.9,20.5,546.0,654.64,502.18
2018,9,30,13,45,387.5,266.0,1.9,20.35,527.5,632.42,487.59
2018,9,30,14,0,386.0,257.0,1.9,20.2,509.0,608.77,471.61
2018,9,30,14,15,309.0,259.0,1.9,20.05,454.0,532.07,414.96
2018,9,30,14,30,232.0,261.0,1.9,19.9,399.0,441.98,347.6
2018,9,30,14,45,173.5,238.5,1.95,19.7,338.0,364.53,288.89
2018,9,30,15,0,115.0,216.0,2.0,19.5,277.0,291.75,232.23
2018,9,30,15,15,94.5,194.5,2.0,19.5,241.5,237.09,189.36
2018,9,30,15,30,74.0,173.0,2.0,19.5,206.0,199.24,159.11
2018,9,30,15,45,67.0,157.0,2.0,19.15,184.5,176.72,141.2
2018,9,30,16,0,60.0,141.0,2.0,18.8,163.0,155.0,123.6
2018,9,30,16,15,46.5,119.5,1.9,18.6,135.0,125.68,99.36
2018,9,30,16,30,33.0,98.0,1.8,18.4,107.0,98.05,76.29
2018,9,30,16,45,23.5,78.0,1.75,18.2,83.5,75.02,56.78
2018,9,30,17,0,14.0,58.0,1.7,18.0,60.0,50.32,35.82
2018,9,30,17,15,27.5,39.0,1.55,17.75,41.5,38.64,24.69
2018,9,30,17,30,41.0,20.0,1.4,17.5,23.0,24.21,8.03
2018,9,30,17,45,40.0,12.0,1.25,17.3,13.0,12.83,0.0
2018,9,30,18,0,39.0,4.0,1.1,17.1,3.0,0.0,0.0
2018,9,30,18,15,19.5,2.0,1.0,17.0,1.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,1,5,45,13.0,2.5,1.25,15.1,2.0,0.0,0.0
2018,10,1,6,0,26.0,5.0,1.2,15.1,4.0,0.0,0.0
2018,10,1,6,15,26.0,7.5,1.2,15.25,8.0,8.0,0.0
2018,10,1,6,30,26.0,10.0,1.2,15.4,12.0,13.83,0.78
2018,10,1,6,45,13.0,15.0,1.15,15.6,16.0,14.46,5.64
2018,10,1,7,0,0.0,20.0,1.1,15.8,20.0,15.21,7.15
2018,10,1,7,15,0.0,27.0,1.1,16.0,27.0,20.56,11.86
2018,10,1,7,30,0.0,34.0,1.1,16.2,34.0,25.93,16.52
2018,10,1,7,45,0.0,43.0,1.1,16.45,43.0,32.85,22.42
2018,10,1,8,0,0.0,52.0,1.1,16.7,52.0,39.79,28.25
2018,10,1,8,15,0.0,62.5,1.1,17.0,62.5,47.9,34.99
2018,10,1,8,30,0.0,73.0,1.1,17.3,73.0,56.04,41.66
2018,10,1,8,45,0.0,91.5,1.15,17.6,91.5,70.74,53.7
2018,10,1,9,0,0.0,110.0,1.2,17.9,110.0,85.95,66.01
2018,10,1,9,15,2.0,139.0,1.2,18.15,140.0,111.87,86.99
2018,10,1,9,30,4.0,168.0,1.2,18.4,170.0,138.47,108.21
2018,10,1,9,45,37.0,214.0,1.2,18.65,237.5,221.92,175.27
2018,10,1,10,0,70.0,260.0,1.2,18.9,305.0,298.09,234.57
2018,10,1,10,15,100.0,288.0,1.2,19.1,355.5,355.87,278.51
2018,10,1,10,30,130.0,316.0,1.2,19.3,406.0,436.74,338.55
2018,10,1,10,45,155.0,328.0,1.2,19.55,438.0,476.63,367.23
2018,10,1,11,0,180.0,340.0,1.2,19.8,470.0,516.97,396.14
2018,10,1,11,15,220.5,342.0,1.25,19.95,504.0,561.92,429.03
2018,10,1,11,30,261.0,344.0,1.3,20.1,538.0,630.64,477.83
2018,10,1,11,45,258.0,346.5,1.35,20.25,539.5,632.38,478.27
2018,10,1,12,0,255.0,349.0,1.4,20.4,541.0,632.78,478.46
2018,10,1,12,15,229.5,350.5,1.5,20.45,522.5,584.33,444.54
2018,10,1,12,30,204.0,352.0,1.6,20.5,504.0,559.03,426.71
2018,10,1,12,45,160.5,345.5,1.65,20.5,464.0,506.87,388.46
2018,10,1,13,0,117.0,339.0,1.7,20.5,424.0,455.09,350.04
2018,10,1,13,15,100.0,324.0,1.7,20.4,395.0,398.28,308.41
2018,10,1,13,30,83.0,309.0,1.7,20.3,366.0,364.68,283.43
2018,10,1,13,45,59.5,279.5,1.75,20.2,319.5,310.7,242.47
2018,10,1,14,0,36.0,250.0,1.8,20.1,273.0,258.39,202.14
2018,10,1,14,15,21.0,208.0,1.75,19.9,221.5,188.27,147.35
2018,10,1,14,30,6.0,166.0,1.7,19.7,170.0,138.33,107.57
2018,10,1,14,45,3.5,150.5,1.65,19.5,153.0,122.99,95.54
2018,10,1,15,0,1.0,135.0,1.6,19.3,136.0,107.98,83.6
2018,10,1,15,15,0.5,124.0,1.6,19.3,124.5,98.53,76.12
2018,10,1,15,30,0.0,113.0,1.6,19.3,113.0,89.19,68.67
2018,10,1,15,45,0.0,111.0,1.45,18.9,111.0,88.07,68.05
2018,10,1,16,0,0.0,109.0,1.3,18.5,109.0,87.17,67.56
2018,10,1,16,15,0.0,95.0,1.25,18.3,95.0,75.79,58.2
2018,10,1,16,30,0.0,81.0,1.2,18.1,81.0,64.49,48.76
2018,10,1,16,45,0.0,63.0,1.15,17.85,63.0,49.72,36.21
2018,10,1,17,0,0.0,45.0,1.1,17.6,45.0,35.03,23.57
2018,10,1,17,15,21.0,31.0,1.1,17.4,32.5,29.84,17.73
2018,10,1,17,30,42.0,17.0,1.1,17.2,20.0,23.59,5.89
2018,10,1,17,45,42.0,11.5,1.05,17.0,12.0,12.65,0.0
2018,10,1,18,0,42.0,6.0,1.0,16.8,4.0,0.0,0.0
2018,10,1,18,15,21.0,3.0,1.0,16.75,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.2,16.9,1.5,1.18,0.0
2018,10,2,6,30,0.0,3.0,1.2,17.1,3.0,2.27,0.0
2018,10,2,6,45,0.0,4.5,1.25,17.35,4.5,3.4,0.0
2018,10,2,7,0,0.0,6.0,1.3,17.6,6.0,4.54,0.0
2018,10,2,7,15,0.0,8.5,1.25,17.95,8.5,6.44,0.0
2018,10,2,7,30,0.0,11.0,1.2,18.3,11.0,8.35,1.44
2018,10,2,7,45,0.0,22.5,1.2,18.65,22.5,17.12,8.89
2018,10,2,8,0,0.0,34.0,1.2,19.0,34.0,25.94,16.31
2018,10,2,8,15,1.5,67.5,1.25,19.3,68.0,52.62,38.62
2018,10,2,8,30,3.0,101.0,1.3,19.6,102.0,80.87,61.87
2018,10,2,8,45,100.0,149.0,1.4,19.95,200.5,209.03,167.5
2018,10,2,9,0,197.0,197.0,1.5,20.3,299.0,331.96,264.88
2018,10,2,9,15,266.5,217.0,1.55,20.55,366.0,430.67,340.12
2018,10,2,9,30,336.0,237.0,1.6,20.8,433.0,519.3,405.97
2018,10,2,9,45,305.5,252.5,1.7,21.05,439.0,523.87,407.5
2018,10,2,10,0,275.0,268.0,1.8,21.3,445.0,525.26,407.2
2018,10,2,10,15,170.5,276.5,1.85,21.5,387.5,428.71,333.0
2018,10,2,10,30,66.0,285.0,1.9,21.7,330.0,324.27,251.34
2018,10,2,10,45,51.0,265.0,1.95,21.9,300.5,290.51,225.32
2018,10,2,11,0,36.0,245.0,2.0,22.1,271.0,256.5,198.6
2018,10,2,11,15,41.0,249.5,2.05,22.25,279.5,266.45,206.35
2018,10,2,11,30,46.0,254.0,2.1,22.4,288.0,276.38,213.94
2018,10,2,11,45,134.5,301.5,2.1,22.5,402.0,437.75,337.87
2018,10,2,12,0,223.0,349.0,2.1,22.6,516.0,577.96,440.76
2018,10,2,12,15,215.0,349.5,2.05,22.65,509.5,569.99,433.57
2018,10,2,12,30,207.0,350.0,2.0,22.7,503.0,561.1,426.83
2018,10,2,12,45,230.0,338.5,2.0,22.75,506.0,569.01,433.48
2018,10,2,13,0,253.0,327.0,2.0,22.8,509.0,598.36,454.98
2018,10,2,13,15,217.0,314.5,2.0,22.7,467.5,522.67,400.47
2018,10,2,13,30,181.0,302.0,2.0,22.6,426.0,470.63,362.61
2018,10,2,13,45,175.0,296.5,2.0,22.5,412.5,454.26,351.22
2018,10,2,14,0,169.0,291.0,2.0,22.4,399.0,437.62,339.37
2018,10,2,14,15,169.0,275.5,2.05,22.25,379.0,415.25,323.64
2018,10,2,14,30,169.0,260.0,2.1,22.1,359.0,392.44,307.41
2018,10,2,14,45,126.5,234.5,2.1,21.9,305.5,326.39,256.91
2018,10,2,15,0,84.0,209.0,2.1,21.7,252.0,249.0,196.74
2018,10,2,15,15,94.5,185.5,2.1,21.7,230.0,229.26,182.0
2018,10,2,15,30,105.0,162.0,2.1,21.7,208.0,220.75,175.62
2018,10,2,15,45,193.5,144.0,2.1,21.25,217.0,259.01,207.24
2018,10,2,16,0,282.0,126.0,2.1,20.8,226.0,274.7,219.54
2018,10,2,16,15,300.5,105.5,2.1,20.45,197.0,245.67,194.84
2018,10,2,16,30,319.0,85.0,2.1,20.1,168.0,223.41,174.39
2018,10,2,16,45,238.5,71.5,2.05,19.8,126.0,154.08,116.54
2018,10,2,17,0,158.0,58.0,2.0,19.5,84.0,103.78,74.74
2018,10,2,17,15,104.0,40.0,1.95,19.2,54.5,64.48,41.77
2018,10,2,17,30,50.0,22.0,1.9,18.9,25.0,27.72,4.84
2018,10,2,17,45,25.0,11.0,1.8,18.6,12.5,10.82,0.0
2018,10,2,18,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,6,15,0.0,7.5,0.6,17.5,7.5,5.9,0.0
2018,10,3,6,30,0.0,15.0,0.6,17.6,15.0,11.43,0.0
2018,10,3,6,45,5.5,31.0,0.6,17.7,32.0,25.3,14.42
2018,10,3,7,0,11.0,47.0,0.6,17.8,49.0,40.12,27.4
2018,10,3,7,15,37.5,68.0,0.6,18.0,77.5,70.96,53.14
2018,10,3,7,30,64.0,89.0,0.6,18.2,106.0,102.7,79.8
2018,10,3,7,45,85.0,106.0,0.65,18.4,133.0,139.5,110.56
2018,10,3,8,0,106.0,123.0,0.7,18.6,160.0,171.66,137.15
2018,10,3,8,15,74.5,134.5,0.75,18.75,162.5,159.99,127.57
2018,10,3,8,30,43.0,146.0,0.8,18.9,165.0,154.56,122.68
2018,10,3,8,45,32.0,152.0,0.9,19.05,167.0,154.33,122.09
2018,10,3,9,0,21.0,158.0,1.0,19.2,169.0,142.9,112.35
2018,10,3,9,15,80.0,193.5,1.05,19.35,239.5,233.43,185.78
2018,10,3,9,30,139.0,229.0,1.1,19.5,310.0,336.57,266.26
2018,10,3,9,45,78.5,216.0,1.15,19.65,262.0,259.88,204.76
2018,10,3,10,0,18.0,203.0,1.2,19.8,214.0,181.85,141.72
2018,10,3,10,15,18.0,215.5,1.2,19.85,227.0,193.34,150.77
2018,10,3,10,30,18.0,228.0,1.2,19.9,240.0,204.88,159.5
2018,10,3,10,45,11.0,197.0,1.2,20.0,204.5,170.42,131.98
2018,10,3,11,0,4.0,166.0,1.2,20.1,169.0,136.61,104.92
2018,10,3,11,15,42.0,232.0,1.25,20.1,263.0,250.39,195.55
2018,10,3,11,30,80.0,298.0,1.3,20.1,357.0,356.23,276.66
2018,10,3,11,45,102.5,324.5,1.35,20.1,400.5,407.34,314.79
2018,10,3,12,0,125.0,351.0,1.4,20.1,444.0,482.82,370.3
2018,10,3,12,15,96.0,338.0,1.45,20.1,409.0,415.35,319.84
2018,10,3,12,30,67.0,325.0,1.5,20.1,374.0,371.93,287.21
2018,10,3,12,45,50.5,304.5,1.55,20.05,341.0,333.27,258.17
2018,10,3,13,0,34.0,284.0,1.6,20.0,308.0,295.14,229.12
2018,10,3,13,15,59.5,290.0,1.65,19.95,331.0,325.36,253.65
2018,10,3,13,30,85.0,296.0,1.7,19.9,354.0,354.51,276.93
2018,10,3,13,45,233.5,258.0,1.75,19.8,408.5,488.03,382.03
2018,10,3,14,0,382.0,220.0,1.8,19.7,463.0,590.52,460.77
2018,10,3,14,15,592.0,153.5,1.75,19.65,507.5,692.46,538.29
2018,10,3,14,30,802.0,87.0,1.7,19.6,552.0,760.55,587.29
2018,10,3,14,45,787.0,84.0,1.7,19.55,514.0,711.9,553.6
2018,10,3,15,0,772.0,81.0,1.7,19.5,476.0,661.96,519.49
2018,10,3,15,15,749.0,78.0,1.7,19.5,433.0,605.64,478.16
2018,10,3,15,30,726.0,75.0,1.7,19.5,390.0,549.37,435.66
2018,10,3,15,45,697.0,70.5,1.65,19.35,344.5,488.45,388.27
2018,10,3,16,0,668.0,66.0,1.6,19.2,299.0,428.91,340.37
2018,10,3,16,15,626.0,60.5,1.55,19.0,252.0,365.15,287.61
2018,10,3,16,30,584.0,55.0,1.5,18.8,205.0,304.0,235.29
2018,10,3,16,45,516.5,49.0,1.5,18.65,159.5,237.76,178.1
2018,10,3,17,0,449.0,43.0,1.5,18.5,114.0,178.94,126.49
2018,10,3,17,15,321.0,33.0,1.4,18.25,74.5,111.33,70.08
2018,10,3,17,30,193.0,23.0,1.3,18.0,35.0,56.1,5.79
2018,10,3,17,45,96.5,11.5,1.25,17.75,17.5,17.51,0.0
2018,10,3,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,4,6,15,0.0,7.0,2.1,15.8,7.0,5.51,0.0
2018,10,4,6,30,0.0,14.0,2.2,15.9,14.0,10.66,0.0
2018,10,4,6,45,0.0,31.0,2.25,16.0,31.0,24.25,13.75
2018,10,4,7,0,0.0,48.0,2.3,16.1,48.0,38.16,26.21
2018,10,4,7,15,6.0,69.0,2.35,16.2,70.5,57.81,43.07
2018,10,4,7,30,12.0,90.0,2.4,16.3,93.0,78.24,60.57
2018,10,4,7,45,13.5,104.0,2.45,16.4,108.0,90.83,71.34
2018,10,4,8,0,15.0,118.0,2.5,16.5,123.0,103.72,82.16
2018,10,4,8,15,7.5,111.0,2.6,16.6,113.5,92.77,72.81
2018,10,4,8,30,0.0,104.0,2.7,16.7,104.0,81.73,63.28
2018,10,4,8,45,5.0,117.5,2.8,16.8,120.0,96.25,75.29
2018,10,4,9,0,10.0,131.0,2.9,16.9,136.0,111.33,87.68
2018,10,4,9,15,8.0,148.0,3.0,17.0,152.0,124.65,98.31
2018,10,4,9,30,6.0,165.0,3.1,17.1,168.0,137.94,108.81
2018,10,4,9,45,8.0,184.0,3.2,17.2,188.5,156.37,123.57
2018,10,4,10,0,10.0,203.0,3.3,17.3,209.0,175.11,138.48
2018,10,4,10,15,7.0,194.0,3.35,17.4,198.5,164.2,129.28
2018,10,4,10,30,4.0,185.0,3.4,17.5,188.0,153.35,120.2
2018,10,4,10,45,6.5,201.5,3.5,17.55,206.0,170.32,133.82
2018,10,4,11,0,9.0,218.0,3.6,17.6,224.0,187.54,147.55
2018,10,4,11,15,16.0,233.5,3.6,17.6,245.0,208.53,164.45
2018,10,4,11,30,23.0,249.0,3.6,17.6,266.0,229.81,181.51
2018,10,4,11,45,28.0,259.5,3.65,17.6,280.0,265.24,209.57
2018,10,4,12,0,33.0,270.0,3.7,17.6,294.0,281.1,222.12
2018,10,4,12,15,61.5,300.5,3.7,17.55,345.5,341.5,270.34
2018,10,4,12,30,90.0,331.0,3.7,17.5,397.0,402.29,318.1
2018,10,4,12,45,99.0,330.0,3.7,17.5,401.5,409.36,323.79
2018,10,4,13,0,108.0,329.0,3.7,17.5,406.0,415.92,329.32
2018,10,4,13,15,81.0,307.0,3.7,17.45,364.0,364.78,289.35
2018,10,4,13,30,54.0,285.0,3.7,17.4,322.0,314.79,250.01
2018,10,4,13,45,195.5,248.5,3.65,17.4,373.5,423.79,340.3
2018,10,4,14,0,337.0,212.0,3.6,17.4,425.0,522.26,419.67
2018,10,4,14,15,586.0,147.5,3.6,17.4,494.0,682.12,545.17
2018,10,4,14,30,835.0,83.0,3.6,17.4,563.0,775.16,614.81
2018,10,4,14,45,824.0,79.5,3.6,17.35,525.5,735.74,586.67
2018,10,4,15,0,813.0,76.0,3.6,17.3,488.0,686.47,551.75
2018,10,4,15,15,790.0,74.0,3.6,17.3,444.5,629.39,508.51
2018,10,4,15,30,767.0,72.0,3.6,17.3,401.0,572.21,463.71
2018,10,4,15,45,728.5,69.5,3.55,17.1,352.5,505.91,410.63
2018,10,4,16,0,690.0,67.0,3.5,16.9,304.0,441.82,357.67
2018,10,4,16,15,647.5,61.5,3.45,16.65,256.0,376.72,302.32
2018,10,4,16,30,605.0,56.0,3.4,16.4,208.0,314.04,247.27
2018,10,4,16,45,544.0,49.5,3.35,16.2,162.5,248.12,188.61
2018,10,4,17,0,483.0,43.0,3.3,16.0,117.0,188.78,134.97
2018,10,4,17,15,344.5,33.5,3.25,15.7,76.0,117.13,73.76
2018,10,4,17,30,206.0,24.0,3.2,15.4,35.0,58.25,0.0
2018,10,4,17,45,103.0,12.0,3.1,15.1,17.5,18.59,0.0
2018,10,4,18,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,5,6,15,114.5,11.5,2.1,13.65,18.0,19.88,0.0
2018,10,5,6,30,229.0,23.0,2.0,14.0,36.0,62.96,0.0
2018,10,5,6,45,367.5,31.5,1.85,14.35,77.5,122.94,78.5
2018,10,5,7,0,506.0,40.0,1.7,14.7,119.0,195.68,140.88
2018,10,5,7,15,577.0,45.5,1.6,14.9,166.5,258.88,197.38
2018,10,5,7,30,648.0,51.0,1.5,15.1,214.0,328.96,258.77
2018,10,5,7,45,691.5,54.5,1.4,15.3,262.5,392.57,313.64
2018,10,5,8,0,735.0,58.0,1.3,15.5,311.0,459.68,369.08
2018,10,5,8,15,751.0,64.0,1.3,15.9,355.0,517.02,414.9
2018,10,5,8,30,767.0,70.0,1.3,16.3,399.0,574.28,458.82
2018,10,5,8,45,660.5,106.0,1.35,16.65,410.5,583.68,464.57
2018,10,5,9,0,554.0,142.0,1.4,17.0,422.0,568.63,451.85
2018,10,5,9,15,655.0,124.5,1.35,17.4,481.5,663.53,521.63
2018,10,5,9,30,756.0,107.0,1.3,17.8,541.0,750.24,580.73
2018,10,5,9,45,816.0,93.5,1.3,18.2,586.5,815.41,622.81
2018,10,5,10,0,876.0,80.0,1.3,18.6,632.0,871.25,657.81
2018,10,5,10,15,883.0,81.5,1.2,18.9,658.0,905.84,676.88
2018,10,5,10,30,890.0,83.0,1.1,19.2,684.0,937.47,693.82
2018,10,5,10,45,874.0,93.0,1.0,19.5,697.0,953.63,700.46
2018,10,5,11,0,858.0,103.0,0.9,19.8,710.0,965.4,704.41
2018,10,5,11,15,803.5,127.5,0.95,20.0,703.5,964.63,703.66
2018,10,5,11,30,749.0,152.0,1.0,20.2,697.0,953.49,696.58
2018,10,5,11,45,606.5,214.5,1.0,20.35,657.5,880.94,648.73
2018,10,5,12,0,464.0,277.0,1.0,20.5,618.0,794.99,588.77
2018,10,5,12,15,595.5,219.5,1.25,20.55,654.0,874.42,649.48
2018,10,5,12,30,727.0,162.0,1.5,20.6,690.0,942.11,697.38
2018,10,5,12,45,777.5,137.0,1.7,20.65,693.5,948.16,703.46
2018,10,5,13,0,828.0,112.0,1.9,20.7,697.0,957.87,712.69
2018,10,5,13,15,821.0,110.0,2.1,20.65,676.5,932.72,698.97
2018,10,5,13,30,814.0,108.0,2.3,20.6,656.0,904.48,683.18
2018,10,5,13,45,837.5,94.5,2.5,20.55,638.5,877.1,667.6
2018,10,5,14,0,861.0,81.0,2.7,20.5,621.0,856.72,656.54
2018,10,5,14,15,848.5,79.5,2.85,20.35,587.5,814.98,630.08
2018,10,5,14,30,836.0,78.0,3.0,20.2,554.0,771.13,601.74
2018,10,5,14,45,717.0,104.0,3.15,20.05,492.0,685.59,542.22
2018,10,5,15,0,598.0,130.0,3.3,19.9,430.0,594.17,473.9
2018,10,5,15,15,557.0,125.0,3.3,19.9,384.5,530.53,425.55
2018,10,5,15,30,516.0,120.0,3.3,19.9,339.0,462.04,372.27
2018,10,5,15,45,550.5,99.5,3.6,19.45,308.0,438.62,354.31
2018,10,5,16,0,585.0,79.0,3.9,19.0,277.0,402.78,324.93
2018,10,5,16,15,562.0,68.5,4.0,18.65,233.5,345.77,276.54
2018,10,5,16,30,539.0,58.0,4.1,18.3,190.0,290.48,227.89
2018,10,5,16,45,494.5,49.0,4.15,17.9,148.5,231.46,175.19
2018,10,5,17,0,450.0,40.0,4.2,17.5,107.0,177.33,125.9
2018,10,5,17,15,317.5,31.0,4.25,17.15,69.0,109.6,67.44
2018,10,5,17,30,185.0,22.0,4.3,16.8,31.0,53.16,0.0
2018,10,5,17,45,92.5,11.0,4.3,16.45,15.5,16.97,0.0
2018,10,5,18,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,6,6,15,115.0,11.5,2.8,14.8,17.5,20.32,0.0
2018,10,6,6,30,230.0,23.0,2.9,15.1,35.0,63.55,0.0
2018,10,6,6,45,374.5,30.5,3.05,15.4,76.0,125.06,79.11
2018,10,6,7,0,519.0,38.0,3.2,15.7,117.0,199.26,143.34
2018,10,6,7,15,366.5,51.0,3.2,16.05,117.0,193.77,148.84
2018,10,6,7,30,214.0,64.0,3.2,16.4,117.0,164.02,130.15
2018,10,6,7,45,192.5,97.5,3.2,16.7,153.0,191.92,155.19
2018,10,6,8,0,171.0,131.0,3.2,17.0,189.0,216.33,176.11
2018,10,6,8,15,226.0,147.0,3.25,17.4,236.0,285.0,232.74
2018,10,6,8,30,281.0,163.0,3.3,17.8,283.0,348.63,284.27
2018,10,6,8,45,390.5,159.0,3.35,18.2,344.5,449.21,364.53
2018,10,6,9,0,500.0,155.0,3.4,18.6,406.0,545.07,439.21
2018,10,6,9,15,702.0,111.5,3.4,18.9,494.5,687.48,548.47
2018,10,6,9,30,904.0,68.0,3.4,19.2,583.0,819.56,641.96
2018,10,6,9,45,910.0,71.5,3.35,19.5,616.0,862.52,669.14
2018,10,6,10,0,916.0,75.0,3.3,19.8,649.0,902.67,694.62
2018,10,6,10,15,924.5,76.0,3.3,20.0,676.0,939.18,717.9
2018,10,6,10,30,933.0,77.0,3.3,20.2,703.0,972.66,738.96
2018,10,6,10,45,937.5,77.5,3.3,20.4,722.0,998.48,754.76
2018,10,6,11,0,942.0,78.0,3.3,20.6,741.0,1020.72,768.22
2018,10,6,11,15,944.5,78.5,3.3,20.7,752.5,1037.3,778.26
2018,10,6,11,30,947.0,79.0,3.3,20.8,764.0,1050.03,785.89
2018,10,6,11,45,948.0,79.0,3.35,20.95,767.5,1056.74,789.97
2018,10,6,12,0,949.0,79.0,3.4,21.1,771.0,1059.49,791.63
2018,10,6,12,15,946.5,79.0,3.45,21.2,765.5,1054.71,788.64
2018,10,6,12,30,944.0,79.0,3.5,21.3,760.0,1045.99,783.23
2018,10,6,12,45,940.0,79.0,3.6,21.35,747.5,1031.88,774.92
2018,10,6,13,0,936.0,79.0,3.7,21.4,735.0,1014.0,764.18
2018,10,6,13,15,929.0,78.0,3.75,21.45,714.0,988.4,747.92
2018,10,6,13,30,922.0,77.0,3.8,21.5,693.0,959.4,729.38
2018,10,6,13,45,913.0,76.5,3.85,21.55,665.5,925.92,707.71
2018,10,6,14,0,904.0,76.0,3.9,21.6,638.0,889.5,683.88
2018,10,6,14,15,892.5,74.5,4.0,21.55,604.0,847.08,656.12
2018,10,6,14,30,881.0,73.0,4.1,21.5,570.0,802.34,626.35
2018,10,6,14,45,864.5,71.0,4.15,21.45,530.0,751.15,591.22
2018,10,6,15,0,848.0,69.0,4.2,21.4,490.0,698.6,554.53
2018,10,6,15,15,825.5,66.5,4.2,21.4,445.0,640.39,511.54
2018,10,6,15,30,803.0,64.0,4.2,21.4,400.0,586.94,469.82
2018,10,6,15,45,770.5,61.5,4.25,21.05,352.0,522.31,418.93
2018,10,6,16,0,738.0,59.0,4.3,20.7,304.0,459.22,367.47
2018,10,6,16,15,689.0,54.5,4.25,20.25,254.0,388.36,308.06
2018,10,6,16,30,640.0,50.0,4.2,19.8,204.0,321.73,250.22
2018,10,6,16,45,560.0,44.5,4.1,19.4,156.0,249.55,187.12
2018,10,6,17,0,480.0,39.0,4.0,19.0,108.0,185.17,130.16
2018,10,6,17,15,339.0,30.0,4.0,18.6,69.0,113.73,67.86
2018,10,6,17,30,198.0,21.0,4.0,18.2,30.0,53.91,0.0
2018,10,6,17,45,99.0,10.5,4.05,17.8,15.0,8.26,0.0
2018,10,6,18,0,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.05,17.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.0,17.05,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.0,17.15,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.95,17.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.85,17.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.8,17.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.85,17.8,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.9,17.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.9,16.85,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.9,16.75,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.7,16.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,7,6,15,124.5,11.0,3.9,16.35,17.5,21.28,0.0
2018,10,7,6,30,249.0,22.0,4.0,16.6,35.0,66.35,0.0
2018,10,7,6,45,395.5,29.5,4.1,16.9,76.5,130.36,81.33
2018,10,7,7,0,542.0,37.0,4.2,17.2,118.0,205.21,146.87
2018,10,7,7,15,614.5,41.5,4.3,17.45,166.5,270.79,206.16
2018,10,7,7,30,687.0,46.0,4.4,17.7,215.0,343.93,271.19
2018,10,7,7,45,731.0,50.0,4.5,17.95,265.0,410.52,329.96
2018,10,7,8,0,775.0,54.0,4.6,18.2,315.0,480.69,389.81
2018,10,7,8,15,804.5,56.5,4.6,18.5,363.0,539.63,438.8
2018,10,7,8,30,834.0,59.0,4.6,18.8,411.0,603.3,489.7
2018,10,7,8,45,854.5,61.5,4.6,19.05,455.5,661.66,534.96
2018,10,7,9,0,875.0,64.0,4.6,19.3,500.0,719.57,576.86
2018,10,7,9,15,889.5,66.0,4.55,19.6,539.5,771.46,612.68
2018,10,7,9,30,904.0,68.0,4.5,19.9,579.0,821.73,646.64
2018,10,7,9,45,914.5,70.0,4.5,20.2,613.0,866.67,676.54
2018,10,7,10,0,925.0,72.0,4.5,20.5,647.0,909.12,704.32
2018,10,7,10,15,933.0,72.0,4.4,20.75,673.5,944.18,725.96
2018,10,7,10,30,941.0,72.0,4.3,21.0,700.0,976.15,745.69
2018,10,7,10,45,946.5,72.5,4.25,21.25,719.5,1003.02,762.03
2018,10,7,11,0,952.0,73.0,4.2,21.5,739.0,1026.34,775.94
2018,10,7,11,15,953.5,74.0,4.15,21.7,750.0,1042.58,785.25
2018,10,7,11,30,955.0,75.0,4.1,21.9,761.0,1054.92,792.08
2018,10,7,11,45,955.0,75.0,4.05,22.1,764.0,1060.59,794.59
2018,10,7,12,0,955.0,75.0,4.0,22.3,767.0,1062.26,794.62
2018,10,7,12,15,951.0,76.0,4.0,22.45,761.5,1057.07,790.78
2018,10,7,12,30,947.0,77.0,4.0,22.6,756.0,1047.92,784.51
2018,10,7,12,45,939.5,78.5,3.95,22.7,742.5,1032.02,773.71
2018,10,7,13,0,932.0,80.0,3.9,22.8,729.0,1012.42,760.61
2018,10,7,13,15,926.5,78.5,3.9,22.85,708.5,987.68,744.63
2018,10,7,13,30,921.0,77.0,3.9,22.9,688.0,959.48,726.36
2018,10,7,13,45,914.0,75.5,3.95,22.95,660.5,926.61,705.18
2018,10,7,14,0,907.0,74.0,4.0,23.0,633.0,890.69,681.78
2018,10,7,14,15,895.5,72.0,4.0,22.95,598.5,847.52,653.13
2018,10,7,14,30,884.0,70.0,4.0,22.9,564.0,802.05,622.57
2018,10,7,14,45,869.5,67.5,4.0,22.9,524.5,751.63,587.95
2018,10,7,15,0,855.0,65.0,4.0,22.9,485.0,699.68,551.7
2018,10,7,15,15,832.5,63.0,4.0,22.9,440.5,641.72,509.4
2018,10,7,15,30,810.0,61.0,4.0,22.9,396.0,588.5,468.14
2018,10,7,15,45,777.5,58.0,3.8,22.6,347.5,522.97,416.36
2018,10,7,16,0,745.0,55.0,3.6,22.3,299.0,459.04,364.2
2018,10,7,16,15,696.5,51.5,3.4,21.8,249.5,389.17,305.97
2018,10,7,16,30,648.0,48.0,3.2,21.3,200.0,323.42,249.22
2018,10,7,16,45,568.0,42.0,3.0,20.85,152.0,248.97,184.81
2018,10,7,17,0,488.0,36.0,2.8,20.4,104.0,185.0,128.47
2018,10,7,17,15,346.0,28.0,2.75,19.95,66.0,113.92,65.25
2018,10,7,17,30,204.0,20.0,2.7,19.5,28.0,46.5,0.0
2018,10,7,17,45,102.0,10.0,2.7,19.1,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.7,18.55,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.7,17.95,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.65,17.8,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.75,17.4,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.8,17.25,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,8,6,15,121.0,10.5,3.1,17.45,16.5,20.93,0.0
2018,10,8,6,30,242.0,21.0,3.2,17.8,33.0,64.93,0.0
2018,10,8,6,45,388.0,28.0,3.25,18.1,73.0,128.79,79.09
2018,10,8,7,0,534.0,35.0,3.3,18.4,113.0,202.87,144.36
2018,10,8,7,15,607.0,40.0,3.4,18.7,161.5,268.63,203.32
2018,10,8,7,30,680.0,45.0,3.5,19.0,210.0,342.15,267.99
2018,10,8,7,45,724.5,48.5,3.6,19.3,259.0,408.03,325.5
2018,10,8,8,0,769.0,52.0,3.7,19.6,308.0,477.54,384.02
2018,10,8,8,15,797.5,54.5,3.75,19.9,355.0,535.47,431.68
2018,10,8,8,30,826.0,57.0,3.8,20.2,402.0,598.13,481.25
2018,10,8,8,45,847.0,59.0,3.85,20.5,446.0,655.81,525.44
2018,10,8,9,0,868.0,61.0,3.9,20.8,490.0,713.1,566.21
2018,10,8,9,15,882.0,62.5,3.85,21.05,528.5,763.65,600.78
2018,10,8,9,30,896.0,64.0,3.8,21.3,567.0,812.55,633.55
2018,10,8,9,45,906.5,65.5,3.75,21.55,600.5,856.53,662.3
2018,10,8,10,0,917.0,67.0,3.7,21.8,634.0,898.06,688.95
2018,10,8,10,15,924.5,67.5,3.65,22.0,660.0,932.94,710.84
2018,10,8,10,30,932.0,68.0,3.6,22.2,686.0,964.73,730.47
2018,10,8,10,45,936.0,69.0,3.55,22.45,704.5,990.49,745.77
2018,10,8,11,0,940.0,70.0,3.5,22.7,723.0,1012.67,758.68
2018,10,8,11,15,942.5,70.5,3.4,22.9,734.5,1029.06,767.51
2018,10,8,11,30,945.0,71.0,3.3,23.1,746.0,1041.62,773.9
2018,10,8,11,45,946.0,71.0,3.25,23.25,749.5,1048.17,777.0
2018,10,8,12,0,947.0,71.0,3.2,23.4,753.0,1050.75,777.69
2018,10,8,12,15,944.5,71.5,3.15,23.5,748.0,1046.43,774.19
2018,10,8,12,30,942.0,72.0,3.1,23.6,743.0,1038.18,768.33
2018,10,8,12,45,936.0,72.5,3.05,23.7,729.5,1022.58,757.83
2018,10,8,13,0,930.0,73.0,3.0,23.8,716.0,1003.28,745.08
2018,10,8,13,15,924.0,72.5,2.95,23.75,696.0,979.21,729.73
2018,10,8,13,30,918.0,72.0,2.9,23.7,676.0,951.72,712.18
2018,10,8,13,45,908.5,71.5,2.9,23.7,648.5,917.8,690.57
2018,10,8,14,0,899.0,71.0,2.9,23.7,621.0,880.99,666.92
2018,10,8,14,15,886.0,69.5,2.9,23.6,586.5,837.38,638.65
2018,10,8,14,30,873.0,68.0,2.9,23.5,552.0,791.61,608.56
2018,10,8,14,45,855.0,66.5,2.9,23.4,512.0,740.12,573.96
2018,10,8,15,0,837.0,65.0,2.9,23.3,472.0,687.45,537.94
2018,10,8,15,15,814.5,63.0,2.9,23.3,428.0,630.31,496.79
2018,10,8,15,30,792.0,61.0,2.9,23.3,384.0,578.0,456.72
2018,10,8,15,45,758.0,58.5,2.85,22.85,336.5,513.11,406.47
2018,10,8,16,0,724.0,56.0,2.8,22.4,289.0,449.98,355.79
2018,10,8,16,15,673.5,52.5,2.75,21.8,240.5,380.3,298.36
2018,10,8,16,30,623.0,49.0,2.7,21.2,192.0,314.96,242.43
2018,10,8,16,45,541.0,43.0,2.6,20.55,145.0,242.77,180.24
2018,10,8,17,0,459.0,37.0,2.5,19.9,98.0,178.47,123.92
2018,10,8,17,15,320.0,28.0,2.6,19.35,61.5,108.16,59.42
2018,10,8,17,30,181.0,19.0,2.7,18.8,25.0,42.41,0.0
2018,10,8,17,45,90.5,9.5,2.75,18.2,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
