Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,23,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,9,6,15,97.5,10.0,0.8,14.6,14.5,7.87,0.0
2018,10,9,6,30,195.0,20.0,0.9,14.8,29.0,56.73,0.0
2018,10,9,6,45,335.5,29.0,1.0,15.05,67.5,119.07,73.24
2018,10,9,7,0,476.0,38.0,1.1,15.3,106.0,192.26,138.33
2018,10,9,7,15,333.0,40.5,1.2,15.65,97.0,175.17,133.96
2018,10,9,7,30,190.0,43.0,1.3,16.0,88.0,133.5,105.13
2018,10,9,7,45,95.0,66.5,1.4,16.35,89.0,107.7,85.51
2018,10,9,8,0,0.0,90.0,1.5,16.7,90.0,71.48,54.94
2018,10,9,8,15,5.0,114.0,1.45,17.15,116.0,95.0,74.53
2018,10,9,8,30,10.0,138.0,1.4,17.6,142.0,119.32,94.41
2018,10,9,8,45,36.0,168.0,1.3,18.0,185.0,176.26,140.99
2018,10,9,9,0,62.0,198.0,1.2,18.4,228.0,226.92,181.39
2018,10,9,9,15,106.5,223.0,1.1,18.8,280.0,289.22,230.48
2018,10,9,9,30,151.0,248.0,1.0,19.2,332.0,373.06,294.36
2018,10,9,9,45,178.5,263.0,0.85,19.65,368.0,418.13,326.6
2018,10,9,10,0,206.0,278.0,0.7,20.1,404.0,464.69,359.16
2018,10,9,10,15,194.0,290.0,0.65,20.5,413.0,472.94,362.94
2018,10,9,10,30,182.0,302.0,0.6,20.9,422.0,479.9,366.09
2018,10,9,10,45,173.0,311.0,0.55,21.3,427.5,485.23,368.19
2018,10,9,11,0,164.0,320.0,0.5,21.7,433.0,489.57,369.59
2018,10,9,11,15,137.5,324.0,0.75,21.75,420.0,470.01,356.3
2018,10,9,11,30,111.0,328.0,1.0,21.8,407.0,425.19,324.56
2018,10,9,11,45,92.5,323.0,1.25,21.9,389.0,401.43,307.68
2018,10,9,12,0,74.0,318.0,1.5,22.0,371.0,377.3,289.94
2018,10,9,12,15,65.0,312.5,1.75,21.85,359.0,362.06,279.16
2018,10,9,12,30,56.0,307.0,2.0,21.7,347.0,346.74,268.1
2018,10,9,12,45,64.0,306.0,2.2,21.6,350.5,353.26,273.97
2018,10,9,13,0,72.0,305.0,2.4,21.5,354.0,359.43,279.51
2018,10,9,13,15,85.5,301.0,2.65,21.25,358.0,367.18,286.75
2018,10,9,13,30,99.0,297.0,2.9,21.0,362.0,374.19,293.45
2018,10,9,13,45,228.5,252.5,3.15,20.8,393.5,483.29,381.25
2018,10,9,14,0,358.0,208.0,3.4,20.6,425.0,562.42,444.9
2018,10,9,14,15,533.0,154.0,3.5,20.3,457.0,648.26,513.75
2018,10,9,14,30,708.0,100.0,3.6,20.0,489.0,704.48,558.34
2018,10,9,14,45,759.0,87.5,3.7,19.7,476.5,699.26,556.44
2018,10,9,15,0,810.0,75.0,3.8,19.4,464.0,686.99,549.7
2018,10,9,15,15,785.0,72.5,3.8,19.4,420.0,627.95,505.08
2018,10,9,15,30,760.0,70.0,3.8,19.4,376.0,569.06,459.1
2018,10,9,15,45,726.0,65.5,3.8,18.7,328.5,503.35,407.48
2018,10,9,16,0,692.0,61.0,3.8,18.0,281.0,439.52,355.37
2018,10,9,16,15,639.5,57.0,3.75,17.6,233.0,371.49,297.55
2018,10,9,16,30,587.0,53.0,3.7,17.2,185.0,306.85,240.8
2018,10,9,16,45,500.0,46.5,3.65,16.85,139.0,233.02,176.07
2018,10,9,17,0,413.0,40.0,3.6,16.5,93.0,168.85,118.99
2018,10,9,17,15,277.5,29.5,3.6,16.1,58.0,99.39,52.0
2018,10,9,17,30,142.0,19.0,3.6,15.7,23.0,36.64,0.0
2018,10,9,17,45,71.0,9.5,3.6,15.35,11.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,10,6,15,69.0,10.0,0.65,13.7,13.0,7.87,0.0
2018,10,10,6,30,138.0,20.0,0.7,13.9,26.0,39.17,0.0
2018,10,10,6,45,264.0,32.0,0.75,14.1,62.0,105.98,64.88
2018,10,10,7,0,390.0,44.0,0.8,14.3,98.0,173.91,126.24
2018,10,10,7,15,474.0,51.5,0.85,14.6,144.0,238.17,182.57
2018,10,10,7,30,558.0,59.0,0.9,14.9,190.0,311.7,245.84
2018,10,10,7,45,496.0,74.5,0.9,15.15,211.0,332.99,267.18
2018,10,10,8,0,434.0,90.0,0.9,15.4,232.0,339.96,275.36
2018,10,10,8,15,270.0,127.5,0.9,15.75,220.5,294.75,239.61
2018,10,10,8,30,106.0,165.0,0.9,16.1,209.0,231.29,186.99
2018,10,10,8,45,105.0,186.5,0.85,16.4,234.0,258.05,208.14
2018,10,10,9,0,104.0,208.0,0.8,16.7,259.0,269.29,216.24
2018,10,10,9,15,135.0,226.0,0.7,17.05,297.5,332.19,264.77
2018,10,10,9,30,166.0,244.0,0.6,17.4,336.0,382.09,301.76
2018,10,10,9,45,385.0,203.5,0.5,17.7,433.5,571.18,443.8
2018,10,10,10,0,604.0,163.0,0.4,18.0,531.0,747.24,565.88
2018,10,10,10,15,738.0,127.0,0.45,18.25,596.0,850.61,631.71
2018,10,10,10,30,872.0,91.0,0.5,18.5,661.0,938.8,686.63
2018,10,10,10,45,875.5,92.5,0.55,18.7,679.0,963.18,700.43
2018,10,10,11,0,879.0,94.0,0.6,18.9,697.0,984.18,713.21
2018,10,10,11,15,882.0,94.5,0.75,19.0,708.0,1000.07,725.44
2018,10,10,11,30,885.0,95.0,0.9,19.1,719.0,1012.39,735.54
2018,10,10,11,45,885.0,95.5,1.05,19.2,722.0,1018.02,741.5
2018,10,10,12,0,885.0,96.0,1.2,19.3,725.0,1019.93,745.18
2018,10,10,12,15,882.0,96.0,1.35,19.3,719.5,1014.52,744.49
2018,10,10,12,30,879.0,96.0,1.5,19.3,714.0,1005.44,741.46
2018,10,10,12,45,873.0,97.0,1.65,19.25,701.5,990.91,734.97
2018,10,10,13,0,867.0,98.0,1.8,19.2,689.0,972.93,726.13
2018,10,10,13,15,859.5,97.0,1.95,19.15,668.5,947.92,712.47
2018,10,10,13,30,852.0,96.0,2.1,19.1,648.0,919.8,696.52
2018,10,10,13,45,841.0,95.5,2.25,19.0,621.0,896.93,684.01
2018,10,10,14,0,830.0,95.0,2.4,18.9,594.0,860.03,661.51
2018,10,10,14,15,816.0,93.0,2.55,18.7,560.5,816.47,634.19
2018,10,10,14,30,802.0,91.0,2.7,18.5,527.0,770.99,604.89
2018,10,10,14,45,781.0,89.0,2.8,18.3,487.5,718.48,569.49
2018,10,10,15,0,760.0,87.0,2.9,18.1,448.0,665.17,532.51
2018,10,10,15,15,732.5,83.5,2.9,18.1,404.5,605.4,487.28
2018,10,10,15,30,705.0,80.0,2.9,18.1,361.0,548.64,443.03
2018,10,10,15,45,665.0,76.0,3.0,17.6,314.0,482.62,391.19
2018,10,10,16,0,625.0,72.0,3.1,17.1,267.0,419.23,339.49
2018,10,10,16,15,566.0,66.0,3.1,16.7,219.5,348.04,279.49
2018,10,10,16,30,507.0,60.0,3.1,16.3,172.0,282.46,222.42
2018,10,10,16,45,417.0,51.5,3.1,15.9,127.5,209.96,159.34
2018,10,10,17,0,327.0,43.0,3.1,15.5,83.0,147.52,104.31
2018,10,10,17,15,210.0,30.0,3.0,15.25,51.0,84.58,40.17
2018,10,10,17,30,93.0,17.0,2.9,15.0,19.0,27.67,0.0
2018,10,10,17,45,46.5,8.5,2.85,14.7,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,11,6,15,59.5,9.5,0.9,13.5,12.0,0.0,0.0
2018,10,11,6,30,119.0,19.0,0.9,13.7,24.0,35.51,0.0
2018,10,11,6,45,162.0,30.0,0.9,13.9,46.5,80.19,47.98
2018,10,11,7,0,205.0,41.0,0.9,14.1,69.0,114.75,83.55
2018,10,11,7,15,118.0,62.5,0.85,14.3,80.0,111.25,85.81
2018,10,11,7,30,31.0,84.0,0.8,14.5,91.0,88.53,69.28
2018,10,11,7,45,50.5,105.0,0.8,14.75,120.0,119.17,95.5
2018,10,11,8,0,70.0,126.0,0.8,15.0,149.0,152.11,123.21
2018,10,11,8,15,93.0,147.5,0.7,15.25,182.5,189.88,154.36
2018,10,11,8,30,116.0,169.0,0.6,15.5,216.0,242.98,197.02
2018,10,11,8,45,194.0,182.5,0.55,15.8,271.5,315.94,255.25
2018,10,11,9,0,272.0,196.0,0.5,16.1,327.0,412.18,329.04
2018,10,11,9,15,382.5,188.5,0.55,16.4,389.5,520.63,410.43
2018,10,11,9,30,493.0,181.0,0.6,16.7,452.0,621.1,483.38
2018,10,11,9,45,607.0,156.5,0.6,17.0,510.5,722.2,554.04
2018,10,11,10,0,721.0,132.0,0.6,17.3,569.0,819.64,617.71
2018,10,11,10,15,787.0,114.5,0.65,17.6,610.0,877.51,653.83
2018,10,11,10,30,853.0,97.0,0.7,17.9,651.0,929.35,686.06
2018,10,11,10,45,860.0,97.5,0.7,18.25,670.0,955.49,700.34
2018,10,11,11,0,867.0,98.0,0.7,18.6,689.0,978.46,712.96
2018,10,11,11,15,870.5,98.5,0.65,18.9,700.0,994.62,720.35
2018,10,11,11,30,874.0,99.0,0.6,19.2,711.0,1007.26,725.66
2018,10,11,11,45,876.5,98.5,0.5,19.45,715.0,1014.15,726.46
2018,10,11,12,0,879.0,98.0,0.4,19.7,719.0,1017.38,725.19
2018,10,11,12,15,879.5,97.5,0.45,19.85,715.0,1014.89,724.5
2018,10,11,12,30,880.0,97.0,0.5,20.0,711.0,1008.72,721.78
2018,10,11,12,45,879.5,94.5,0.55,20.15,699.0,995.58,714.93
2018,10,11,13,0,879.0,92.0,0.6,20.3,687.0,978.83,705.99
2018,10,11,13,15,873.5,91.0,0.75,20.3,667.5,955.46,695.47
2018,10,11,13,30,868.0,90.0,0.9,20.3,648.0,928.85,682.59
2018,10,11,13,45,859.0,88.5,1.05,20.3,621.0,895.39,664.79
2018,10,11,14,0,850.0,87.0,1.2,20.3,594.0,859.2,644.66
2018,10,11,14,15,836.5,85.0,1.35,20.2,560.5,825.24,625.65
2018,10,11,14,30,823.0,83.0,1.5,20.1,527.0,779.46,597.81
2018,10,11,14,45,805.5,80.5,1.65,20.0,488.0,728.3,565.37
2018,10,11,15,0,788.0,78.0,1.8,19.9,449.0,676.03,531.09
2018,10,11,15,15,762.5,74.5,1.8,19.9,405.0,616.43,487.63
2018,10,11,15,30,737.0,71.0,1.8,19.9,361.0,557.12,442.74
2018,10,11,15,45,700.0,67.0,2.05,19.45,314.0,491.34,392.94
2018,10,11,16,0,663.0,63.0,2.3,19.0,267.0,429.63,343.76
2018,10,11,16,15,607.5,57.5,2.5,18.5,219.0,358.71,285.08
2018,10,11,16,30,552.0,52.0,2.7,18.0,171.0,293.04,228.5
2018,10,11,16,45,463.0,45.0,2.85,17.45,126.5,220.04,165.24
2018,10,11,17,0,374.0,38.0,3.0,16.9,82.0,157.0,109.28
2018,10,11,17,15,247.0,26.5,3.15,16.45,50.0,89.12,35.49
2018,10,11,17,30,120.0,15.0,3.3,16.0,18.0,30.38,0.0
2018,10,11,17,45,60.0,7.5,3.45,15.5,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,12,6,15,77.0,9.0,1.85,13.95,12.0,0.0,0.0
2018,10,12,6,30,154.0,18.0,1.9,14.3,24.0,41.23,0.0
2018,10,12,6,45,285.0,29.0,2.0,14.6,59.5,109.96,63.59
2018,10,12,7,0,416.0,40.0,2.1,14.9,95.0,180.94,131.17
2018,10,12,7,15,499.5,47.0,2.05,15.35,141.0,246.18,189.25
2018,10,12,7,30,583.0,54.0,2.0,15.8,187.0,320.66,254.06
2018,10,12,7,45,636.0,58.5,2.0,16.2,235.0,386.61,310.99
2018,10,12,8,0,689.0,63.0,2.0,16.6,283.0,455.57,368.39
2018,10,12,8,15,724.5,66.5,1.95,17.1,330.0,519.23,419.26
2018,10,12,8,30,760.0,70.0,1.9,17.6,377.0,584.77,469.51
2018,10,12,8,45,785.5,73.0,1.85,18.15,421.0,644.34,513.23
2018,10,12,9,0,811.0,76.0,1.8,18.7,465.0,704.04,554.3
2018,10,12,9,15,832.5,77.5,1.7,19.25,505.0,758.63,589.39
2018,10,12,9,30,854.0,79.0,1.6,19.8,545.0,803.78,616.85
2018,10,12,9,45,873.5,78.0,1.55,20.3,579.5,850.78,645.57
2018,10,12,10,0,893.0,77.0,1.5,20.8,614.0,896.02,672.42
2018,10,12,10,15,901.5,78.0,1.45,21.25,640.5,931.45,692.39
2018,10,12,10,30,910.0,79.0,1.4,21.7,667.0,963.92,710.23
2018,10,12,10,45,915.5,80.0,1.3,22.2,686.0,990.35,723.01
2018,10,12,11,0,921.0,81.0,1.2,22.7,705.0,1013.34,733.42
2018,10,12,11,15,924.5,81.0,1.25,22.95,716.0,1029.58,742.97
2018,10,12,11,30,928.0,81.0,1.3,23.2,727.0,1042.09,750.39
2018,10,12,11,45,929.0,81.5,1.3,23.45,730.5,1048.85,753.5
2018,10,12,12,0,930.0,82.0,1.3,23.7,734.0,1051.73,754.43
2018,10,12,12,15,929.5,81.5,1.45,23.75,729.5,1048.01,754.67
2018,10,12,12,30,929.0,81.0,1.6,23.8,725.0,1040.4,752.52
2018,10,12,12,45,925.5,80.5,1.75,23.85,712.5,1025.98,746.0
2018,10,12,13,0,922.0,80.0,1.9,23.9,700.0,1007.84,737.07
2018,10,12,13,15,916.5,79.5,2.05,23.75,680.0,984.19,724.99
2018,10,12,13,30,911.0,79.0,2.2,23.6,660.0,957.13,710.5
2018,10,12,13,45,902.5,77.0,2.4,23.5,632.0,922.32,690.88
2018,10,12,14,0,894.0,75.0,2.6,23.4,604.0,884.62,668.84
2018,10,12,14,15,881.5,73.5,2.7,23.2,570.0,841.44,642.01
2018,10,12,14,30,869.0,72.0,2.8,23.0,536.0,796.11,613.17
2018,10,12,14,45,852.0,70.0,2.9,22.75,496.5,744.83,579.6
2018,10,12,15,0,835.0,68.0,3.0,22.5,457.0,692.32,544.35
2018,10,12,15,15,810.5,65.5,3.0,22.5,412.5,639.06,505.69
2018,10,12,15,30,786.0,63.0,3.0,22.5,368.0,579.32,459.98
2018,10,12,15,45,752.0,59.0,3.05,21.8,320.0,512.86,408.89
2018,10,12,16,0,718.0,55.0,3.1,21.1,272.0,448.25,357.07
2018,10,12,16,15,665.5,50.5,3.05,20.45,223.5,376.79,297.54
2018,10,12,16,30,613.0,46.0,3.0,19.8,175.0,309.98,239.7
2018,10,12,16,45,525.5,39.5,3.0,19.15,129.0,236.32,175.64
2018,10,12,17,0,438.0,33.0,3.0,18.5,83.0,170.94,116.88
2018,10,12,17,15,295.5,24.0,3.05,18.05,50.5,97.17,28.93
2018,10,12,17,30,153.0,15.0,3.1,17.6,18.0,35.65,0.0
2018,10,12,17,45,76.5,7.5,3.15,17.1,9.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,13,6,15,95.0,9.5,0.95,14.25,12.5,0.0,0.0
2018,10,13,6,30,190.0,19.0,0.9,14.5,25.0,48.9,0.0
2018,10,13,6,45,334.0,27.5,0.85,14.7,61.5,120.94,66.99
2018,10,13,7,0,478.0,36.0,0.8,14.9,98.0,197.47,141.85
2018,10,13,7,15,560.0,42.0,0.8,15.25,145.0,262.63,200.0
2018,10,13,7,30,642.0,48.0,0.8,15.6,192.0,339.24,265.96
2018,10,13,7,45,693.0,52.0,0.75,15.9,241.5,407.2,323.35
2018,10,13,8,0,744.0,56.0,0.7,16.2,291.0,479.44,381.56
2018,10,13,8,15,737.0,65.5,0.7,16.65,329.0,527.44,419.07
2018,10,13,8,30,730.0,75.0,0.7,17.1,367.0,572.9,453.06
2018,10,13,8,45,532.0,122.5,0.75,17.5,348.0,519.04,411.14
2018,10,13,9,0,334.0,170.0,0.8,17.9,329.0,432.14,343.58
2018,10,13,9,15,231.5,202.5,0.85,18.25,317.0,402.47,319.12
2018,10,13,9,30,129.0,235.0,0.9,18.6,305.0,345.19,272.6
2018,10,13,9,45,120.5,243.0,0.9,18.95,311.5,350.98,276.37
2018,10,13,10,0,112.0,251.0,0.9,19.3,318.0,355.92,279.01
2018,10,13,10,15,88.0,257.5,1.0,19.55,311.5,323.1,253.15
2018,10,13,10,30,64.0,264.0,1.1,19.8,305.0,308.92,241.37
2018,10,13,10,45,50.0,267.5,1.15,20.1,300.0,299.95,233.64
2018,10,13,11,0,36.0,271.0,1.2,20.4,295.0,290.37,225.44
2018,10,13,11,15,41.5,281.0,1.25,20.5,309.5,306.9,238.1
2018,10,13,11,30,47.0,291.0,1.3,20.6,324.0,323.56,250.7
2018,10,13,11,45,56.5,298.0,1.4,20.75,337.5,341.02,264.15
2018,10,13,12,0,66.0,305.0,1.5,20.9,351.0,358.48,277.56
2018,10,13,12,15,88.5,313.0,1.55,20.95,374.0,390.11,302.06
2018,10,13,12,30,111.0,321.0,1.6,21.0,397.0,421.4,326.07
2018,10,13,12,45,84.0,301.5,1.7,21.0,358.5,371.8,288.47
2018,10,13,13,0,57.0,282.0,1.8,21.0,320.0,322.97,251.28
2018,10,13,13,15,41.5,260.0,1.9,20.95,287.0,283.55,221.22
2018,10,13,13,30,26.0,238.0,2.0,20.9,254.0,225.41,176.11
2018,10,13,13,45,167.0,197.0,2.05,20.8,295.5,349.6,278.23
2018,10,13,14,0,308.0,156.0,2.1,20.7,337.0,465.4,370.08
2018,10,13,14,15,593.5,114.0,2.15,20.6,437.0,659.06,518.38
2018,10,13,14,30,879.0,72.0,2.2,20.5,537.0,804.89,623.03
2018,10,13,14,45,861.5,69.5,2.2,20.35,496.5,752.2,586.11
2018,10,13,15,0,844.0,67.0,2.2,20.2,456.0,698.3,549.46
2018,10,13,15,15,819.0,64.5,2.2,20.2,411.0,644.29,510.64
2018,10,13,15,30,794.0,62.0,2.2,20.2,366.0,583.81,464.6
2018,10,13,15,45,758.0,59.0,2.3,19.65,318.0,516.93,413.3
2018,10,13,16,0,722.0,56.0,2.4,19.1,270.0,452.02,361.23
2018,10,13,16,15,666.5,51.5,2.4,18.6,221.0,378.86,300.2
2018,10,13,16,30,611.0,47.0,2.4,18.1,172.0,310.61,241.01
2018,10,13,16,45,519.0,40.5,2.4,17.55,126.0,235.78,175.78
2018,10,13,17,0,427.0,34.0,2.4,17.0,80.0,169.24,115.38
2018,10,13,17,15,264.0,23.0,2.4,16.55,46.5,88.92,14.15
2018,10,13,17,30,101.0,12.0,2.4,16.1,13.0,25.3,0.0
2018,10,13,17,45,50.5,6.0,2.4,15.65,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,14,6,15,3.0,4.5,1.25,13.15,4.5,0.0,0.0
2018,10,14,6,30,6.0,9.0,1.2,13.4,9.0,8.17,0.0
2018,10,14,6,45,129.0,23.5,1.2,13.7,39.5,65.57,33.78
2018,10,14,7,0,252.0,38.0,1.2,14.0,70.0,129.01,93.54
2018,10,14,7,15,265.0,48.0,1.2,14.4,95.0,160.21,123.69
2018,10,14,7,30,278.0,58.0,1.2,14.8,120.0,193.04,154.07
2018,10,14,7,45,167.5,84.5,1.15,15.15,124.5,173.84,140.73
2018,10,14,8,0,57.0,111.0,1.1,15.5,129.0,130.99,105.45
2018,10,14,8,15,58.5,131.0,1.25,15.95,152.0,153.89,124.61
2018,10,14,8,30,60.0,151.0,1.4,16.4,175.0,177.02,143.39
2018,10,14,8,45,82.0,176.0,1.5,16.9,212.5,220.1,178.36
2018,10,14,9,0,104.0,201.0,1.6,17.4,250.0,265.4,214.42
2018,10,14,9,15,149.0,219.0,1.65,17.8,295.5,339.74,273.1
2018,10,14,9,30,194.0,237.0,1.7,18.2,341.0,402.0,321.1
2018,10,14,9,45,244.0,245.5,1.75,18.6,384.5,480.69,380.5
2018,10,14,10,0,294.0,254.0,1.8,19.0,428.0,543.52,426.9
2018,10,14,10,15,353.5,250.5,1.8,19.3,469.0,603.9,471.09
2018,10,14,10,30,413.0,247.0,1.8,19.6,510.0,688.11,530.89
2018,10,14,10,45,461.0,239.0,1.8,19.95,540.5,737.16,564.63
2018,10,14,11,0,509.0,231.0,1.8,20.3,571.0,785.66,597.76
2018,10,14,11,15,610.0,199.5,1.8,20.65,613.5,869.96,655.95
2018,10,14,11,30,711.0,168.0,1.8,21.0,656.0,946.02,704.63
2018,10,14,11,45,845.0,122.5,1.8,21.3,705.5,1027.19,755.7
2018,10,14,12,0,979.0,77.0,1.8,21.6,755.0,1097.85,798.86
2018,10,14,12,15,980.0,77.0,1.8,21.85,751.5,1095.98,796.14
2018,10,14,12,30,981.0,77.0,1.8,22.1,748.0,1090.01,791.94
2018,10,14,12,45,978.5,76.0,1.75,22.35,735.0,1075.28,781.63
2018,10,14,13,0,976.0,75.0,1.7,22.6,722.0,1056.61,769.09
2018,10,14,13,15,970.0,74.5,1.7,22.7,701.0,1031.34,753.73
2018,10,14,13,30,964.0,74.0,1.7,22.8,680.0,1002.49,736.17
2018,10,14,13,45,956.0,72.5,1.7,22.95,651.5,967.21,714.3
2018,10,14,14,0,948.0,71.0,1.7,23.1,623.0,928.82,690.33
2018,10,14,14,15,935.5,69.5,1.7,23.05,587.5,883.73,662.24
2018,10,14,14,30,923.0,68.0,1.7,23.0,552.0,836.3,632.24
2018,10,14,14,45,906.0,66.0,1.75,23.0,510.5,782.77,597.88
2018,10,14,15,0,889.0,64.0,1.8,23.0,469.0,727.85,561.79
2018,10,14,15,15,864.5,62.0,1.8,23.0,423.0,666.82,519.48
2018,10,14,15,30,840.0,60.0,1.8,23.0,377.0,610.86,477.66
2018,10,14,15,45,804.5,56.5,1.7,22.4,327.5,541.32,424.81
2018,10,14,16,0,769.0,53.0,1.6,21.8,278.0,473.65,371.29
2018,10,14,16,15,714.5,49.0,1.65,20.95,227.5,398.91,310.91
2018,10,14,16,30,660.0,45.0,1.7,20.1,177.0,328.87,251.57
2018,10,14,16,45,565.5,38.5,1.75,19.25,129.0,247.79,182.28
2018,10,14,17,0,471.0,32.0,1.8,18.4,81.0,180.32,120.44
2018,10,14,17,15,292.0,22.0,1.95,17.9,47.0,93.69,0.0
2018,10,14,17,30,113.0,12.0,2.1,17.4,13.0,27.32,0.0
2018,10,14,17,45,56.5,6.0,2.25,16.9,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,15,6,15,104.0,9.0,3.5,14.35,12.0,0.0,0.0
2018,10,15,6,30,208.0,18.0,3.6,14.6,24.0,52.51,0.0
2018,10,15,6,45,358.0,26.5,3.65,14.9,60.5,126.82,62.4
2018,10,15,7,0,508.0,35.0,3.7,15.2,97.0,208.83,150.5
2018,10,15,7,15,590.0,40.5,3.7,15.6,144.5,275.42,211.91
2018,10,15,7,30,672.0,46.0,3.7,16.0,192.0,353.58,281.28
2018,10,15,7,45,722.0,50.0,3.7,16.4,242.0,422.84,342.17
2018,10,15,8,0,772.0,54.0,3.7,16.8,292.0,496.21,404.15
2018,10,15,8,15,805.0,56.5,3.55,17.3,340.0,561.43,457.03
2018,10,15,8,30,838.0,59.0,3.4,17.8,388.0,622.64,504.8
2018,10,15,8,45,861.0,61.0,3.2,18.25,432.5,682.06,548.54
2018,10,15,9,0,884.0,63.0,3.0,18.7,477.0,741.23,588.77
2018,10,15,9,15,900.0,65.0,2.8,19.15,516.5,794.27,623.23
2018,10,15,9,30,916.0,67.0,2.6,19.6,556.0,845.77,655.51
2018,10,15,9,45,927.0,68.5,2.4,20.0,589.5,890.48,682.16
2018,10,15,10,0,938.0,70.0,2.2,20.4,623.0,932.69,706.31
2018,10,15,10,15,946.0,71.5,2.05,20.75,650.0,969.38,726.7
2018,10,15,10,30,954.0,73.0,1.9,21.1,677.0,1002.94,744.54
2018,10,15,10,45,959.0,74.0,1.75,21.45,696.0,1029.63,757.52
2018,10,15,11,0,964.0,75.0,1.6,21.8,715.0,1052.71,767.91
2018,10,15,11,15,967.0,75.5,1.5,22.15,726.5,1069.43,774.92
2018,10,15,11,30,970.0,76.0,1.4,22.5,738.0,1082.24,779.5
2018,10,15,11,45,970.5,76.0,1.25,22.8,741.0,1087.93,778.86
2018,10,15,12,0,971.0,76.0,1.1,23.1,744.0,1089.57,775.77
2018,10,15,12,15,970.0,76.0,1.0,23.25,739.0,1085.64,770.85
2018,10,15,12,30,969.0,76.0,0.9,23.4,734.0,1077.68,763.66
2018,10,15,12,45,966.0,75.5,0.75,23.6,721.0,1063.13,751.31
2018,10,15,13,0,963.0,75.0,0.6,23.8,708.0,1044.72,736.81
2018,10,15,13,15,957.0,74.0,0.65,23.75,687.0,1019.05,723.55
2018,10,15,13,30,951.0,73.0,0.7,23.7,666.0,989.87,708.14
2018,10,15,13,45,941.5,72.0,0.75,23.7,637.5,954.14,688.36
2018,10,15,14,0,932.0,71.0,0.8,23.7,609.0,915.46,666.49
2018,10,15,14,15,919.0,69.5,0.9,23.55,573.5,870.48,641.39
2018,10,15,14,30,906.0,68.0,1.0,23.4,538.0,823.26,614.12
2018,10,15,14,45,888.0,66.0,1.1,23.25,497.0,769.65,581.63
2018,10,15,15,0,870.0,64.0,1.2,23.1,456.0,714.8,547.23
2018,10,15,15,15,845.0,61.5,1.2,23.1,410.5,653.73,505.45
2018,10,15,15,30,820.0,59.0,1.2,23.1,365.0,597.86,464.28
2018,10,15,15,45,782.5,56.0,1.45,22.4,316.0,528.81,414.44
2018,10,15,16,0,745.0,53.0,1.7,21.7,267.0,461.86,363.06
2018,10,15,16,15,688.0,49.0,1.75,20.95,217.5,387.29,302.39
2018,10,15,16,30,631.0,45.0,1.8,20.2,168.0,317.7,243.17
2018,10,15,16,45,533.5,38.5,1.9,19.45,121.5,239.93,176.41
2018,10,15,17,0,436.0,32.0,2.0,18.7,75.0,170.95,112.57
2018,10,15,17,15,268.5,21.0,2.1,18.2,43.0,87.19,0.0
2018,10,15,17,30,101.0,10.0,2.2,17.7,11.0,23.98,0.0
2018,10,15,17,45,50.5,5.0,2.3,17.25,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,16,6,15,94.5,8.5,0.65,13.8,11.0,0.0,0.0
2018,10,16,6,30,189.0,17.0,0.6,14.0,22.0,48.75,0.0
2018,10,16,6,45,337.5,25.5,0.6,14.2,57.0,121.32,54.14
2018,10,16,7,0,486.0,34.0,0.6,14.4,92.0,202.61,144.78
2018,10,16,7,15,452.0,41.0,0.55,14.8,115.0,228.69,174.62
2018,10,16,7,30,418.0,48.0,0.5,15.2,138.0,250.14,197.55
2018,10,16,7,45,214.0,78.0,0.5,15.6,124.5,191.03,153.7
2018,10,16,8,0,10.0,108.0,0.5,16.0,111.0,95.56,75.04
2018,10,16,8,15,22.5,128.5,0.5,16.5,137.0,121.44,96.85
2018,10,16,8,30,35.0,149.0,0.5,17.0,163.0,160.03,128.28
2018,10,16,8,45,46.0,169.5,0.5,17.5,189.5,189.45,151.61
2018,10,16,9,0,57.0,190.0,0.5,18.0,216.0,220.05,175.48
2018,10,16,9,15,61.5,206.5,0.5,18.45,237.0,242.19,192.15
2018,10,16,9,30,66.0,223.0,0.5,18.9,258.0,264.77,208.95
2018,10,16,9,45,85.5,242.0,0.45,19.4,290.0,303.48,238.08
2018,10,16,10,0,105.0,261.0,0.4,19.9,322.0,343.55,267.45
2018,10,16,10,15,137.5,275.0,0.45,20.25,359.0,412.35,318.3
2018,10,16,10,30,170.0,289.0,0.5,20.6,396.0,462.29,354.32
2018,10,16,10,45,167.0,298.5,0.55,21.0,406.0,473.62,361.26
2018,10,16,11,0,164.0,308.0,0.6,21.4,416.0,484.26,368.11
2018,10,16,11,15,141.5,311.0,0.6,21.7,405.5,467.25,354.46
2018,10,16,11,30,119.0,314.0,0.6,22.0,395.0,449.18,340.34
2018,10,16,11,45,116.0,316.0,0.65,22.35,395.0,449.02,340.06
2018,10,16,12,0,113.0,318.0,0.7,22.7,395.0,423.88,321.9
2018,10,16,12,15,125.5,317.0,0.75,22.8,402.0,459.61,348.27
2018,10,16,12,30,138.0,316.0,0.8,22.9,409.0,470.22,356.26
2018,10,16,12,45,158.0,309.5,0.85,23.05,414.0,481.26,365.09
2018,10,16,13,0,178.0,303.0,0.9,23.2,419.0,491.19,373.13
2018,10,16,13,15,178.0,293.0,1.0,23.15,406.0,476.54,363.63
2018,10,16,13,30,178.0,283.0,1.1,23.1,393.0,461.3,353.79
2018,10,16,13,45,293.0,238.0,1.2,23.1,409.5,532.45,409.79
2018,10,16,14,0,408.0,193.0,1.3,23.1,426.0,596.09,458.78
2018,10,16,14,15,648.5,130.0,1.45,22.95,475.0,725.72,555.77
2018,10,16,14,30,889.0,67.0,1.6,22.8,524.0,808.98,615.13
2018,10,16,14,45,870.5,65.5,1.7,22.65,483.5,756.28,580.45
2018,10,16,15,0,852.0,64.0,1.8,22.5,443.0,702.46,545.42
2018,10,16,15,15,826.5,61.0,1.8,22.5,398.0,641.29,502.49
2018,10,16,15,30,801.0,58.0,1.8,22.5,353.0,585.47,460.41
2018,10,16,15,45,762.5,55.5,2.1,21.7,305.0,517.43,410.11
2018,10,16,16,0,724.0,53.0,2.4,20.9,257.0,451.61,358.53
2018,10,16,16,15,664.0,48.5,2.5,20.2,208.0,376.27,296.32
2018,10,16,16,30,604.0,44.0,2.6,19.5,159.0,306.36,236.09
2018,10,16,16,45,502.5,37.5,2.75,18.8,114.0,228.92,168.97
2018,10,16,17,0,401.0,31.0,2.9,18.1,69.0,160.7,104.24
2018,10,16,17,15,244.5,20.5,3.0,17.65,39.5,80.91,0.0
2018,10,16,17,30,88.0,10.0,3.1,17.2,10.0,22.02,0.0
2018,10,16,17,45,44.0,5.0,3.2,16.7,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,6,15,19.0,3.0,0.65,13.1,3.5,0.0,0.0
2018,10,17,6,30,38.0,6.0,0.7,13.3,7.0,11.94,0.0
2018,10,17,6,45,19.0,10.0,0.75,13.5,10.5,14.04,0.96
2018,10,17,7,0,0.0,14.0,0.8,13.7,14.0,10.63,3.05
2018,10,17,7,15,0.0,22.5,0.8,14.0,22.5,17.12,8.85
2018,10,17,7,30,0.0,31.0,0.8,14.3,31.0,23.63,14.59
2018,10,17,7,45,0.0,38.5,0.85,14.6,38.5,29.39,19.61
2018,10,17,8,0,0.0,46.0,0.9,14.9,46.0,35.16,24.57
2018,10,17,8,15,0.5,68.0,0.9,15.3,68.0,52.48,39.26
2018,10,17,8,30,1.0,90.0,0.9,15.7,90.0,71.35,55.04
2018,10,17,8,45,6.5,124.0,0.9,16.05,127.0,105.13,83.12
2018,10,17,9,0,12.0,158.0,0.9,16.4,164.0,140.37,111.86
2018,10,17,9,15,35.0,187.5,0.9,16.75,205.5,201.2,161.22
2018,10,17,9,30,58.0,217.0,0.9,17.1,247.0,252.31,201.62
2018,10,17,9,45,142.0,233.5,0.9,17.45,314.0,362.92,288.89
2018,10,17,10,0,226.0,250.0,0.9,17.8,381.0,460.96,363.23
2018,10,17,10,15,456.5,201.0,0.9,18.15,481.0,671.27,518.78
2018,10,17,10,30,687.0,152.0,0.9,18.5,581.0,861.11,647.55
2018,10,17,10,45,803.5,117.0,0.9,18.85,633.0,943.79,697.51
2018,10,17,11,0,920.0,82.0,0.9,19.2,685.0,1020.13,743.47
2018,10,17,11,15,923.5,82.5,0.85,19.5,696.0,1036.62,750.18
2018,10,17,11,30,927.0,83.0,0.8,19.8,707.0,1049.41,755.52
2018,10,17,11,45,928.0,83.0,0.75,20.1,710.0,1055.26,756.69
2018,10,17,12,0,929.0,83.0,0.7,20.4,713.0,1057.25,755.72
2018,10,17,12,15,927.5,83.0,0.7,20.55,708.0,1052.83,752.67
2018,10,17,12,30,926.0,83.0,0.7,20.7,703.0,1044.57,747.52
2018,10,17,12,45,921.0,82.5,0.75,20.9,689.5,1028.43,738.73
2018,10,17,13,0,916.0,82.0,0.8,21.1,676.0,1008.67,727.85
2018,10,17,13,15,909.5,81.5,0.9,21.15,655.5,983.96,715.34
2018,10,17,13,30,903.0,81.0,1.0,21.2,635.0,955.95,700.56
2018,10,17,13,45,893.0,79.5,1.1,21.2,607.0,920.42,680.76
2018,10,17,14,0,883.0,78.0,1.2,21.2,579.0,882.15,658.79
2018,10,17,14,15,868.5,76.5,1.3,21.05,544.5,837.54,632.41
2018,10,17,14,30,854.0,75.0,1.4,20.9,510.0,790.99,604.04
2018,10,17,14,45,834.0,73.0,1.55,20.75,470.0,745.46,576.07
2018,10,17,15,0,814.0,71.0,1.7,20.6,430.0,690.73,540.47
2018,10,17,15,15,786.0,68.0,1.7,20.6,385.0,628.78,496.05
2018,10,17,15,30,758.0,65.0,1.7,20.6,340.0,567.34,449.64
2018,10,17,15,45,717.0,61.0,1.95,19.95,292.5,498.17,397.65
2018,10,17,16,0,676.0,57.0,2.2,19.3,245.0,431.6,344.83
2018,10,17,16,15,613.0,52.0,2.35,18.65,197.0,359.2,284.62
2018,10,17,16,30,550.0,47.0,2.5,18.0,149.0,290.75,225.41
2018,10,17,16,45,445.5,39.0,2.6,17.4,105.5,211.42,156.66
2018,10,17,17,0,341.0,31.0,2.7,16.8,62.0,144.1,91.53
2018,10,17,17,15,204.5,19.5,2.8,16.35,35.0,60.31,0.0
2018,10,17,17,30,68.0,8.0,2.9,15.9,8.0,6.29,0.0
2018,10,17,17,45,34.0,4.0,3.0,15.45,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,18,6,15,19.0,3.0,1.25,13.55,3.5,0.0,0.0
2018,10,18,6,30,38.0,6.0,1.2,13.7,7.0,12.04,0.0
2018,10,18,6,45,88.0,15.0,1.1,13.9,23.5,45.33,11.56
2018,10,18,7,0,138.0,24.0,1.0,14.1,40.0,80.2,56.04
2018,10,18,7,15,69.0,34.0,0.95,14.4,42.0,65.22,48.16
2018,10,18,7,30,0.0,44.0,0.9,14.7,44.0,33.66,23.03
2018,10,18,7,45,0.0,53.5,0.85,15.0,53.5,40.97,29.44
2018,10,18,8,0,0.0,63.0,0.8,15.3,63.0,48.5,35.88
2018,10,18,8,15,0.5,83.0,0.75,15.6,83.0,65.67,50.36
2018,10,18,8,30,1.0,103.0,0.7,15.9,103.0,83.16,64.87
2018,10,18,8,45,4.5,128.0,0.6,16.2,130.0,107.69,85.06
2018,10,18,9,0,8.0,153.0,0.5,16.5,157.0,132.91,105.42
2018,10,18,9,15,21.0,172.5,0.5,16.85,183.5,160.92,128.04
2018,10,18,9,30,34.0,192.0,0.5,17.2,210.0,205.76,163.67
2018,10,18,9,45,79.0,220.5,0.45,17.55,265.0,275.65,218.9
2018,10,18,10,0,124.0,249.0,0.4,17.9,320.0,369.33,289.91
2018,10,18,10,15,244.0,244.5,0.45,18.3,393.0,500.61,388.45
2018,10,18,10,30,364.0,240.0,0.5,18.7,466.0,616.58,471.86
2018,10,18,10,45,592.0,177.5,0.5,19.1,557.5,812.93,607.62
2018,10,18,11,0,820.0,115.0,0.5,19.5,649.0,973.72,706.94
2018,10,18,11,15,872.0,99.5,0.55,19.8,675.5,1006.04,724.32
2018,10,18,11,30,924.0,84.0,0.6,20.1,702.0,1048.61,750.11
2018,10,18,11,45,925.0,84.0,0.6,20.4,705.0,1054.39,751.89
2018,10,18,12,0,926.0,84.0,0.6,20.7,708.0,1056.33,752.08
2018,10,18,12,15,924.5,84.0,0.65,20.95,703.0,1051.87,749.97
2018,10,18,12,30,923.0,84.0,0.7,21.2,698.0,1043.59,745.75
2018,10,18,12,45,919.5,83.0,0.7,21.5,684.5,1028.34,736.09
2018,10,18,13,0,916.0,82.0,0.7,21.8,671.0,1009.44,724.4
2018,10,18,13,15,909.0,81.5,0.75,21.9,650.5,984.22,710.55
2018,10,18,13,30,902.0,81.0,0.8,22.0,630.0,955.73,694.63
2018,10,18,13,45,892.0,79.5,0.9,22.1,602.0,920.2,675.01
2018,10,18,14,0,882.0,78.0,1.0,22.2,574.0,881.94,653.25
2018,10,18,14,15,868.0,76.5,1.1,22.1,539.5,837.78,627.53
2018,10,18,14,30,854.0,75.0,1.2,22.0,505.0,791.64,599.79
2018,10,18,14,45,834.0,72.5,1.3,21.95,465.0,745.52,571.15
2018,10,18,15,0,814.0,70.0,1.4,21.9,425.0,690.2,535.11
2018,10,18,15,15,786.5,67.0,1.4,21.9,380.5,628.6,491.56
2018,10,18,15,30,759.0,64.0,1.4,21.9,336.0,567.46,445.91
2018,10,18,15,45,718.0,60.0,1.7,21.25,288.5,498.25,394.84
2018,10,18,16,0,677.0,56.0,2.0,20.6,241.0,431.64,342.63
2018,10,18,16,15,613.5,51.0,2.1,19.9,193.5,359.01,282.59
2018,10,18,16,30,550.0,46.0,2.2,19.2,146.0,290.34,223.53
2018,10,18,16,45,444.5,38.5,2.3,18.5,103.0,211.13,155.18
2018,10,18,17,0,339.0,31.0,2.4,17.8,60.0,143.35,87.35
2018,10,18,17,15,202.5,20.0,2.5,17.35,34.0,60.48,0.0
2018,10,18,17,30,66.0,9.0,2.6,16.9,8.0,0.0,0.0
2018,10,18,17,45,33.0,4.5,2.7,16.45,4.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
