Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,19,6,15,44.5,5.5,0.65,13.9,6.0,0.0,0.0
2018,10,19,6,30,89.0,11.0,0.7,14.1,12.0,26.04,0.0
2018,10,19,6,45,239.0,22.5,0.8,14.3,44.5,94.58,19.94
2018,10,19,7,0,389.0,34.0,0.9,14.5,77.0,176.06,124.95
2018,10,19,7,15,374.0,36.5,1.0,14.85,94.5,198.46,152.18
2018,10,19,7,30,359.0,39.0,1.1,15.2,112.0,217.66,173.17
2018,10,19,7,45,179.5,51.5,1.2,15.6,88.0,158.11,127.76
2018,10,19,8,0,0.0,64.0,1.3,16.0,64.0,49.44,36.43
2018,10,19,8,15,5.5,93.0,1.25,16.45,95.0,77.95,60.62
2018,10,19,8,30,11.0,122.0,1.2,16.9,126.0,107.76,85.36
2018,10,19,8,45,33.0,152.5,1.2,17.4,167.0,163.69,131.47
2018,10,19,9,0,55.0,183.0,1.2,17.9,208.0,213.13,171.23
2018,10,19,9,15,83.5,204.0,1.25,18.4,245.5,259.3,207.9
2018,10,19,9,30,112.0,225.0,1.3,18.9,283.0,326.05,259.74
2018,10,19,9,45,185.5,234.5,1.3,19.4,337.5,403.74,319.93
2018,10,19,10,0,259.0,244.0,1.3,19.9,392.0,507.01,396.88
2018,10,19,10,15,443.0,206.0,1.3,20.4,473.0,666.34,514.02
2018,10,19,10,30,627.0,168.0,1.3,20.9,554.0,823.22,622.25
2018,10,19,10,45,772.5,125.5,1.3,21.45,615.0,925.16,686.15
2018,10,19,11,0,918.0,83.0,1.3,22.0,676.0,1021.62,744.87
2018,10,19,11,15,921.5,83.5,1.25,22.35,687.0,1037.97,751.44
2018,10,19,11,30,925.0,84.0,1.2,22.7,698.0,1050.63,756.81
2018,10,19,11,45,926.0,84.0,1.15,23.1,701.0,1056.36,757.85
2018,10,19,12,0,927.0,84.0,1.1,23.5,704.0,1058.25,756.73
2018,10,19,12,15,923.5,84.5,1.1,23.65,698.0,1052.31,752.72
2018,10,19,12,30,920.0,85.0,1.1,23.8,692.0,1042.58,746.65
2018,10,19,12,45,912.0,86.0,1.05,24.0,678.0,1025.23,734.91
2018,10,19,13,0,904.0,87.0,1.0,24.2,664.0,1004.38,721.23
2018,10,19,13,15,897.5,86.0,1.0,24.2,643.5,979.24,706.53
2018,10,19,13,30,891.0,85.0,1.0,24.2,623.0,950.87,689.83
2018,10,19,13,45,881.0,83.5,1.05,24.25,595.0,915.62,669.43
2018,10,19,14,0,871.0,82.0,1.1,24.3,567.0,877.68,647.07
2018,10,19,14,15,856.5,80.0,1.15,24.2,532.5,841.97,626.24
2018,10,19,14,30,842.0,78.0,1.2,24.1,498.0,794.5,597.06
2018,10,19,14,45,822.0,75.0,1.25,24.0,458.0,739.95,562.44
2018,10,19,15,0,802.0,72.0,1.3,23.9,418.0,684.51,526.31
2018,10,19,15,15,773.0,69.0,1.3,23.9,373.5,622.41,482.66
2018,10,19,15,30,744.0,66.0,1.3,23.9,329.0,560.92,437.14
2018,10,19,15,45,701.5,62.0,1.6,23.15,282.0,491.53,386.54
2018,10,19,16,0,659.0,58.0,1.9,22.4,235.0,427.5,336.78
2018,10,19,16,15,594.0,52.5,2.0,21.55,187.5,352.35,275.43
2018,10,19,16,30,529.0,47.0,2.1,20.7,140.0,283.5,216.79
2018,10,19,16,45,421.5,38.5,2.25,19.9,97.5,203.7,148.45
2018,10,19,17,0,314.0,30.0,2.4,19.1,55.0,134.6,77.35
2018,10,19,17,15,185.5,19.0,2.5,18.6,31.0,56.13,0.0
2018,10,19,17,30,57.0,8.0,2.6,18.1,7.0,0.0,0.0
2018,10,19,17,45,28.5,4.0,2.75,17.65,3.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.05,13.2,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.1,13.4,2.0,1.57,0.0
2018,10,20,6,45,0.0,7.0,1.1,13.65,7.0,5.3,0.0
2018,10,20,7,0,0.0,12.0,1.1,13.9,12.0,9.1,1.65
2018,10,20,7,15,0.0,19.0,1.1,14.2,19.0,14.44,6.51
2018,10,20,7,30,0.0,26.0,1.1,14.5,26.0,19.8,11.25
2018,10,20,7,45,0.0,35.0,1.05,14.8,35.0,26.7,17.26
2018,10,20,8,0,0.0,44.0,1.0,15.1,44.0,33.62,23.22
2018,10,20,8,15,0.0,66.5,0.95,15.5,66.5,51.04,38.0
2018,10,20,8,30,0.0,89.0,0.9,15.9,89.0,70.11,53.96
2018,10,20,8,45,3.5,118.0,0.85,16.3,119.5,98.07,77.15
2018,10,20,9,0,7.0,147.0,0.8,16.7,150.0,127.02,100.72
2018,10,20,9,15,11.5,166.0,0.8,17.1,171.5,147.83,117.33
2018,10,20,9,30,16.0,185.0,0.8,17.5,193.0,169.17,134.17
2018,10,20,9,45,19.0,199.0,0.75,17.9,209.0,184.78,146.13
2018,10,20,10,0,22.0,213.0,0.7,18.3,225.0,200.7,158.22
2018,10,20,10,15,35.0,233.5,0.75,18.65,254.0,253.09,199.14
2018,10,20,10,30,48.0,254.0,0.8,19.0,283.0,288.23,225.93
2018,10,20,10,45,75.0,272.0,0.8,19.35,319.0,335.03,261.69
2018,10,20,11,0,102.0,290.0,0.8,19.7,355.0,382.93,297.54
2018,10,20,11,15,120.5,297.0,0.9,19.9,375.5,434.34,335.59
2018,10,20,11,30,139.0,304.0,1.0,20.1,396.0,462.22,356.24
2018,10,20,11,45,113.0,302.5,1.05,20.25,377.5,410.09,317.06
2018,10,20,12,0,87.0,301.0,1.1,20.4,359.0,381.88,295.54
2018,10,20,12,15,110.5,302.0,1.2,20.45,375.0,406.83,315.51
2018,10,20,12,30,134.0,303.0,1.3,20.5,391.0,455.44,352.26
2018,10,20,12,45,169.5,295.5,1.35,20.6,404.5,480.86,372.1
2018,10,20,13,0,205.0,288.0,1.4,20.7,418.0,504.71,390.88
2018,10,20,13,15,223.5,276.5,1.5,20.65,414.0,505.6,392.92
2018,10,20,13,30,242.0,265.0,1.6,20.6,410.0,504.95,394.02
2018,10,20,13,45,345.5,224.5,1.65,20.55,421.0,568.69,444.42
2018,10,20,14,0,449.0,184.0,1.7,20.5,432.0,625.47,488.5
2018,10,20,14,15,648.0,128.5,1.75,20.35,462.0,726.32,564.78
2018,10,20,14,30,847.0,73.0,1.8,20.2,492.0,784.85,607.21
2018,10,20,14,45,827.5,71.0,1.85,20.05,452.5,740.02,577.01
2018,10,20,15,0,808.0,69.0,1.9,19.9,413.0,685.96,540.47
2018,10,20,15,15,779.5,66.0,1.9,19.9,369.0,623.98,495.63
2018,10,20,15,30,751.0,63.0,1.9,19.9,325.0,562.57,448.71
2018,10,20,15,45,710.0,59.0,1.95,19.35,278.0,493.77,395.42
2018,10,20,16,0,669.0,55.0,2.0,18.8,231.0,427.57,341.82
2018,10,20,16,15,604.5,49.5,2.0,18.25,184.0,354.58,280.51
2018,10,20,16,30,540.0,44.0,2.0,17.7,137.0,285.5,220.38
2018,10,20,16,45,431.0,36.0,2.05,17.15,95.0,205.19,150.32
2018,10,20,17,0,322.0,28.0,2.1,16.6,53.0,134.64,72.44
2018,10,20,17,15,190.0,18.0,2.15,16.2,29.5,56.57,0.0
2018,10,20,17,30,58.0,8.0,2.2,15.8,6.0,0.0,0.0
2018,10,20,17,45,29.0,4.0,2.25,15.4,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.9,12.5,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.9,12.7,2.0,1.57,0.0
2018,10,21,6,45,0.0,6.5,1.85,12.95,6.5,4.92,0.0
2018,10,21,7,0,0.0,11.0,1.8,13.2,11.0,8.34,0.98
2018,10,21,7,15,0.0,18.0,1.85,13.55,18.0,13.68,5.86
2018,10,21,7,30,0.0,25.0,1.9,13.9,25.0,19.03,10.6
2018,10,21,7,45,0.0,33.5,1.95,14.3,33.5,25.55,16.28
2018,10,21,8,0,0.0,42.0,2.0,14.7,42.0,32.08,21.91
2018,10,21,8,15,0.0,63.0,1.95,15.0,63.0,48.29,35.72
2018,10,21,8,30,0.0,84.0,1.9,15.3,84.0,65.77,50.43
2018,10,21,8,45,5.0,116.0,1.9,15.6,118.0,97.47,77.02
2018,10,21,9,0,10.0,148.0,1.9,15.9,152.0,130.55,104.32
2018,10,21,9,15,34.5,176.5,1.8,16.15,193.5,191.33,154.46
2018,10,21,9,30,59.0,205.0,1.7,16.4,235.0,242.89,196.04
2018,10,21,9,45,84.5,222.5,1.65,16.7,268.5,285.07,229.53
2018,10,21,10,0,110.0,240.0,1.6,17.0,302.0,349.37,279.5
2018,10,21,10,15,235.5,234.5,1.55,17.25,375.0,484.5,385.06
2018,10,21,10,30,361.0,229.0,1.5,17.5,448.0,604.48,474.87
2018,10,21,10,45,576.0,177.5,1.45,17.75,539.0,800.13,615.85
2018,10,21,11,0,791.0,126.0,1.4,18.0,630.0,960.2,719.98
2018,10,21,11,15,847.5,108.5,1.45,18.2,656.5,1008.32,749.09
2018,10,21,11,30,904.0,91.0,1.5,18.4,683.0,1039.55,768.56
2018,10,21,11,45,905.0,91.0,1.5,18.6,685.5,1045.09,770.92
2018,10,21,12,0,906.0,91.0,1.5,18.8,688.0,1046.88,771.37
2018,10,21,12,15,902.0,91.5,1.65,18.85,682.0,1040.4,769.62
2018,10,21,12,30,898.0,92.0,1.8,18.9,676.0,1030.24,765.54
2018,10,21,12,45,890.5,92.5,1.9,18.95,662.0,1012.96,756.09
2018,10,21,13,0,883.0,93.0,2.0,19.0,648.0,992.26,744.44
2018,10,21,13,15,876.0,91.5,2.2,18.95,627.0,966.41,730.71
2018,10,21,13,30,869.0,90.0,2.4,18.9,606.0,937.44,714.52
2018,10,21,13,45,859.0,88.0,2.55,18.8,578.5,912.82,700.66
2018,10,21,14,0,849.0,86.0,2.7,18.7,551.0,874.25,676.79
2018,10,21,14,15,834.0,84.0,2.85,18.5,517.0,829.0,648.03
2018,10,21,14,30,819.0,82.0,3.0,18.3,483.0,781.91,617.3
2018,10,21,14,45,798.0,79.0,3.15,18.15,443.0,727.46,580.27
2018,10,21,15,0,777.0,76.0,3.3,18.0,403.0,672.27,541.71
2018,10,21,15,15,746.5,72.5,3.3,18.0,359.0,609.64,494.32
2018,10,21,15,30,716.0,69.0,3.3,18.0,315.0,547.81,445.5
2018,10,21,15,45,671.5,64.5,3.4,17.4,268.5,480.99,392.12
2018,10,21,16,0,627.0,60.0,3.5,16.8,222.0,414.54,336.91
2018,10,21,16,15,557.5,53.5,3.45,16.45,175.5,337.86,271.07
2018,10,21,16,30,488.0,47.0,3.4,16.1,129.0,268.04,209.23
2018,10,21,16,45,373.0,38.0,3.3,15.75,88.5,187.37,137.95
2018,10,21,17,0,258.0,29.0,3.2,15.4,48.0,115.95,56.09
2018,10,21,17,15,147.0,17.5,3.15,15.15,26.5,46.75,0.0
2018,10,21,17,30,36.0,6.0,3.1,14.9,5.0,0.0,0.0
2018,10,21,17,45,18.0,3.0,3.0,14.65,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.25,12.25,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.3,12.5,2.0,1.57,0.0
2018,10,22,6,45,0.0,6.0,2.3,12.8,6.0,4.54,0.0
2018,10,22,7,0,0.0,10.0,2.3,13.1,10.0,7.58,0.31
2018,10,22,7,15,0.0,16.5,2.35,13.4,16.5,12.53,4.87
2018,10,22,7,30,0.0,23.0,2.4,13.7,23.0,17.5,9.28
2018,10,22,7,45,0.0,29.5,2.4,14.0,29.5,22.48,13.66
2018,10,22,8,0,0.0,36.0,2.4,14.3,36.0,27.46,17.98
2018,10,22,8,15,0.0,49.5,2.35,14.5,49.5,37.86,26.88
2018,10,22,8,30,0.0,63.0,2.3,14.7,63.0,48.28,35.71
2018,10,22,8,45,0.0,85.5,2.25,14.95,85.5,66.57,51.08
2018,10,22,9,0,0.0,108.0,2.2,15.2,108.0,85.89,67.14
2018,10,22,9,15,9.0,140.0,2.2,15.45,144.5,121.6,96.94
2018,10,22,9,30,18.0,172.0,2.2,15.7,181.0,158.89,127.58
2018,10,22,9,45,30.0,198.0,2.2,15.9,214.0,211.13,170.01
2018,10,22,10,0,42.0,224.0,2.2,16.1,247.0,250.42,201.34
2018,10,22,10,15,73.5,245.5,2.25,16.3,288.5,303.9,244.31
2018,10,22,10,30,105.0,267.0,2.3,16.5,330.0,359.23,287.99
2018,10,22,10,45,222.5,257.5,2.35,16.65,396.5,487.24,389.53
2018,10,22,11,0,340.0,248.0,2.4,16.8,463.0,620.93,491.31
2018,10,22,11,15,564.0,188.5,2.5,16.9,552.0,810.2,632.76
2018,10,22,11,30,788.0,129.0,2.6,17.0,641.0,979.86,749.37
2018,10,22,11,45,857.0,105.5,2.65,17.1,664.5,1027.67,779.99
2018,10,22,12,0,926.0,82.0,2.7,17.2,688.0,1057.23,799.5
2018,10,22,12,15,925.0,81.5,2.8,17.25,683.0,1052.51,797.08
2018,10,22,12,30,924.0,81.0,2.9,17.3,678.0,1043.98,792.58
2018,10,22,12,45,920.0,80.5,3.0,17.3,665.0,1028.69,783.79
2018,10,22,13,0,916.0,80.0,3.1,17.3,652.0,1009.78,772.64
2018,10,22,13,15,894.5,83.0,3.2,17.25,626.5,974.74,750.56
2018,10,22,13,30,873.0,86.0,3.3,17.2,601.0,937.08,726.55
2018,10,22,13,45,863.0,84.5,3.35,17.1,573.5,902.29,704.11
2018,10,22,14,0,853.0,83.0,3.4,17.0,546.0,874.77,686.65
2018,10,22,14,15,853.0,77.0,3.45,16.85,515.5,837.25,661.9
2018,10,22,14,30,853.0,71.0,3.5,16.7,485.0,788.51,628.66
2018,10,22,14,45,833.0,69.0,3.55,16.6,445.5,743.08,597.24
2018,10,22,15,0,813.0,67.0,3.6,16.5,406.0,688.46,558.23
2018,10,22,15,15,783.5,64.0,3.6,16.5,361.5,625.61,510.85
2018,10,22,15,30,754.0,61.0,3.6,16.5,317.0,563.43,461.32
2018,10,22,15,45,711.5,57.0,3.55,16.05,270.0,493.65,404.66
2018,10,22,16,0,669.0,53.0,3.5,15.6,223.0,426.64,348.1
2018,10,22,16,15,601.5,48.0,3.4,15.35,176.5,352.94,283.87
2018,10,22,16,30,534.0,43.0,3.3,15.1,130.0,283.34,221.4
2018,10,22,16,45,418.0,35.0,3.15,14.8,89.0,200.83,147.36
2018,10,22,17,0,302.0,27.0,3.0,14.5,48.0,126.43,51.97
2018,10,22,17,15,175.0,17.0,2.9,14.25,26.5,52.85,0.0
2018,10,22,17,30,48.0,7.0,2.8,14.0,5.0,0.0,0.0
2018,10,22,17,45,24.0,3.5,2.7,13.8,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.0,2.1,13.25,2.0,0.0,0.0
2018,10,23,6,30,0.0,4.0,2.1,13.4,4.0,3.15,0.0
2018,10,23,6,45,6.5,18.0,2.05,13.55,18.5,17.69,0.0
2018,10,23,7,0,13.0,32.0,2.0,13.7,33.0,34.42,20.74
2018,10,23,7,15,12.5,45.5,2.05,13.9,47.0,46.44,32.98
2018,10,23,7,30,12.0,59.0,2.1,14.1,61.0,53.93,40.08
2018,10,23,7,45,31.0,78.5,2.15,14.3,86.5,87.38,68.98
2018,10,23,8,0,50.0,98.0,2.2,14.5,112.0,118.3,95.65
2018,10,23,8,15,69.0,113.0,2.25,14.55,136.0,146.22,119.67
2018,10,23,8,30,88.0,128.0,2.3,14.6,160.0,189.2,155.89
2018,10,23,8,45,48.5,122.5,2.3,14.7,140.5,144.46,117.71
2018,10,23,9,0,9.0,117.0,2.3,14.8,121.0,101.0,80.14
2018,10,23,9,15,4.5,108.5,2.35,14.9,110.5,89.44,70.18
2018,10,23,9,30,0.0,100.0,2.4,15.0,100.0,78.06,60.31
2018,10,23,9,45,22.0,137.0,2.5,15.1,149.0,140.56,112.99
2018,10,23,10,0,44.0,174.0,2.6,15.2,198.0,198.53,160.91
2018,10,23,10,15,77.5,221.5,2.65,15.3,266.5,281.43,228.34
2018,10,23,10,30,111.0,269.0,2.7,15.4,335.0,368.26,297.18
2018,10,23,10,45,141.0,278.5,2.75,15.45,365.0,432.77,347.42
2018,10,23,11,0,171.0,288.0,2.8,15.5,395.0,475.79,380.81
2018,10,23,11,15,304.0,262.5,2.8,15.6,457.0,607.01,483.43
2018,10,23,11,30,437.0,237.0,2.8,15.7,519.0,741.25,584.13
2018,10,23,11,45,501.5,219.5,2.85,15.8,544.5,790.64,620.41
2018,10,23,12,0,566.0,202.0,2.9,15.9,570.0,837.53,655.24
2018,10,23,12,15,678.0,161.0,2.85,16.1,598.5,915.47,709.39
2018,10,23,12,30,790.0,120.0,2.8,16.3,627.0,968.43,744.72
2018,10,23,12,45,766.0,125.0,2.75,16.5,608.5,940.29,724.28
2018,10,23,13,0,742.0,130.0,2.7,16.7,590.0,917.45,708.37
2018,10,23,13,15,634.5,154.0,2.65,16.85,538.0,825.33,643.8
2018,10,23,13,30,527.0,178.0,2.6,17.0,486.0,723.5,570.74
2018,10,23,13,45,638.0,140.5,2.5,17.2,496.0,778.38,611.89
2018,10,23,14,0,749.0,103.0,2.4,17.4,506.0,806.79,631.71
2018,10,23,14,15,797.5,86.0,2.4,17.4,490.5,801.63,629.02
2018,10,23,14,30,846.0,69.0,2.4,17.4,475.0,780.98,615.58
2018,10,23,14,45,827.5,66.0,2.4,17.45,435.5,735.76,584.17
2018,10,23,15,0,809.0,63.0,2.4,17.5,396.0,681.32,545.59
2018,10,23,15,15,780.0,60.5,2.4,17.5,352.5,619.7,500.22
2018,10,23,15,30,751.0,58.0,2.4,17.5,309.0,558.71,452.48
2018,10,23,15,45,707.5,54.0,2.45,17.25,262.5,488.62,396.44
2018,10,23,16,0,664.0,50.0,2.5,17.0,216.0,421.45,340.47
2018,10,23,16,15,594.5,45.0,2.5,16.55,169.5,344.38,274.7
2018,10,23,16,30,525.0,40.0,2.5,16.1,123.0,277.19,214.92
2018,10,23,16,45,407.0,33.0,2.5,15.7,83.5,195.71,141.86
2018,10,23,17,0,289.0,26.0,2.5,15.3,44.0,121.17,37.18
2018,10,23,17,15,166.5,16.0,2.55,15.05,24.0,50.36,0.0
2018,10,23,17,30,44.0,6.0,2.6,14.8,4.0,0.0,0.0
2018,10,23,17,45,22.0,3.0,2.7,14.5,2.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,24,6,15,19.5,3.5,1.2,13.45,3.5,0.0,0.0
2018,10,24,6,30,39.0,7.0,1.2,13.6,7.0,13.62,0.0
2018,10,24,6,45,182.5,19.5,1.2,13.7,34.5,76.84,0.0
2018,10,24,7,0,326.0,32.0,1.2,13.8,62.0,158.71,107.14
2018,10,24,7,15,443.0,37.5,1.3,14.2,104.5,231.78,177.57
2018,10,24,7,30,560.0,43.0,1.4,14.6,147.0,317.42,252.0
2018,10,24,7,45,617.5,47.0,1.45,14.95,192.0,381.7,308.36
2018,10,24,8,0,675.0,51.0,1.5,15.3,237.0,453.79,368.9
2018,10,24,8,15,713.0,54.5,1.55,15.7,282.0,518.0,421.01
2018,10,24,8,30,751.0,58.0,1.6,16.1,327.0,584.37,472.8
2018,10,24,8,45,776.5,61.0,1.6,16.45,368.5,643.0,516.04
2018,10,24,9,0,802.0,64.0,1.6,16.8,410.0,701.81,556.89
2018,10,24,9,15,820.0,65.5,1.65,17.15,446.5,744.58,585.62
2018,10,24,9,30,838.0,67.0,1.7,17.5,483.0,793.49,618.35
2018,10,24,9,45,852.0,68.0,1.75,17.8,514.5,836.83,646.71
2018,10,24,10,0,866.0,69.0,1.8,18.1,546.0,878.15,673.39
2018,10,24,10,15,874.5,70.0,1.9,18.35,570.5,912.05,695.46
2018,10,24,10,30,883.0,71.0,2.0,18.6,595.0,943.13,715.63
2018,10,24,10,45,889.0,71.5,2.1,18.85,612.5,968.13,731.72
2018,10,24,11,0,895.0,72.0,2.2,19.1,630.0,989.86,745.73
2018,10,24,11,15,897.5,72.5,2.3,19.35,640.0,1004.65,755.23
2018,10,24,11,30,900.0,73.0,2.4,19.6,650.0,1015.85,762.54
2018,10,24,11,45,899.5,73.5,2.55,19.8,652.0,1020.33,766.22
2018,10,24,12,0,899.0,74.0,2.7,20.0,654.0,1021.09,767.61
2018,10,24,12,15,897.5,74.0,2.75,20.05,649.0,1016.5,765.03
2018,10,24,12,30,896.0,74.0,2.8,20.1,644.0,1008.24,760.19
2018,10,24,12,45,892.5,73.0,2.9,20.2,631.0,993.1,751.19
2018,10,24,13,0,889.0,72.0,3.0,20.3,618.0,974.46,739.93
2018,10,24,13,15,882.5,71.5,3.0,20.25,598.5,950.15,724.46
2018,10,24,13,30,876.0,71.0,3.0,20.2,579.0,922.7,706.88
2018,10,24,13,45,735.5,109.0,3.05,20.15,521.5,831.76,645.03
2018,10,24,14,0,595.0,147.0,3.1,20.1,464.0,725.96,571.18
2018,10,24,14,15,444.5,168.0,3.05,19.95,396.5,589.71,469.57
2018,10,24,14,30,294.0,189.0,3.0,19.8,329.0,453.35,364.31
2018,10,24,14,45,388.0,152.0,3.0,19.65,320.0,490.08,395.85
2018,10,24,15,0,482.0,115.0,3.0,19.5,311.0,498.63,404.6
2018,10,24,15,15,603.5,86.0,3.0,19.5,303.5,533.26,432.3
2018,10,24,15,30,725.0,57.0,3.0,19.5,296.0,541.84,438.68
2018,10,24,15,45,683.0,53.5,3.05,19.1,251.5,474.56,384.33
2018,10,24,16,0,641.0,50.0,3.1,18.7,207.0,410.05,330.43
2018,10,24,16,15,573.5,44.5,3.05,18.3,162.0,334.65,265.81
2018,10,24,16,30,506.0,39.0,3.0,17.9,117.0,269.07,207.3
2018,10,24,16,45,370.0,31.0,3.0,17.55,77.0,181.5,129.6
2018,10,24,17,0,234.0,23.0,3.0,17.2,37.0,102.66,16.54
2018,10,24,17,15,117.0,11.5,3.0,16.85,18.5,35.74,0.0
2018,10,24,17,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,25,6,15,38.5,4.5,1.55,13.45,4.5,0.0,0.0
2018,10,25,6,30,77.0,9.0,1.5,13.6,9.0,7.08,0.0
2018,10,25,6,45,222.0,19.0,1.45,13.8,35.5,74.25,0.0
2018,10,25,7,0,367.0,29.0,1.4,14.0,62.0,170.7,112.68
2018,10,25,7,15,466.5,36.0,1.4,14.35,104.0,240.44,183.76
2018,10,25,7,30,566.0,43.0,1.4,14.7,146.0,321.39,254.81
2018,10,25,7,45,513.5,54.0,1.35,15.05,168.0,341.03,275.81
2018,10,25,8,0,461.0,65.0,1.3,15.4,190.0,353.97,289.21
2018,10,25,8,15,275.0,104.5,1.3,15.8,182.5,288.24,236.68
2018,10,25,8,30,89.0,144.0,1.3,16.2,175.0,196.69,160.1
2018,10,25,8,45,137.5,161.5,1.25,16.65,217.0,266.92,217.82
2018,10,25,9,0,186.0,179.0,1.2,17.1,259.0,328.25,266.46
2018,10,25,9,15,258.5,186.5,1.15,17.6,308.0,418.92,336.75
2018,10,25,9,30,331.0,194.0,1.1,18.1,357.0,498.27,396.13
2018,10,25,9,45,332.0,207.5,1.05,18.6,380.0,526.61,414.68
2018,10,25,10,0,333.0,221.0,1.0,19.1,403.0,553.97,432.55
2018,10,25,10,15,321.0,235.5,1.0,19.55,417.5,569.29,441.59
2018,10,25,10,30,309.0,250.0,1.0,20.0,432.0,582.82,449.36
2018,10,25,10,45,273.5,264.5,0.95,20.45,429.0,571.64,438.53
2018,10,25,11,0,238.0,279.0,0.9,20.9,426.0,534.03,409.54
2018,10,25,11,15,231.5,285.0,0.9,21.2,430.0,537.35,411.3
2018,10,25,11,30,225.0,291.0,0.9,21.5,434.0,539.68,412.01
2018,10,25,11,45,237.0,290.5,0.85,21.8,442.0,552.38,420.41
2018,10,25,12,0,249.0,290.0,0.8,22.1,450.0,589.19,445.17
2018,10,25,12,15,453.5,224.0,0.9,22.2,512.0,746.6,559.76
2018,10,25,12,30,658.0,158.0,1.0,22.3,574.0,887.6,655.8
2018,10,25,12,45,779.0,116.5,1.1,22.45,599.0,945.07,692.89
2018,10,25,13,0,900.0,75.0,1.2,22.6,624.0,989.6,722.61
2018,10,25,13,15,893.0,74.5,1.35,22.6,604.0,964.58,709.23
2018,10,25,13,30,886.0,74.0,1.5,22.6,584.0,936.41,694.35
2018,10,25,13,45,875.5,72.5,1.65,22.6,556.0,900.79,674.16
2018,10,25,14,0,865.0,71.0,1.8,22.6,528.0,862.58,651.74
2018,10,25,14,15,849.5,69.0,1.95,22.4,494.0,817.14,624.22
2018,10,25,14,30,834.0,67.0,2.1,22.2,460.0,769.94,594.71
2018,10,25,14,45,812.5,65.0,2.25,22.05,421.0,724.21,565.24
2018,10,25,15,0,791.0,63.0,2.4,21.9,382.0,669.54,528.29
2018,10,25,15,15,761.0,60.0,2.4,21.9,338.5,607.5,483.13
2018,10,25,15,30,731.0,57.0,2.4,21.9,295.0,546.26,435.79
2018,10,25,15,45,686.0,53.5,2.55,21.1,249.5,476.92,382.05
2018,10,25,16,0,641.0,50.0,2.7,20.3,204.0,410.64,328.11
2018,10,25,16,15,570.5,44.0,2.8,19.65,158.5,333.28,262.92
2018,10,25,16,30,500.0,38.0,2.9,19.0,113.0,266.24,203.85
2018,10,25,16,45,364.0,30.0,2.95,18.4,74.0,179.03,126.02
2018,10,25,17,0,228.0,22.0,3.0,17.8,35.0,99.47,0.0
2018,10,25,17,15,114.0,11.0,3.05,17.4,17.5,34.82,0.0
2018,10,25,17,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,26,6,15,38.0,4.5,1.35,14.15,4.0,0.0,0.0
2018,10,26,6,30,76.0,9.0,1.3,14.3,8.0,0.0,0.0
2018,10,26,6,45,145.0,19.5,1.2,14.5,28.0,54.37,0.0
2018,10,26,7,0,214.0,30.0,1.1,14.7,48.0,120.48,76.75
2018,10,26,7,15,245.0,44.0,1.05,15.0,77.5,160.91,122.56
2018,10,26,7,30,276.0,58.0,1.0,15.3,107.0,204.9,162.62
2018,10,26,7,45,309.5,73.5,1.0,15.6,144.0,255.37,206.64
2018,10,26,8,0,343.0,89.0,1.0,15.9,181.0,309.22,252.05
2018,10,26,8,15,347.5,104.5,0.95,16.35,212.0,348.33,283.83
2018,10,26,8,30,352.0,120.0,0.9,16.8,243.0,387.22,314.19
2018,10,26,8,45,357.0,137.0,0.85,17.2,275.0,427.71,344.65
2018,10,26,9,0,362.0,154.0,0.8,17.6,307.0,449.95,360.62
2018,10,26,9,15,409.0,159.5,0.8,18.0,347.5,528.4,418.57
2018,10,26,9,30,456.0,165.0,0.8,18.4,388.0,591.5,463.44
2018,10,26,9,45,469.0,174.5,0.75,18.8,416.5,631.21,489.45
2018,10,26,10,0,482.0,184.0,0.7,19.2,445.0,670.11,514.48
2018,10,26,10,15,515.0,182.5,0.7,19.55,473.0,714.5,544.11
2018,10,26,10,30,548.0,181.0,0.7,19.9,501.0,758.43,572.83
2018,10,26,10,45,560.5,183.5,0.7,20.25,519.5,786.0,589.68
2018,10,26,11,0,573.0,186.0,0.7,20.6,538.0,811.66,605.16
2018,10,26,11,15,606.5,178.0,0.7,20.85,556.0,855.03,632.41
2018,10,26,11,30,640.0,170.0,0.7,21.1,574.0,886.93,651.65
2018,10,26,11,45,693.0,151.5,0.7,21.35,591.0,924.22,674.39
2018,10,26,12,0,746.0,133.0,0.7,21.6,608.0,957.32,694.22
2018,10,26,12,15,788.5,116.5,0.8,21.8,614.5,971.01,704.05
2018,10,26,12,30,831.0,100.0,0.9,22.0,621.0,988.44,716.65
2018,10,26,12,45,827.0,98.5,0.95,22.2,608.0,972.63,707.29
2018,10,26,13,0,823.0,97.0,1.0,22.4,595.0,953.5,696.34
2018,10,26,13,15,708.5,129.0,1.1,22.5,547.5,870.38,644.77
2018,10,26,13,30,594.0,161.0,1.2,22.6,500.0,779.5,586.92
2018,10,26,13,45,533.5,169.5,1.25,22.7,463.0,706.22,538.15
2018,10,26,14,0,473.0,178.0,1.3,22.8,426.0,644.19,495.02
2018,10,26,14,15,428.5,174.0,1.35,22.75,387.5,583.95,452.9
2018,10,26,14,30,384.0,170.0,1.4,22.7,349.0,525.33,410.86
2018,10,26,14,45,494.0,133.0,1.5,22.65,343.0,552.14,434.38
2018,10,26,15,0,604.0,96.0,1.6,22.6,337.0,576.33,454.41
2018,10,26,15,15,538.0,95.0,1.6,22.6,291.5,499.67,396.06
2018,10,26,15,30,472.0,94.0,1.6,22.6,246.0,421.17,335.55
2018,10,26,15,45,351.0,90.0,1.7,22.0,193.0,321.33,257.03
2018,10,26,16,0,230.0,86.0,1.8,21.4,140.0,221.9,176.64
2018,10,26,16,15,195.5,69.5,1.85,20.75,108.0,175.28,137.34
2018,10,26,16,30,161.0,53.0,1.9,20.1,76.0,132.55,100.25
2018,10,26,16,45,106.5,36.0,1.95,19.5,49.0,86.22,58.41
2018,10,26,17,0,52.0,19.0,2.0,18.9,22.0,39.36,0.0
2018,10,26,17,15,26.0,9.5,2.1,18.55,11.0,13.48,0.0
2018,10,26,17,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.25,17.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,27,6,15,6.5,2.0,1.95,14.75,2.0,0.0,0.0
2018,10,27,6,30,13.0,4.0,2.0,14.9,4.0,0.0,0.0
2018,10,27,6,45,23.5,13.0,2.0,15.05,14.5,16.6,0.0
2018,10,27,7,0,34.0,22.0,2.0,15.2,25.0,35.27,18.31
2018,10,27,7,15,98.5,38.0,2.0,15.5,54.0,87.11,64.69
2018,10,27,7,30,163.0,54.0,2.0,15.8,83.0,139.19,109.92
2018,10,27,7,45,135.0,72.5,2.0,16.1,101.0,154.63,124.7
2018,10,27,8,0,107.0,91.0,2.0,16.4,119.0,155.2,126.13
2018,10,27,8,15,143.0,112.0,1.95,16.7,157.0,205.06,168.3
2018,10,27,8,30,179.0,133.0,1.9,17.0,195.0,258.44,212.4
2018,10,27,8,45,243.0,145.0,1.9,17.35,240.5,339.93,278.4
2018,10,27,9,0,307.0,157.0,1.9,17.7,286.0,412.77,335.96
2018,10,27,9,15,396.0,156.0,1.9,18.05,338.0,515.09,414.83
2018,10,27,9,30,485.0,155.0,1.9,18.4,390.0,605.67,482.56
2018,10,27,9,45,514.0,159.0,1.9,18.7,422.5,654.19,516.8
2018,10,27,10,0,543.0,163.0,1.9,19.0,455.0,702.79,550.75
2018,10,27,10,15,538.0,174.0,1.9,19.3,474.5,727.28,566.21
2018,10,27,10,30,533.0,185.0,1.9,19.6,494.0,749.38,580.03
2018,10,27,10,45,524.0,194.5,1.95,19.85,506.0,763.44,588.64
2018,10,27,11,0,515.0,204.0,2.0,20.1,518.0,774.91,595.52
2018,10,27,11,15,491.5,216.0,2.0,20.25,520.0,771.92,591.89
2018,10,27,11,30,468.0,228.0,2.0,20.4,522.0,766.06,586.49
2018,10,27,11,45,515.0,212.5,2.05,20.55,537.0,799.66,611.17
2018,10,27,12,0,562.0,197.0,2.1,20.7,552.0,830.7,633.62
2018,10,27,12,15,551.0,199.0,2.2,20.75,544.5,819.6,626.23
2018,10,27,12,30,540.0,201.0,2.3,20.8,537.0,806.11,617.58
2018,10,27,12,45,496.5,209.5,2.4,20.85,513.5,765.04,588.85
2018,10,27,13,0,453.0,218.0,2.5,20.9,490.0,722.66,559.01
2018,10,27,13,15,472.0,203.0,2.55,20.85,478.0,714.5,555.12
2018,10,27,13,30,491.0,188.0,2.6,20.8,466.0,703.42,548.87
2018,10,27,13,45,448.5,189.5,2.7,20.7,434.0,651.28,511.54
2018,10,27,14,0,406.0,191.0,2.8,20.6,402.0,599.65,474.14
2018,10,27,14,15,456.0,165.5,2.85,20.45,388.0,598.69,476.22
2018,10,27,14,30,506.0,140.0,2.9,20.3,374.0,592.09,473.55
2018,10,27,14,45,481.5,132.0,2.95,20.15,339.0,542.06,436.22
2018,10,27,15,0,457.0,124.0,3.0,20.0,304.0,492.7,398.76
2018,10,27,15,15,388.5,118.0,3.0,20.0,258.5,416.64,338.6
2018,10,27,15,30,320.0,112.0,3.0,20.0,213.0,331.47,270.15
2018,10,27,15,45,297.5,96.5,3.0,19.5,179.0,298.28,242.58
2018,10,27,16,0,275.0,81.0,3.0,19.0,145.0,252.31,203.72
2018,10,27,16,15,232.5,65.0,2.9,18.65,110.5,198.61,157.43
2018,10,27,16,30,190.0,49.0,2.8,18.3,76.0,149.67,114.32
2018,10,27,16,45,135.5,34.0,2.75,17.9,49.5,94.55,63.55
2018,10,27,17,0,81.0,19.0,2.7,17.5,23.0,47.92,0.0
2018,10,27,17,15,40.5,9.5,2.75,17.25,11.5,16.89,0.0
2018,10,27,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,28,6,15,15.5,2.5,2.1,15.0,2.0,0.0,0.0
2018,10,28,6,30,31.0,5.0,2.1,15.2,4.0,0.0,0.0
2018,10,28,6,45,146.0,15.0,2.1,15.45,25.0,51.65,0.0
2018,10,28,7,0,261.0,25.0,2.1,15.7,46.0,131.84,76.73
2018,10,28,7,15,383.0,33.5,2.2,16.0,87.5,208.19,157.67
2018,10,28,7,30,505.0,42.0,2.3,16.3,129.0,296.31,234.67
2018,10,28,7,45,356.0,48.5,2.35,16.55,119.0,257.95,209.29
2018,10,28,8,0,207.0,55.0,2.4,16.8,109.0,194.13,159.15
2018,10,28,8,15,106.5,80.5,2.45,17.05,108.5,147.0,119.93
2018,10,28,8,30,6.0,106.0,2.5,17.3,108.0,91.51,71.71
2018,10,28,8,45,11.5,128.0,2.55,17.6,132.5,115.61,91.81
2018,10,28,9,0,17.0,150.0,2.6,17.9,157.0,140.43,112.15
2018,10,28,9,15,30.0,169.5,2.65,18.1,183.5,184.32,148.09
2018,10,28,9,30,43.0,189.0,2.7,18.3,210.0,216.5,174.05
2018,10,28,9,45,91.0,211.0,2.75,18.55,258.5,283.34,228.54
2018,10,28,10,0,139.0,233.0,2.8,18.8,307.0,373.97,300.22
2018,10,28,10,15,173.5,244.5,2.9,18.9,341.5,422.83,338.27
2018,10,28,10,30,208.0,256.0,3.0,19.0,376.0,473.07,377.08
2018,10,28,10,45,198.5,265.0,3.05,19.15,382.5,478.16,379.83
2018,10,28,11,0,189.0,274.0,3.1,19.3,389.0,482.27,382.1
2018,10,28,11,15,143.0,272.5,3.2,19.35,360.0,436.16,345.45
2018,10,28,11,30,97.0,271.0,3.3,19.4,331.0,364.32,288.99
2018,10,28,11,45,116.5,270.5,3.35,19.45,343.0,408.35,323.65
2018,10,28,12,0,136.0,270.0,3.4,19.5,355.0,427.8,339.1
2018,10,28,12,15,181.5,273.0,3.5,19.5,385.5,477.38,378.52
2018,10,28,12,30,227.0,276.0,3.6,19.5,416.0,525.81,416.6
2018,10,28,12,45,233.5,267.0,3.65,19.45,408.5,519.31,412.21
2018,10,28,13,0,240.0,258.0,3.7,19.4,401.0,535.56,424.93
2018,10,28,13,15,255.5,226.0,3.75,19.3,373.5,508.23,405.84
2018,10,28,13,30,271.0,194.0,3.8,19.2,346.0,479.35,385.58
2018,10,28,13,45,209.0,201.0,3.85,19.1,315.0,423.18,340.99
2018,10,28,14,0,147.0,208.0,3.9,19.0,284.0,349.45,282.27
2018,10,28,14,15,205.5,195.0,3.85,18.8,293.5,380.02,308.96
2018,10,28,14,30,264.0,182.0,3.8,18.6,303.0,424.19,345.4
2018,10,28,14,45,285.0,163.5,3.8,18.45,283.5,408.29,333.85
2018,10,28,15,0,306.0,145.0,3.8,18.3,264.0,389.91,320.17
2018,10,28,15,15,201.0,128.5,3.8,18.3,203.0,285.59,234.57
2018,10,28,15,30,96.0,112.0,3.8,18.3,142.0,177.82,144.64
2018,10,28,15,45,70.5,87.5,3.75,17.85,107.5,131.72,106.01
2018,10,28,16,0,45.0,63.0,3.7,17.4,73.0,79.34,61.58
2018,10,28,16,15,41.5,51.0,3.55,17.1,58.5,64.67,48.54
2018,10,28,16,30,38.0,39.0,3.4,16.8,44.0,57.32,41.21
2018,10,28,16,45,50.0,25.0,3.3,16.55,29.0,45.39,27.46
2018,10,28,17,0,62.0,11.0,3.2,16.3,14.0,36.21,0.0
2018,10,28,17,15,31.0,5.5,3.2,16.05,7.0,11.58,0.0
