Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,17,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,29,6,15,18.5,2.0,3.15,13.95,1.5,0.0,0.0
2018,10,29,6,30,37.0,4.0,3.1,14.1,3.0,0.0,0.0
2018,10,29,6,45,62.0,11.5,3.05,14.25,14.5,26.08,0.0
2018,10,29,7,0,87.0,19.0,3.0,14.4,26.0,62.76,32.2
2018,10,29,7,15,131.0,38.0,2.9,14.6,56.0,101.52,75.78
2018,10,29,7,30,175.0,57.0,2.8,14.8,86.0,150.17,119.19
2018,10,29,7,45,221.5,74.0,2.75,15.0,123.0,202.13,164.87
2018,10,29,8,0,268.0,91.0,2.7,15.2,160.0,258.99,213.98
2018,10,29,8,15,200.5,106.5,2.7,15.35,163.5,248.4,205.72
2018,10,29,8,30,133.0,122.0,2.7,15.5,167.0,216.45,178.91
2018,10,29,8,45,95.5,134.0,2.75,15.65,168.5,208.01,171.22
2018,10,29,9,0,58.0,146.0,2.8,15.8,170.0,180.56,147.46
2018,10,29,9,15,138.0,173.5,2.85,16.05,237.5,293.09,241.05
2018,10,29,9,30,218.0,201.0,2.9,16.3,305.0,396.49,324.42
2018,10,29,9,45,278.5,207.0,3.0,16.5,348.5,483.09,392.26
2018,10,29,10,0,339.0,213.0,3.1,16.7,392.0,553.91,446.98
2018,10,29,10,15,406.5,204.5,3.1,16.85,429.5,639.5,511.62
2018,10,29,10,30,474.0,196.0,3.1,17.0,467.0,706.53,561.5
2018,10,29,10,45,621.0,156.0,3.15,17.2,522.5,827.57,650.25
2018,10,29,11,0,768.0,116.0,3.2,17.4,578.0,932.2,722.56
2018,10,29,11,15,816.0,103.0,3.2,17.6,601.0,975.96,750.94
2018,10,29,11,30,864.0,90.0,3.2,17.8,624.0,1003.28,768.38
2018,10,29,11,45,897.0,79.0,3.2,18.0,635.5,1027.54,783.89
2018,10,29,12,0,930.0,68.0,3.2,18.2,647.0,1047.89,796.83
2018,10,29,12,15,925.0,69.5,3.15,18.4,641.5,1041.45,791.4
2018,10,29,12,30,920.0,71.0,3.1,18.6,636.0,1031.3,783.88
2018,10,29,12,45,910.0,73.0,3.05,18.85,622.0,1013.13,771.0
2018,10,29,13,0,900.0,75.0,3.0,19.1,608.0,991.58,756.03
2018,10,29,13,15,893.0,74.0,3.0,19.2,587.5,965.94,739.26
2018,10,29,13,30,886.0,73.0,3.0,19.3,567.0,937.17,720.38
2018,10,29,13,45,875.0,72.0,3.0,19.35,539.5,901.78,696.99
2018,10,29,14,0,864.0,71.0,3.0,19.4,512.0,863.84,671.72
2018,10,29,14,15,848.5,69.0,3.05,19.4,478.0,818.51,641.37
2018,10,29,14,30,833.0,67.0,3.1,19.4,444.0,771.45,609.33
2018,10,29,14,45,810.5,65.0,3.15,19.35,405.0,725.14,577.36
2018,10,29,15,0,788.0,63.0,3.2,19.3,366.0,669.9,537.99
2018,10,29,15,15,755.5,60.0,3.2,19.3,323.0,606.35,490.53
2018,10,29,15,30,723.0,57.0,3.2,19.3,280.0,543.83,440.91
2018,10,29,15,45,674.0,53.0,3.3,18.9,234.5,471.99,382.98
2018,10,29,16,0,625.0,49.0,3.4,18.5,189.0,403.6,325.47
2018,10,29,16,15,545.5,43.5,3.45,18.0,144.5,326.91,259.31
2018,10,29,16,30,466.0,38.0,3.5,17.5,100.0,255.03,195.08
2018,10,29,16,45,326.0,29.0,3.55,17.0,64.0,166.88,108.98
2018,10,29,17,0,186.0,20.0,3.6,16.5,28.0,69.98,0.0
2018,10,29,17,15,93.0,10.0,3.7,16.2,14.0,7.87,0.0
2018,10,29,17,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,10,30,6,15,34.5,4.0,3.65,13.25,3.0,0.0,0.0
2018,10,30,6,30,69.0,8.0,3.7,13.4,6.0,0.0,0.0
2018,10,30,6,45,215.5,17.5,3.8,13.55,29.5,73.37,0.0
2018,10,30,7,0,362.0,27.0,3.9,13.7,53.0,166.28,83.95
2018,10,30,7,15,474.0,33.5,4.0,14.05,94.5,245.92,186.87
2018,10,30,7,30,586.0,40.0,4.1,14.4,136.0,329.08,262.94
2018,10,30,7,45,649.0,44.0,4.25,14.8,182.0,400.86,327.62
2018,10,30,8,0,712.0,48.0,4.4,15.2,228.0,477.89,394.56
2018,10,30,8,15,751.0,51.5,4.45,15.6,273.5,544.56,450.79
2018,10,30,8,30,790.0,55.0,4.5,16.0,319.0,613.35,506.64
2018,10,30,8,45,817.5,57.5,4.5,16.45,361.5,674.39,552.96
2018,10,30,9,0,845.0,60.0,4.5,16.9,404.0,728.26,591.79
2018,10,30,9,15,863.5,61.5,4.45,17.25,441.5,780.17,628.19
2018,10,30,9,30,882.0,63.0,4.4,17.6,479.0,830.87,662.88
2018,10,30,9,45,893.5,65.0,4.35,18.0,510.5,874.54,691.64
2018,10,30,10,0,905.0,67.0,4.3,18.4,542.0,915.9,718.44
2018,10,30,10,15,914.0,67.5,4.2,18.7,566.5,950.43,740.13
2018,10,30,10,30,923.0,68.0,4.1,19.0,591.0,982.05,759.58
2018,10,30,10,45,929.5,68.5,4.05,19.3,609.5,1008.1,775.34
2018,10,30,11,0,936.0,69.0,4.0,19.6,628.0,1030.77,788.77
2018,10,30,11,15,939.5,69.5,3.95,19.8,638.5,1046.88,798.08
2018,10,30,11,30,943.0,70.0,3.9,20.0,649.0,1059.28,805.01
2018,10,30,11,45,944.5,69.5,3.8,20.2,651.5,1064.57,806.91
2018,10,30,12,0,946.0,69.0,3.7,20.4,654.0,1066.0,806.41
2018,10,30,12,15,943.5,69.5,3.7,20.55,648.5,1060.77,802.57
2018,10,30,12,30,941.0,70.0,3.7,20.7,643.0,1051.72,796.39
2018,10,30,12,45,935.0,70.0,3.7,20.8,629.5,1034.77,785.21
2018,10,30,13,0,929.0,70.0,3.7,20.9,616.0,1014.25,771.8
2018,10,30,13,15,921.5,69.5,3.7,20.9,595.0,988.21,755.0
2018,10,30,13,30,914.0,69.0,3.7,20.9,574.0,958.96,736.04
2018,10,30,13,45,902.5,68.0,3.65,20.95,546.0,922.36,711.48
2018,10,30,14,0,891.0,67.0,3.6,21.0,518.0,883.16,685.03
2018,10,30,14,15,875.0,65.5,3.6,20.9,483.5,837.14,654.15
2018,10,30,14,30,859.0,64.0,3.6,20.8,449.0,789.35,621.59
2018,10,30,14,45,797.5,68.5,3.6,20.7,401.0,720.05,572.61
2018,10,30,15,0,736.0,73.0,3.6,20.6,353.0,644.42,517.78
2018,10,30,15,15,619.0,77.5,3.6,20.6,294.0,537.99,435.73
2018,10,30,15,30,502.0,82.0,3.6,20.6,235.0,436.28,354.53
2018,10,30,15,45,491.0,70.0,3.55,20.0,199.0,388.75,315.78
2018,10,30,16,0,480.0,58.0,3.5,19.4,163.0,341.38,275.2
2018,10,30,16,15,483.5,47.0,3.4,18.75,131.0,302.31,239.21
2018,10,30,16,30,487.0,36.0,3.3,18.1,99.0,262.36,199.56
2018,10,30,16,45,343.5,28.0,3.2,17.45,63.0,171.49,107.63
2018,10,30,17,0,200.0,20.0,3.1,16.8,27.0,74.32,0.0
2018,10,30,17,15,100.0,10.0,3.2,16.5,13.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,31,6,15,30.5,3.5,2.25,14.05,2.5,0.0,0.0
2018,10,31,6,30,61.0,7.0,2.2,14.2,5.0,0.0,0.0
2018,10,31,6,45,122.5,16.0,2.15,14.4,21.5,46.67,0.0
2018,10,31,7,0,184.0,25.0,2.1,14.6,38.0,103.78,44.35
2018,10,31,7,15,233.0,39.0,2.15,15.05,68.0,154.9,116.13
2018,10,31,7,30,282.0,53.0,2.2,15.5,98.0,206.32,163.62
2018,10,31,7,45,313.0,67.0,2.3,16.0,132.0,254.2,206.37
2018,10,31,8,0,344.0,81.0,2.4,16.5,166.0,305.24,250.46
2018,10,31,8,15,340.5,96.5,2.5,16.8,194.5,339.44,279.61
2018,10,31,8,30,337.0,112.0,2.6,17.1,223.0,372.61,306.84
2018,10,31,8,45,347.0,128.5,2.7,17.45,256.0,415.43,340.9
2018,10,31,9,0,357.0,145.0,2.8,17.8,289.0,440.22,360.34
2018,10,31,9,15,468.5,137.0,2.8,18.15,344.5,555.27,450.25
2018,10,31,9,30,580.0,129.0,2.8,18.5,400.0,668.54,535.43
2018,10,31,9,45,683.5,109.5,2.85,18.9,450.0,760.06,600.24
2018,10,31,10,0,787.0,90.0,2.9,19.3,500.0,848.32,661.05
2018,10,31,10,15,764.5,102.0,2.9,19.65,516.0,864.28,669.59
2018,10,31,10,30,742.0,114.0,2.9,20.0,532.0,882.72,680.53
2018,10,31,10,45,795.0,101.5,2.95,20.4,562.0,929.63,711.39
2018,10,31,11,0,848.0,89.0,3.0,20.8,592.0,980.98,744.69
2018,10,31,11,15,794.5,108.0,3.0,21.1,585.5,961.15,729.35
2018,10,31,11,30,741.0,127.0,3.0,21.4,579.0,943.73,716.46
2018,10,31,11,45,731.5,131.0,2.95,21.7,578.5,942.52,714.39
2018,10,31,12,0,722.0,135.0,2.9,22.0,578.0,938.03,710.11
2018,10,31,12,15,671.5,149.5,2.9,22.2,559.0,900.57,684.15
2018,10,31,12,30,621.0,164.0,2.9,22.4,540.0,859.66,656.01
2018,10,31,12,45,637.0,154.5,2.85,22.55,533.0,857.35,654.48
2018,10,31,13,0,653.0,145.0,2.8,22.7,526.0,851.64,650.39
2018,10,31,13,15,633.0,146.0,2.8,22.7,504.5,819.36,628.66
2018,10,31,13,30,613.0,147.0,2.8,22.7,483.0,785.13,605.67
2018,10,31,13,45,531.5,160.0,2.85,22.75,441.0,696.7,543.43
2018,10,31,14,0,450.0,173.0,2.9,22.8,399.0,621.48,488.17
2018,10,31,14,15,446.0,161.0,2.9,22.7,372.0,587.75,464.62
2018,10,31,14,30,442.0,149.0,2.9,22.6,345.0,552.79,439.47
2018,10,31,14,45,433.0,136.0,2.9,22.5,314.0,511.79,409.2
2018,10,31,15,0,424.0,123.0,2.9,22.4,283.0,470.28,377.87
2018,10,31,15,15,328.0,118.0,2.9,22.4,233.0,378.11,304.89
2018,10,31,15,30,232.0,113.0,2.9,22.4,183.0,280.42,226.2
2018,10,31,15,45,199.0,96.5,2.65,21.8,149.5,231.13,185.84
2018,10,31,16,0,166.0,80.0,2.4,21.2,116.0,185.15,147.19
2018,10,31,16,15,133.5,62.5,2.35,20.55,87.0,141.66,110.03
2018,10,31,16,30,101.0,45.0,2.3,19.9,58.0,101.75,75.14
2018,10,31,16,45,70.5,29.5,2.3,19.25,36.5,67.28,37.8
2018,10,31,17,0,40.0,14.0,2.3,18.6,15.0,22.78,0.0
2018,10,31,17,15,20.0,7.0,2.25,18.3,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,1,6,15,28.5,3.5,1.45,16.4,2.5,0.0,0.0
2018,11,1,6,30,57.0,7.0,1.4,16.5,5.0,0.0,0.0
2018,11,1,6,45,127.0,16.0,1.4,16.6,21.5,48.13,0.0
2018,11,1,7,0,197.0,25.0,1.4,16.7,38.0,108.06,37.08
2018,11,1,7,15,257.0,37.5,1.5,17.1,69.0,163.49,120.79
2018,11,1,7,30,317.0,50.0,1.6,17.5,100.0,219.5,172.23
2018,11,1,7,45,360.5,61.5,1.7,17.95,136.0,272.83,219.22
2018,11,1,8,0,404.0,73.0,1.8,18.4,172.0,330.7,268.54
2018,11,1,8,15,531.0,70.5,1.8,18.7,227.5,435.49,353.74
2018,11,1,8,30,658.0,68.0,1.8,19.0,283.0,545.55,440.04
2018,11,1,8,45,613.0,85.5,1.85,19.3,306.5,566.59,455.14
2018,11,1,9,0,568.0,103.0,1.9,19.6,330.0,581.13,465.11
2018,11,1,9,15,530.0,125.0,1.9,20.0,352.5,591.55,471.19
2018,11,1,9,30,492.0,147.0,1.9,20.4,375.0,606.49,479.98
2018,11,1,9,45,549.5,141.5,1.9,20.8,412.5,669.06,525.2
2018,11,1,10,0,607.0,136.0,1.9,21.2,450.0,744.41,576.85
2018,11,1,10,15,654.5,129.5,1.9,21.6,482.5,800.49,613.62
2018,11,1,10,30,702.0,123.0,1.9,22.0,515.0,855.77,649.29
2018,11,1,10,45,690.0,131.5,1.9,22.4,527.0,869.49,656.27
2018,11,1,11,0,678.0,140.0,1.9,22.8,539.0,879.79,661.45
2018,11,1,11,15,719.5,129.0,1.9,23.15,559.0,918.08,685.61
2018,11,1,11,30,761.0,118.0,1.9,23.5,579.0,946.09,702.47
2018,11,1,11,45,741.5,125.5,1.9,23.85,576.0,946.54,701.33
2018,11,1,12,0,722.0,133.0,1.9,24.2,573.0,936.11,693.49
2018,11,1,12,15,733.0,128.5,1.9,24.35,572.0,939.19,695.37
2018,11,1,12,30,744.0,124.0,1.9,24.5,571.0,938.93,695.06
2018,11,1,12,45,750.0,120.0,1.9,24.7,562.0,930.87,689.67
2018,11,1,13,0,756.0,116.0,1.9,24.9,553.0,919.5,682.32
2018,11,1,13,15,778.0,103.5,1.85,24.95,539.5,903.87,672.16
2018,11,1,13,30,800.0,91.0,1.8,25.0,526.0,890.95,663.95
2018,11,1,13,45,748.5,97.5,1.8,25.05,488.5,828.9,623.23
2018,11,1,14,0,697.0,104.0,1.8,25.1,451.0,772.57,586.24
2018,11,1,14,15,732.0,88.0,1.85,24.9,430.5,753.14,575.28
2018,11,1,14,30,767.0,72.0,1.9,24.7,410.0,734.13,564.13
2018,11,1,14,45,770.0,66.5,1.9,24.55,379.5,697.58,539.84
2018,11,1,15,0,773.0,61.0,1.9,24.4,349.0,658.45,513.33
2018,11,1,15,15,739.0,57.5,1.9,24.4,306.0,594.09,466.96
2018,11,1,15,30,705.0,54.0,1.9,24.4,263.0,530.98,418.61
2018,11,1,15,45,567.5,57.5,1.9,23.4,207.5,420.65,333.39
2018,11,1,16,0,430.0,61.0,1.9,22.4,152.0,319.18,252.29
2018,11,1,16,15,305.0,52.0,1.95,21.65,108.5,221.14,171.91
2018,11,1,16,30,180.0,43.0,2.0,20.9,65.0,142.27,105.53
2018,11,1,16,45,144.5,29.5,2.1,20.15,42.0,101.1,54.78
2018,11,1,17,0,109.0,16.0,2.2,19.4,19.0,44.8,0.0
2018,11,1,17,15,54.5,8.0,2.2,19.0,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,2,6,45,118.5,11.5,1.7,14.75,19.0,42.4,0.0
2018,11,2,7,0,237.0,23.0,1.7,14.8,38.0,119.51,29.23
2018,11,2,7,15,376.0,31.5,1.7,15.15,78.5,207.34,153.53
2018,11,2,7,30,515.0,40.0,1.7,15.5,119.0,303.25,238.84
2018,11,2,7,45,586.5,45.0,1.75,15.8,164.0,372.24,299.83
2018,11,2,8,0,658.0,50.0,1.8,16.1,209.0,452.08,367.32
2018,11,2,8,15,702.5,53.5,1.75,16.45,253.5,519.48,422.27
2018,11,2,8,30,747.0,57.0,1.7,16.8,298.0,589.58,476.95
2018,11,2,8,45,777.0,59.5,1.65,17.2,339.5,650.36,521.2
2018,11,2,9,0,807.0,62.0,1.6,17.6,381.0,711.66,563.49
2018,11,2,9,15,806.0,68.0,1.6,18.1,412.5,752.64,590.16
2018,11,2,9,30,805.0,74.0,1.6,18.6,444.0,790.98,614.56
2018,11,2,9,45,813.5,78.5,1.65,19.05,474.0,833.0,641.73
2018,11,2,10,0,822.0,83.0,1.7,19.5,504.0,872.75,666.91
2018,11,2,10,15,856.5,78.0,1.75,19.85,535.5,911.57,691.45
2018,11,2,10,30,891.0,73.0,1.8,20.2,567.0,959.23,721.68
2018,11,2,10,45,897.5,74.5,1.85,20.5,585.5,985.8,737.69
2018,11,2,11,0,904.0,76.0,1.9,20.8,604.0,1009.12,751.83
2018,11,2,11,15,907.0,76.5,2.05,21.05,614.0,1024.24,762.15
2018,11,2,11,30,910.0,77.0,2.2,21.3,624.0,1035.79,770.31
2018,11,2,11,45,910.0,78.0,2.3,21.55,626.5,1041.26,774.03
2018,11,2,12,0,910.0,79.0,2.4,21.8,629.0,1043.02,775.52
2018,11,2,12,15,854.5,93.5,2.45,21.85,606.5,1014.24,757.12
2018,11,2,12,30,799.0,108.0,2.5,21.9,584.0,968.81,727.87
2018,11,2,12,45,769.0,113.5,2.6,22.0,563.5,935.31,706.87
2018,11,2,13,0,739.0,119.0,2.7,22.1,543.0,906.92,689.04
2018,11,2,13,15,812.0,96.0,2.7,22.05,547.0,928.35,704.87
2018,11,2,13,30,885.0,73.0,2.7,22.0,551.0,938.05,712.38
2018,11,2,13,45,873.5,72.0,2.7,21.95,523.5,902.33,689.05
2018,11,2,14,0,862.0,71.0,2.7,21.9,496.0,864.12,664.23
2018,11,2,14,15,802.5,78.5,2.7,21.85,453.0,802.47,622.58
2018,11,2,14,30,743.0,86.0,2.7,21.8,410.0,731.51,573.55
2018,11,2,14,45,722.0,80.5,2.7,21.75,371.5,681.75,539.0
2018,11,2,15,0,701.0,75.0,2.7,21.7,333.0,626.98,499.78
2018,11,2,15,15,643.5,73.0,2.7,21.7,287.5,551.46,442.33
2018,11,2,15,30,586.0,71.0,2.7,21.7,242.0,479.47,385.54
2018,11,2,15,45,479.5,66.5,2.65,21.2,191.0,380.19,306.05
2018,11,2,16,0,373.0,62.0,2.6,20.7,140.0,286.31,228.86
2018,11,2,16,15,304.0,52.0,2.7,20.05,105.0,221.49,173.58
2018,11,2,16,30,235.0,42.0,2.8,19.4,70.0,164.69,122.94
2018,11,2,16,45,158.5,28.0,2.9,18.75,43.0,103.86,51.65
2018,11,2,17,0,82.0,14.0,3.0,18.1,16.0,35.36,0.0
2018,11,2,17,15,41.0,7.0,3.15,17.8,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,3.45,17.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,3,6,45,98.5,11.0,1.85,15.25,16.5,36.53,0.0
2018,11,3,7,0,197.0,22.0,1.8,15.4,33.0,104.47,10.53
2018,11,3,7,15,345.0,32.0,1.95,15.9,74.5,196.02,143.63
2018,11,3,7,30,493.0,42.0,2.1,16.4,116.0,296.0,232.57
2018,11,3,7,45,603.0,43.0,2.25,16.9,164.5,379.35,304.96
2018,11,3,8,0,713.0,44.0,2.4,17.4,213.0,477.25,386.83
2018,11,3,8,15,754.0,47.5,2.5,17.75,258.5,544.97,442.72
2018,11,3,8,30,795.0,51.0,2.6,18.1,304.0,615.04,498.39
2018,11,3,8,45,821.5,53.0,2.7,18.45,345.5,667.94,537.56
2018,11,3,9,0,848.0,55.0,2.8,18.8,387.0,727.02,579.95
2018,11,3,9,15,865.5,57.0,2.8,19.25,424.0,778.68,615.11
2018,11,3,9,30,883.0,59.0,2.8,19.7,461.0,829.07,648.57
2018,11,3,9,45,895.5,60.5,2.8,20.1,492.5,872.81,676.81
2018,11,3,10,0,908.0,62.0,2.8,20.5,524.0,914.33,703.09
2018,11,3,10,15,917.5,63.5,2.8,20.85,549.5,950.55,725.54
2018,11,3,10,30,927.0,65.0,2.8,21.2,575.0,983.88,745.87
2018,11,3,10,45,932.5,66.0,2.8,21.6,593.0,1009.55,760.78
2018,11,3,11,0,938.0,67.0,2.8,22.0,611.0,1031.82,773.48
2018,11,3,11,15,882.0,85.0,2.8,22.25,603.5,1010.01,757.45
2018,11,3,11,30,826.0,103.0,2.8,22.5,596.0,995.74,747.03
2018,11,3,11,45,789.5,113.5,2.75,22.75,586.0,974.6,731.66
2018,11,3,12,0,753.0,124.0,2.7,23.0,576.0,957.79,719.41
2018,11,3,12,15,722.0,130.5,2.7,23.15,561.0,931.26,701.4
2018,11,3,12,30,691.0,137.0,2.7,23.3,546.0,901.69,681.47
2018,11,3,12,45,608.0,160.0,2.65,23.4,514.0,835.37,635.97
2018,11,3,13,0,525.0,183.0,2.6,23.5,482.0,758.73,582.44
2018,11,3,13,15,565.5,163.0,2.6,23.5,474.5,763.61,587.65
2018,11,3,13,30,606.0,143.0,2.6,23.5,467.0,775.52,596.82
2018,11,3,13,45,605.0,136.0,2.55,23.5,445.5,748.84,578.45
2018,11,3,14,0,604.0,129.0,2.5,23.5,424.0,719.86,558.7
2018,11,3,14,15,489.5,142.5,2.55,23.3,371.0,605.73,476.52
2018,11,3,14,30,375.0,156.0,2.6,23.1,318.0,507.86,403.0
2018,11,3,14,45,480.0,122.0,2.6,22.95,309.5,534.18,426.19
2018,11,3,15,0,585.0,88.0,2.6,22.8,301.0,558.41,446.13
2018,11,3,15,15,641.5,72.5,2.6,22.8,279.5,550.21,439.67
2018,11,3,15,30,698.0,57.0,2.6,22.8,258.0,531.35,424.18
2018,11,3,15,45,669.0,51.5,2.55,21.65,217.5,470.75,376.16
2018,11,3,16,0,640.0,46.0,2.5,20.5,177.0,411.6,327.0
2018,11,3,16,15,534.5,40.5,2.45,19.8,130.5,322.25,251.51
2018,11,3,16,30,429.0,35.0,2.4,19.1,84.0,240.03,178.56
2018,11,3,16,45,290.0,25.5,2.4,18.4,52.0,147.62,65.9
2018,11,3,17,0,151.0,16.0,2.4,17.7,20.0,57.64,0.0
2018,11,3,17,15,75.5,8.0,2.4,17.35,10.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,4,6,45,127.5,11.5,2.75,12.6,18.5,45.32,0.0
2018,11,4,7,0,255.0,23.0,2.7,12.7,37.0,124.08,0.0
2018,11,4,7,15,294.0,33.5,2.7,13.05,65.0,177.25,129.96
2018,11,4,7,30,333.0,44.0,2.7,13.4,93.0,225.14,179.17
2018,11,4,7,45,302.0,62.0,2.65,13.75,118.0,245.8,200.87
2018,11,4,8,0,271.0,80.0,2.6,14.1,143.0,265.63,219.78
2018,11,4,8,15,261.0,98.5,2.5,14.45,169.5,280.97,233.85
2018,11,4,8,30,251.0,117.0,2.4,14.8,196.0,308.19,256.41
2018,11,4,8,45,216.0,134.0,2.35,15.1,208.5,314.18,260.54
2018,11,4,9,0,181.0,151.0,2.3,15.4,221.0,299.8,247.94
2018,11,4,9,15,321.0,147.0,2.25,15.85,286.0,430.99,354.93
2018,11,4,9,30,461.0,143.0,2.2,16.3,351.0,577.73,468.54
2018,11,4,9,45,612.0,119.0,2.15,16.7,415.5,710.5,566.24
2018,11,4,10,0,763.0,95.0,2.1,17.1,480.0,834.3,651.82
2018,11,4,10,15,842.5,84.5,2.15,17.4,528.5,918.38,707.86
2018,11,4,10,30,922.0,74.0,2.2,17.7,577.0,991.07,755.24
2018,11,4,10,45,913.5,77.5,2.25,18.0,589.5,1006.05,763.33
2018,11,4,11,0,905.0,81.0,2.3,18.3,602.0,1017.14,769.57
2018,11,4,11,15,832.5,100.0,2.4,18.5,585.5,991.61,752.3
2018,11,4,11,30,760.0,119.0,2.5,18.7,569.0,955.01,727.86
2018,11,4,11,45,751.5,120.5,2.6,18.85,567.0,951.87,726.43
2018,11,4,12,0,743.0,122.0,2.7,19.0,565.0,945.46,722.54
2018,11,4,12,15,756.5,116.5,2.85,19.0,564.0,942.12,721.73
2018,11,4,12,30,770.0,111.0,3.0,19.0,563.0,943.55,724.26
2018,11,4,12,45,794.5,103.5,3.15,19.05,561.0,950.05,730.25
2018,11,4,13,0,819.0,96.0,3.3,19.1,559.0,952.43,733.46
2018,11,4,13,15,833.0,91.5,3.4,19.05,548.0,944.03,729.27
2018,11,4,13,30,847.0,87.0,3.5,19.0,537.0,931.73,722.53
2018,11,4,13,45,848.5,78.5,3.65,19.0,509.5,899.02,701.6
2018,11,4,14,0,850.0,70.0,3.8,19.0,482.0,853.23,671.14
2018,11,4,14,15,816.0,72.0,3.8,18.9,445.5,807.01,639.45
2018,11,4,14,30,782.0,74.0,3.8,18.8,409.0,750.47,599.63
2018,11,4,14,45,711.0,78.5,3.85,18.75,361.5,672.1,542.67
2018,11,4,15,0,640.0,83.0,3.9,18.7,314.0,593.46,483.77
2018,11,4,15,15,599.0,77.0,3.9,18.7,272.0,527.11,431.49
2018,11,4,15,30,558.0,71.0,3.9,18.7,230.0,463.07,379.41
2018,11,4,15,45,492.0,65.5,3.95,18.1,187.5,387.63,317.28
2018,11,4,16,0,426.0,60.0,4.0,17.5,145.0,317.62,257.66
2018,11,4,16,15,333.5,49.0,4.05,17.1,105.0,233.4,185.1
2018,11,4,16,30,241.0,38.0,4.1,16.7,65.0,163.88,122.47
2018,11,4,16,45,175.0,26.5,4.15,16.25,41.0,107.34,39.34
2018,11,4,17,0,109.0,15.0,4.2,15.8,17.0,44.48,0.0
2018,11,4,17,15,54.5,7.5,4.2,15.6,8.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,11,5,6,45,120.0,11.0,3.0,13.05,17.0,42.96,0.0
2018,11,5,7,0,240.0,22.0,3.0,13.2,34.0,117.56,0.0
2018,11,5,7,15,382.5,28.5,3.0,13.5,72.0,208.93,151.19
2018,11,5,7,30,525.0,35.0,3.0,13.8,110.0,300.4,238.19
2018,11,5,7,45,596.5,40.0,3.05,14.1,154.0,374.09,304.67
2018,11,5,8,0,668.0,45.0,3.1,14.4,198.0,454.18,374.13
2018,11,5,8,15,712.5,47.5,3.05,14.75,241.5,520.56,430.12
2018,11,5,8,30,757.0,50.0,3.0,15.1,285.0,589.6,485.95
2018,11,5,8,45,788.0,52.0,2.95,15.5,326.5,643.79,526.55
2018,11,5,9,0,819.0,54.0,2.9,15.9,368.0,704.71,570.54
2018,11,5,9,15,835.5,56.5,2.9,16.4,404.0,754.93,605.33
2018,11,5,9,30,852.0,59.0,2.9,16.9,440.0,803.9,638.45
2018,11,5,9,45,860.5,63.0,2.9,17.45,470.5,846.25,666.02
2018,11,5,10,0,869.0,67.0,2.9,18.0,501.0,886.2,691.46
2018,11,5,10,15,879.5,68.0,2.8,18.3,526.0,921.54,713.2
2018,11,5,10,30,890.0,69.0,2.7,18.6,551.0,954.19,732.79
2018,11,5,10,45,897.0,70.5,2.65,18.95,569.5,981.17,748.61
2018,11,5,11,0,904.0,72.0,2.6,19.3,588.0,1004.94,762.22
2018,11,5,11,15,907.5,72.0,2.6,19.5,598.0,1019.88,770.88
2018,11,5,11,30,911.0,72.0,2.6,19.7,608.0,1031.27,777.37
2018,11,5,11,45,912.0,71.5,2.55,19.9,610.0,1035.84,778.96
2018,11,5,12,0,913.0,71.0,2.5,20.1,612.0,1036.72,778.33
2018,11,5,12,15,912.0,71.5,2.55,20.2,607.5,1033.15,776.36
2018,11,5,12,30,911.0,72.0,2.6,20.3,603.0,1025.93,772.16
2018,11,5,12,45,906.5,72.0,2.65,20.35,590.5,1010.92,763.07
2018,11,5,13,0,902.0,72.0,2.7,20.4,578.0,992.45,751.82
2018,11,5,13,15,894.0,71.0,2.75,20.4,557.5,965.96,735.34
2018,11,5,13,30,886.0,70.0,2.8,20.4,537.0,936.41,716.78
2018,11,5,13,45,874.5,69.0,2.85,20.4,510.0,900.78,693.89
2018,11,5,14,0,863.0,68.0,2.9,20.4,483.0,862.68,669.08
2018,11,5,14,15,845.5,66.5,2.95,20.25,449.5,816.59,638.62
2018,11,5,14,30,828.0,65.0,3.0,20.1,416.0,777.31,612.58
2018,11,5,14,45,804.0,63.0,3.05,20.0,377.5,722.0,574.04
2018,11,5,15,0,780.0,61.0,3.1,19.9,339.0,666.22,534.27
2018,11,5,15,15,745.0,58.0,3.1,19.9,296.5,601.54,485.96
2018,11,5,15,30,710.0,55.0,3.1,19.9,254.0,538.1,435.32
2018,11,5,15,45,654.0,51.0,3.1,19.2,209.5,462.84,374.53
2018,11,5,16,0,598.0,47.0,3.1,18.5,165.0,395.89,317.77
2018,11,5,16,15,504.0,41.0,3.15,17.85,122.0,309.91,243.91
2018,11,5,16,30,410.0,35.0,3.2,17.2,79.0,233.24,173.12
2018,11,5,16,45,270.0,25.5,3.25,16.6,48.5,138.81,38.79
2018,11,5,17,0,130.0,16.0,3.3,16.0,18.0,51.76,0.0
2018,11,5,17,15,65.0,8.0,3.3,15.65,9.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,6,6,45,123.5,11.0,2.15,12.55,17.0,44.12,0.0
2018,11,6,7,0,247.0,22.0,2.1,12.6,34.0,119.0,0.0
2018,11,6,7,15,395.0,29.5,2.1,13.05,73.0,215.45,153.36
2018,11,6,7,30,543.0,37.0,2.1,13.5,112.0,310.63,245.12
2018,11,6,7,45,616.0,41.5,2.1,13.95,157.0,386.18,312.66
2018,11,6,8,0,689.0,46.0,2.1,14.4,202.0,467.82,382.41
2018,11,6,8,15,734.0,49.5,2.1,14.8,247.0,536.91,439.74
2018,11,6,8,30,779.0,53.0,2.1,15.2,292.0,608.68,496.74
2018,11,6,8,45,809.0,55.5,2.15,15.65,334.0,670.71,542.74
2018,11,6,9,0,839.0,58.0,2.2,16.1,376.0,725.73,581.73
2018,11,6,9,15,858.5,60.0,2.15,16.5,413.5,778.48,617.45
2018,11,6,9,30,878.0,62.0,2.1,16.9,451.0,830.13,651.42
2018,11,6,9,45,889.5,64.0,2.05,17.3,482.0,873.35,678.63
2018,11,6,10,0,901.0,66.0,2.0,17.7,513.0,914.3,703.79
2018,11,6,10,15,910.5,67.5,1.95,18.1,538.0,950.21,725.08
2018,11,6,10,30,920.0,69.0,1.9,18.5,563.0,983.28,744.19
2018,11,6,10,45,927.0,69.5,1.85,18.9,581.0,1009.56,758.58
2018,11,6,11,0,934.0,70.0,1.8,19.3,599.0,1032.52,770.77
2018,11,6,11,15,937.5,70.5,1.8,19.6,609.5,1048.47,779.45
2018,11,6,11,30,941.0,71.0,1.8,19.9,620.0,1060.77,785.94
2018,11,6,11,45,942.5,70.5,1.85,20.25,622.5,1065.99,788.66
2018,11,6,12,0,944.0,70.0,1.9,20.6,625.0,1067.4,789.17
2018,11,6,12,15,941.0,70.5,1.9,20.8,619.5,1061.71,785.03
2018,11,6,12,30,938.0,71.0,1.9,21.0,614.0,1052.26,778.72
2018,11,6,12,45,931.5,71.5,1.95,21.15,600.5,1035.61,768.79
2018,11,6,13,0,925.0,72.0,2.0,21.3,587.0,1015.47,756.72
2018,11,6,13,15,917.5,70.5,2.0,21.35,566.0,988.4,739.8
2018,11,6,13,30,910.0,69.0,2.0,21.4,545.0,958.17,720.84
2018,11,6,13,45,898.5,68.0,2.0,21.45,517.5,921.94,697.79
2018,11,6,14,0,887.0,67.0,2.0,21.5,490.0,883.15,672.86
2018,11,6,14,15,870.5,65.0,2.0,21.4,456.0,836.5,642.58
2018,11,6,14,30,854.0,63.0,2.0,21.3,422.0,788.15,610.65
2018,11,6,14,45,831.0,60.5,2.0,21.2,382.5,740.38,578.47
2018,11,6,15,0,808.0,58.0,2.0,21.1,343.0,683.64,538.96
2018,11,6,15,15,773.0,55.5,2.0,21.1,300.0,618.41,491.83
2018,11,6,15,30,738.0,53.0,2.0,21.1,257.0,554.33,441.91
2018,11,6,15,45,685.0,48.5,1.95,20.05,211.5,478.96,382.68
2018,11,6,16,0,632.0,44.0,1.9,19.0,166.0,407.4,323.68
2018,11,6,16,15,541.5,38.5,2.05,18.25,123.0,321.01,250.58
2018,11,6,16,30,451.0,33.0,2.2,17.5,80.0,249.34,182.84
2018,11,6,16,45,280.0,22.0,2.3,16.7,46.5,139.75,22.64
2018,11,6,17,0,109.0,11.0,2.4,15.9,13.0,41.67,0.0
2018,11,6,17,15,54.5,5.5,2.5,15.6,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,6,45,112.0,10.5,0.9,13.75,15.5,40.57,0.0
2018,11,7,7,0,224.0,21.0,0.9,13.8,31.0,109.67,0.0
2018,11,7,7,15,366.0,28.5,0.95,14.1,68.0,203.35,140.57
2018,11,7,7,30,508.0,36.0,1.0,14.4,105.0,299.13,233.3
2018,11,7,7,45,582.5,41.5,1.0,14.7,149.0,369.31,295.63
2018,11,7,8,0,657.0,47.0,1.0,15.0,193.0,451.15,364.34
2018,11,7,8,15,703.5,50.5,1.1,15.4,237.0,519.61,420.53
2018,11,7,8,30,750.0,54.0,1.2,15.8,281.0,590.92,476.76
2018,11,7,8,45,781.0,56.5,1.3,16.15,322.5,652.32,522.32
2018,11,7,9,0,812.0,59.0,1.4,16.5,364.0,714.32,566.51
2018,11,7,9,15,833.5,61.0,1.45,16.9,401.0,760.07,597.37
2018,11,7,9,30,855.0,63.0,1.5,17.3,438.0,812.41,632.37
2018,11,7,9,45,870.0,64.5,1.55,17.7,469.5,857.2,661.37
2018,11,7,10,0,885.0,66.0,1.6,18.1,501.0,900.02,688.66
2018,11,7,10,15,895.5,67.0,1.6,18.45,526.0,935.74,710.31
2018,11,7,10,30,906.0,68.0,1.6,18.8,551.0,968.74,729.98
2018,11,7,10,45,912.5,69.0,1.6,19.15,569.0,994.87,745.01
2018,11,7,11,0,919.0,70.0,1.6,19.5,587.0,1017.73,757.95
2018,11,7,11,15,922.0,70.0,1.6,19.7,596.5,1032.33,766.02
2018,11,7,11,30,925.0,70.0,1.6,19.9,606.0,1043.34,771.99
2018,11,7,11,45,925.0,70.0,1.55,20.1,608.0,1047.6,772.98
2018,11,7,12,0,925.0,70.0,1.5,20.3,610.0,1048.13,771.82
2018,11,7,12,15,923.5,69.5,1.55,20.4,604.5,1042.75,769.05
2018,11,7,12,30,922.0,69.0,1.6,20.5,599.0,1033.67,764.11
2018,11,7,12,45,918.0,68.0,1.65,20.6,586.0,1017.79,754.92
2018,11,7,13,0,914.0,67.0,1.7,20.7,573.0,998.39,743.59
2018,11,7,13,15,906.0,67.0,1.8,20.65,553.0,973.06,729.46
2018,11,7,13,30,898.0,67.0,1.9,20.6,533.0,944.63,713.16
2018,11,7,13,45,886.0,65.5,1.95,20.6,505.5,907.65,690.16
2018,11,7,14,0,874.0,64.0,2.0,20.6,478.0,868.21,665.23
2018,11,7,14,15,857.5,62.5,2.05,20.5,444.5,822.7,635.93
2018,11,7,14,30,841.0,61.0,2.1,20.4,411.0,775.55,604.9
2018,11,7,14,45,817.0,58.5,2.15,20.3,372.0,727.61,572.56
2018,11,7,15,0,793.0,56.0,2.2,20.2,333.0,670.85,532.83
2018,11,7,15,15,758.0,53.0,2.2,20.2,290.5,605.79,485.24
2018,11,7,15,30,723.0,50.0,2.2,20.2,248.0,542.01,435.06
2018,11,7,15,45,670.5,46.0,2.1,19.45,204.0,468.44,375.99
2018,11,7,16,0,618.0,42.0,2.0,18.7,160.0,398.65,317.42
2018,11,7,16,15,528.5,36.5,2.1,18.0,118.0,313.72,244.97
2018,11,7,16,30,439.0,31.0,2.2,17.3,76.0,243.22,176.93
2018,11,7,16,45,272.0,21.0,2.3,16.65,44.0,135.62,2.23
2018,11,7,17,0,105.0,11.0,2.4,16.0,12.0,40.62,0.0
2018,11,7,17,15,52.5,5.5,2.4,15.7,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
