Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,18,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,6,45,23.0,4.5,0.6,9.8,4.5,0.0,0.0
2018,11,18,7,0,46.0,9.0,0.6,9.8,9.0,23.19,0.0
2018,11,18,7,15,145.0,23.0,0.7,10.05,35.0,99.87,0.0
2018,11,18,7,30,244.0,37.0,0.8,10.3,61.0,181.82,134.55
2018,11,18,7,45,331.0,48.5,0.9,10.5,98.5,252.17,203.13
2018,11,18,8,0,418.0,60.0,1.0,10.7,136.0,333.94,274.59
2018,11,18,8,15,479.0,68.5,1.15,10.95,177.0,405.47,336.0
2018,11,18,8,30,540.0,77.0,1.3,11.2,218.0,481.7,399.38
2018,11,18,8,45,583.0,82.0,1.4,11.4,257.0,545.79,451.17
2018,11,18,9,0,626.0,87.0,1.5,11.6,296.0,611.84,502.59
2018,11,18,9,15,650.0,92.5,1.55,11.95,330.5,664.88,541.28
2018,11,18,9,30,674.0,98.0,1.6,12.3,365.0,717.72,578.98
2018,11,18,9,45,684.5,104.5,1.7,12.6,394.0,759.4,608.33
2018,11,18,10,0,695.0,111.0,1.8,12.9,423.0,799.39,636.16
2018,11,18,10,15,682.5,118.0,1.8,13.25,438.0,816.56,646.28
2018,11,18,10,30,670.0,125.0,1.8,13.6,453.0,830.46,654.3
2018,11,18,10,45,610.0,141.0,1.8,14.0,448.0,804.46,633.91
2018,11,18,11,0,550.0,157.0,1.8,14.4,443.0,764.14,603.75
2018,11,18,11,15,534.0,166.0,1.7,14.7,448.0,766.36,603.74
2018,11,18,11,30,518.0,175.0,1.6,15.0,453.0,765.91,601.32
2018,11,18,11,45,479.0,187.0,1.55,15.25,445.0,742.9,582.68
2018,11,18,12,0,440.0,199.0,1.5,15.5,437.0,717.29,562.48
2018,11,18,12,15,431.0,199.0,1.45,15.75,430.5,706.61,554.03
2018,11,18,12,30,422.0,199.0,1.4,16.0,424.0,694.08,544.18
2018,11,18,12,45,421.5,194.0,1.35,16.2,414.5,682.7,535.68
2018,11,18,13,0,421.0,189.0,1.3,16.4,405.0,669.48,525.92
2018,11,18,13,15,413.5,182.5,1.25,16.5,388.0,646.02,508.91
2018,11,18,13,30,406.0,176.0,1.2,16.6,371.0,621.17,490.94
2018,11,18,13,45,421.5,162.5,1.15,16.65,355.0,608.29,482.4
2018,11,18,14,0,437.0,149.0,1.1,16.7,339.0,592.9,471.8
2018,11,18,14,15,439.5,136.0,1.1,16.6,315.0,564.39,451.78
2018,11,18,14,30,442.0,123.0,1.1,16.5,291.0,534.24,430.22
2018,11,18,14,45,423.5,112.0,1.1,16.4,260.0,488.51,395.91
2018,11,18,15,0,405.0,101.0,1.1,16.3,229.0,443.14,361.07
2018,11,18,15,15,360.5,91.5,1.1,16.3,193.5,382.19,312.46
2018,11,18,15,30,316.0,82.0,1.1,16.3,158.0,324.66,265.27
2018,11,18,15,45,278.5,68.5,1.25,15.35,125.5,270.36,220.53
2018,11,18,16,0,241.0,55.0,1.4,14.4,93.0,219.62,176.88
2018,11,18,16,15,182.5,41.0,1.45,14.05,64.5,162.05,124.98
2018,11,18,16,30,124.0,27.0,1.5,13.7,36.0,105.65,56.3
2018,11,18,16,45,70.5,15.5,1.6,13.3,20.0,38.75,0.0
2018,11,18,17,0,17.0,4.0,1.7,12.9,4.0,0.0,0.0
2018,11,18,17,15,8.5,2.0,1.7,12.7,2.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,19,6,45,8.5,3.5,2.0,9.9,3.5,0.0,0.0
2018,11,19,7,0,17.0,7.0,2.0,9.9,7.0,11.46,0.0
2018,11,19,7,15,68.5,21.0,2.05,10.3,26.5,59.42,0.0
2018,11,19,7,30,120.0,35.0,2.1,10.7,46.0,111.79,80.13
2018,11,19,7,45,197.0,49.5,2.2,11.05,79.5,184.69,148.63
2018,11,19,8,0,274.0,64.0,2.3,11.4,113.0,255.72,211.6
2018,11,19,8,15,307.0,75.5,2.3,11.75,144.0,303.73,254.14
2018,11,19,8,30,340.0,87.0,2.3,12.1,175.0,354.7,297.9
2018,11,19,8,45,381.0,96.0,2.3,12.45,209.5,410.96,344.77
2018,11,19,9,0,422.0,105.0,2.3,12.8,244.0,470.08,392.55
2018,11,19,9,15,438.5,115.0,2.35,13.3,274.0,513.18,425.97
2018,11,19,9,30,455.0,125.0,2.4,13.8,304.0,556.34,458.68
2018,11,19,9,45,479.5,132.0,2.45,14.25,333.5,602.69,493.41
2018,11,19,10,0,504.0,139.0,2.5,14.7,363.0,649.07,527.45
2018,11,19,10,15,508.0,147.0,2.45,15.1,383.5,677.21,546.44
2018,11,19,10,30,512.0,155.0,2.4,15.5,404.0,703.68,564.08
2018,11,19,10,45,509.0,162.0,2.35,15.95,417.0,720.32,574.14
2018,11,19,11,0,506.0,169.0,2.3,16.4,430.0,734.8,582.58
2018,11,19,11,15,542.0,162.0,2.25,16.65,446.5,769.73,606.71
2018,11,19,11,30,578.0,155.0,2.2,16.9,463.0,813.17,636.2
2018,11,19,11,45,607.0,146.5,2.15,17.15,471.5,837.07,651.47
2018,11,19,12,0,636.0,138.0,2.1,17.4,480.0,857.96,664.79
2018,11,19,12,15,604.5,146.0,2.05,17.55,469.0,832.67,646.14
2018,11,19,12,30,573.0,154.0,2.0,17.7,458.0,794.38,618.83
2018,11,19,12,45,513.0,167.0,1.95,17.85,434.5,743.37,582.44
2018,11,19,13,0,453.0,180.0,1.9,18.0,411.0,691.16,543.54
2018,11,19,13,15,350.5,189.0,1.8,18.05,363.5,569.88,452.99
2018,11,19,13,30,248.0,198.0,1.7,18.1,316.0,476.75,381.1
2018,11,19,13,45,146.0,181.0,1.65,18.15,249.5,334.47,269.92
2018,11,19,14,0,44.0,164.0,1.6,18.2,183.0,200.54,161.06
2018,11,19,14,15,112.0,151.5,1.5,18.15,195.0,262.72,213.98
2018,11,19,14,30,180.0,139.0,1.4,18.1,207.0,300.91,246.24
2018,11,19,14,45,244.0,125.5,1.25,18.0,207.5,346.35,283.09
2018,11,19,15,0,308.0,112.0,1.1,17.9,208.0,367.79,300.26
2018,11,19,15,15,308.0,97.0,1.1,17.9,181.5,352.98,287.44
2018,11,19,15,30,308.0,82.0,1.1,17.9,155.0,320.19,260.2
2018,11,19,15,45,269.5,68.5,1.0,17.3,123.0,265.7,214.6
2018,11,19,16,0,231.0,55.0,0.9,16.7,91.0,214.91,170.84
2018,11,19,16,15,176.5,41.0,0.85,16.55,63.5,159.87,121.36
2018,11,19,16,30,122.0,27.0,0.8,16.4,36.0,104.7,51.6
2018,11,19,16,45,72.0,16.0,0.75,16.3,20.0,39.83,0.0
2018,11,19,17,0,22.0,5.0,0.7,16.2,4.0,0.0,0.0
2018,11,19,17,15,11.0,2.5,0.65,16.1,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,20,6,45,25.0,4.0,1.7,9.85,4.0,0.0,0.0
2018,11,20,7,0,50.0,8.0,1.7,9.8,8.0,23.82,0.0
2018,11,20,7,15,155.0,21.0,1.75,10.15,32.5,100.17,0.0
2018,11,20,7,30,260.0,34.0,1.8,10.5,57.0,186.38,133.31
2018,11,20,7,45,349.0,44.0,1.8,10.8,94.0,257.45,207.25
2018,11,20,8,0,438.0,54.0,1.8,11.1,131.0,339.85,280.2
2018,11,20,8,15,385.5,68.0,1.75,11.45,149.0,343.37,286.27
2018,11,20,8,30,333.0,82.0,1.7,11.8,167.0,344.15,288.33
2018,11,20,8,45,405.5,91.0,1.7,12.2,211.5,422.56,353.41
2018,11,20,9,0,478.0,100.0,1.7,12.6,256.0,506.64,420.45
2018,11,20,9,15,437.5,115.0,1.65,13.1,270.0,512.47,422.8
2018,11,20,9,30,397.0,130.0,1.6,13.6,284.0,513.72,421.68
2018,11,20,9,45,426.5,138.5,1.55,14.1,316.0,564.19,459.3
2018,11,20,10,0,456.0,147.0,1.5,14.6,348.0,615.19,495.93
2018,11,20,10,15,553.5,136.0,1.55,14.95,393.5,706.37,562.76
2018,11,20,10,30,651.0,125.0,1.6,15.3,439.0,811.95,636.57
2018,11,20,10,45,594.5,142.5,1.65,15.6,437.5,790.54,619.31
2018,11,20,11,0,538.0,160.0,1.7,15.9,436.0,755.97,594.09
2018,11,20,11,15,562.0,155.5,1.8,16.1,449.0,782.09,613.13
2018,11,20,11,30,586.0,151.0,1.9,16.3,462.0,817.03,637.79
2018,11,20,11,45,612.5,143.5,2.0,16.45,470.0,839.37,653.57
2018,11,20,12,0,639.0,136.0,2.1,16.6,478.0,858.78,667.5
2018,11,20,12,15,546.5,159.0,2.1,16.65,449.5,777.88,609.99
2018,11,20,12,30,454.0,182.0,2.1,16.7,421.0,707.6,558.68
2018,11,20,12,45,449.5,176.5,2.1,16.75,409.0,691.29,547.68
2018,11,20,13,0,445.0,171.0,2.1,16.8,397.0,673.19,534.9
2018,11,20,13,15,509.5,150.5,2.05,16.8,399.5,702.36,558.04
2018,11,20,13,30,574.0,130.0,2.0,16.8,402.0,737.12,583.47
2018,11,20,13,45,567.5,124.0,2.0,16.8,380.5,708.02,562.75
2018,11,20,14,0,561.0,118.0,2.0,16.8,359.0,677.08,541.1
2018,11,20,14,15,527.0,114.5,1.9,16.75,327.5,614.65,495.14
2018,11,20,14,30,493.0,111.0,1.8,16.7,296.0,562.88,456.51
2018,11,20,14,45,494.5,100.0,1.7,16.7,269.5,530.74,432.08
2018,11,20,15,0,496.0,89.0,1.6,16.7,243.0,504.04,410.8
2018,11,20,15,15,404.0,83.0,1.6,16.7,197.0,403.39,330.66
2018,11,20,15,30,312.0,77.0,1.6,16.7,151.0,317.39,260.11
2018,11,20,15,45,341.5,62.0,1.3,16.25,128.0,301.25,245.02
2018,11,20,16,0,371.0,47.0,1.0,15.8,105.0,284.9,227.34
2018,11,20,16,15,291.0,36.5,0.95,15.65,73.0,212.36,161.94
2018,11,20,16,30,211.0,26.0,0.9,15.5,41.0,142.09,66.76
2018,11,20,16,45,127.5,16.0,0.8,15.35,23.0,61.04,0.0
2018,11,20,17,0,44.0,6.0,0.7,15.2,5.0,0.0,0.0
2018,11,20,17,15,22.0,3.0,0.7,15.2,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,2.0,3.05,14.55,2.0,0.0,0.0
2018,11,21,7,0,0.0,4.0,3.1,14.6,4.0,3.15,0.0
2018,11,21,7,15,7.0,13.5,3.2,14.65,14.0,13.45,0.0
2018,11,21,7,30,14.0,23.0,3.3,14.7,24.0,27.12,14.11
2018,11,21,7,45,27.0,35.5,3.35,14.8,39.5,46.62,33.0
2018,11,21,8,0,40.0,48.0,3.4,14.9,55.0,67.13,51.41
2018,11,21,8,15,49.0,62.5,3.4,14.95,73.5,88.9,70.72
2018,11,21,8,30,58.0,77.0,3.4,15.0,92.0,111.47,90.55
2018,11,21,8,45,36.0,58.0,3.35,15.1,68.0,75.08,59.56
2018,11,21,9,0,14.0,39.0,3.3,15.2,44.0,41.5,30.39
2018,11,21,9,15,7.0,29.0,3.4,15.35,31.5,28.46,19.01
2018,11,21,9,30,0.0,19.0,3.5,15.5,19.0,14.47,6.73
2018,11,21,9,45,0.0,23.5,3.55,15.7,23.5,17.92,9.64
2018,11,21,10,0,0.0,28.0,3.6,15.9,28.0,21.37,12.54
2018,11,21,10,15,0.0,42.0,3.75,16.05,42.0,32.12,21.62
2018,11,21,10,30,0.0,56.0,3.9,16.2,56.0,42.91,30.67
2018,11,21,10,45,13.0,110.5,4.05,16.3,117.0,100.66,79.58
2018,11,21,11,0,26.0,165.0,4.2,16.4,178.0,182.99,147.9
2018,11,21,11,15,24.5,168.0,4.25,16.45,180.5,184.69,148.97
2018,11,21,11,30,23.0,171.0,4.3,16.5,183.0,168.79,135.8
2018,11,21,11,45,11.5,149.0,4.3,16.5,155.0,135.13,107.6
2018,11,21,12,0,0.0,127.0,4.3,16.5,127.0,102.47,80.07
2018,11,21,12,15,0.0,111.0,4.2,16.45,111.0,87.89,68.02
2018,11,21,12,30,0.0,95.0,4.1,16.4,95.0,73.79,56.33
2018,11,21,12,45,0.0,100.0,4.0,16.35,100.0,78.26,60.11
2018,11,21,13,0,0.0,105.0,3.9,16.3,105.0,82.86,64.01
2018,11,21,13,15,0.0,101.0,3.75,16.3,101.0,79.48,61.26
2018,11,21,13,30,0.0,97.0,3.6,16.3,97.0,76.15,58.56
2018,11,21,13,45,6.5,97.5,3.45,16.3,100.5,82.92,64.64
2018,11,21,14,0,13.0,98.0,3.3,16.3,104.0,89.47,70.5
2018,11,21,14,15,30.0,119.0,3.15,16.25,130.5,136.59,110.63
2018,11,21,14,30,47.0,140.0,3.0,16.2,157.0,177.0,144.7
2018,11,21,14,45,70.5,127.0,2.9,16.15,150.0,180.76,148.62
2018,11,21,15,0,94.0,114.0,2.8,16.1,143.0,197.46,162.95
2018,11,21,15,15,134.0,101.0,2.8,16.1,136.0,207.76,171.97
2018,11,21,15,30,174.0,88.0,2.8,16.1,129.0,227.77,187.99
2018,11,21,15,45,142.0,72.0,2.35,15.7,101.0,181.95,148.12
2018,11,21,16,0,110.0,56.0,1.9,15.3,73.0,128.39,101.71
2018,11,21,16,15,98.0,39.5,1.75,14.9,51.0,108.96,81.8
2018,11,21,16,30,86.0,23.0,1.6,14.5,29.0,73.73,29.75
2018,11,21,16,45,71.0,15.0,1.45,14.1,17.0,38.9,0.0
2018,11,21,17,0,56.0,7.0,1.3,13.7,5.0,0.0,0.0
2018,11,21,17,15,28.0,3.5,1.3,13.65,2.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,22,6,45,34.5,4.0,2.15,12.6,4.0,0.0,0.0
2018,11,22,7,0,69.0,8.0,2.1,12.6,8.0,6.29,0.0
2018,11,22,7,15,205.0,19.0,2.15,13.0,33.0,97.67,0.0
2018,11,22,7,30,341.0,30.0,2.2,13.4,58.0,216.88,145.25
2018,11,22,7,45,441.0,36.5,2.2,13.75,96.0,297.98,236.07
2018,11,22,8,0,541.0,43.0,2.2,14.1,134.0,386.89,314.72
2018,11,22,8,15,534.5,53.5,2.3,14.25,164.5,423.99,349.29
2018,11,22,8,30,528.0,64.0,2.4,14.4,195.0,459.41,380.69
2018,11,22,8,45,584.0,67.0,2.5,14.6,234.5,528.98,438.06
2018,11,22,9,0,640.0,70.0,2.6,14.8,274.0,601.76,494.89
2018,11,22,9,15,611.0,84.0,2.7,14.95,297.0,623.06,510.57
2018,11,22,9,30,582.0,98.0,2.8,15.1,320.0,639.77,522.71
2018,11,22,9,45,644.0,95.0,2.9,15.25,359.5,712.06,576.68
2018,11,22,10,0,706.0,92.0,3.0,15.4,399.0,785.56,630.03
2018,11,22,10,15,780.5,80.5,3.1,15.55,437.5,855.29,679.61
2018,11,22,10,30,855.0,69.0,3.2,15.7,476.0,919.87,724.72
2018,11,22,10,45,759.0,95.0,3.3,15.85,466.5,888.16,700.95
2018,11,22,11,0,663.0,121.0,3.4,16.0,457.0,845.34,669.93
2018,11,22,11,15,750.5,101.0,3.55,16.1,488.5,917.39,722.22
2018,11,22,11,30,838.0,81.0,3.7,16.2,520.0,981.51,767.38
2018,11,22,11,45,860.0,76.0,3.85,16.25,528.5,989.25,772.93
2018,11,22,12,0,882.0,71.0,4.0,16.3,537.0,1006.11,785.51
2018,11,22,12,15,795.5,93.0,4.15,16.3,510.5,956.67,751.48
2018,11,22,12,30,709.0,115.0,4.3,16.3,484.0,898.13,710.95
2018,11,22,12,45,700.0,114.0,4.4,16.3,471.5,879.92,699.39
2018,11,22,13,0,691.0,113.0,4.5,16.3,459.0,859.06,685.58
2018,11,22,13,15,530.5,134.5,4.6,16.2,394.0,703.85,571.26
2018,11,22,13,30,370.0,156.0,4.7,16.1,329.0,565.76,464.3
2018,11,22,13,45,220.5,162.0,4.8,16.05,263.5,402.11,332.66
2018,11,22,14,0,71.0,168.0,4.9,16.0,198.0,231.15,190.02
2018,11,22,14,15,94.0,153.5,4.95,15.9,190.0,251.46,208.12
2018,11,22,14,30,117.0,139.0,5.0,15.8,182.0,250.86,208.68
2018,11,22,14,45,131.0,128.5,5.0,15.7,172.0,246.55,205.65
2018,11,22,15,0,145.0,118.0,5.0,15.6,162.0,241.14,201.41
2018,11,22,15,15,153.5,103.0,5.0,15.6,144.0,224.68,187.4
2018,11,22,15,30,162.0,88.0,5.0,15.6,126.0,220.67,183.02
2018,11,22,15,45,145.0,71.0,4.9,15.35,99.5,183.01,149.86
2018,11,22,16,0,128.0,54.0,4.8,15.1,73.0,146.8,117.33
2018,11,22,16,15,101.5,39.5,4.8,14.95,51.5,111.44,83.66
2018,11,22,16,30,75.0,25.0,4.8,14.8,30.0,72.56,26.18
2018,11,22,16,45,51.0,15.5,4.8,14.7,17.5,31.75,0.0
2018,11,22,17,0,27.0,6.0,4.8,14.6,5.0,0.0,0.0
2018,11,22,17,15,13.5,3.0,4.9,14.6,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.25,14.7,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.25,14.7,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,5.15,14.7,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.05,14.75,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.95,14.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.1,14.35,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.2,14.4,1.0,0.79,0.0
2018,11,23,7,15,0.0,5.0,2.35,14.55,5.0,3.93,0.0
2018,11,23,7,30,0.0,9.0,2.5,14.7,9.0,6.82,0.0
2018,11,23,7,45,0.0,14.5,2.65,14.8,14.5,11.01,3.38
2018,11,23,8,0,0.0,20.0,2.8,14.9,20.0,15.21,7.15
2018,11,23,8,15,0.0,23.0,2.9,15.0,23.0,17.5,9.25
2018,11,23,8,30,0.0,26.0,3.0,15.1,26.0,19.79,11.29
2018,11,23,8,45,0.5,45.5,3.1,15.2,45.5,35.13,24.46
2018,11,23,9,0,1.0,65.0,3.2,15.3,65.0,50.79,37.83
2018,11,23,9,15,2.5,84.5,3.35,15.4,85.5,69.43,53.65
2018,11,23,9,30,4.0,104.0,3.5,15.5,106.0,88.65,69.83
2018,11,23,9,45,3.0,89.5,3.6,15.6,91.0,73.15,56.6
2018,11,23,10,0,2.0,75.0,3.7,15.7,76.0,59.39,44.86
2018,11,23,10,15,1.0,64.0,3.85,15.8,64.5,50.01,36.82
2018,11,23,10,30,0.0,53.0,4.0,15.9,53.0,40.6,28.76
2018,11,23,10,45,0.0,65.5,4.15,16.0,65.5,50.26,36.85
2018,11,23,11,0,0.0,78.0,4.3,16.1,78.0,59.94,44.92
2018,11,23,11,15,0.0,80.5,4.4,16.1,80.5,61.88,46.5
2018,11,23,11,30,0.0,83.0,4.5,16.1,83.0,63.83,48.1
2018,11,23,11,45,3.5,90.5,4.65,16.15,92.5,73.46,56.32
2018,11,23,12,0,7.0,98.0,4.8,16.2,102.0,83.55,64.91
2018,11,23,12,15,3.5,70.5,4.8,16.25,72.5,57.71,43.12
2018,11,23,12,30,0.0,43.0,4.8,16.3,43.0,32.92,22.14
2018,11,23,12,45,1.0,75.0,4.85,16.3,75.5,58.62,43.81
2018,11,23,13,0,2.0,107.0,4.9,16.3,108.0,86.75,67.43
2018,11,23,13,15,6.0,112.5,4.85,16.3,115.5,95.91,75.33
2018,11,23,13,30,10.0,118.0,4.8,16.3,123.0,105.18,83.34
2018,11,23,13,45,5.0,89.0,4.8,16.3,91.5,73.98,57.09
2018,11,23,14,0,0.0,60.0,4.8,16.3,60.0,45.97,33.36
2018,11,23,14,15,0.0,51.0,4.75,16.25,51.0,39.02,27.54
2018,11,23,14,30,0.0,42.0,4.7,16.2,42.0,32.09,21.7
2018,11,23,14,45,0.0,32.5,4.65,16.15,32.5,24.78,15.52
2018,11,23,15,0,0.0,23.0,4.6,16.1,23.0,17.5,9.31
2018,11,23,15,15,0.0,17.0,4.6,16.1,17.0,12.92,5.38
2018,11,23,15,30,0.0,11.0,4.6,16.1,11.0,8.34,1.44
2018,11,23,15,45,0.0,9.0,4.6,15.95,9.0,6.82,0.11
2018,11,23,16,0,0.0,7.0,4.6,15.8,7.0,5.3,0.0
2018,11,23,16,15,7.0,6.5,4.55,15.75,7.0,9.59,2.04
2018,11,23,16,30,14.0,6.0,4.5,15.7,7.0,14.96,0.26
2018,11,23,16,45,14.0,5.0,4.5,15.65,5.5,9.33,0.0
2018,11,23,17,0,14.0,4.0,4.5,15.6,4.0,0.0,0.0
2018,11,23,17,15,7.0,2.0,4.45,15.6,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,24,6,45,33.0,4.0,2.3,13.95,3.5,0.0,0.0
2018,11,24,7,0,66.0,8.0,2.3,13.9,7.0,0.0,0.0
2018,11,24,7,15,202.0,17.5,2.45,14.1,30.0,95.16,0.0
2018,11,24,7,30,338.0,27.0,2.6,14.3,53.0,210.33,127.73
2018,11,24,7,45,440.5,32.5,2.7,14.45,89.5,293.24,230.5
2018,11,24,8,0,543.0,38.0,2.8,14.6,126.0,376.72,306.42
2018,11,24,8,15,414.0,56.0,2.85,14.7,134.5,351.79,290.69
2018,11,24,8,30,285.0,74.0,2.9,14.8,143.0,302.75,252.35
2018,11,24,8,45,195.5,98.0,2.95,14.9,149.0,264.86,221.17
2018,11,24,9,0,106.0,122.0,3.0,15.0,155.0,218.79,181.52
2018,11,24,9,15,115.5,137.0,3.0,15.15,177.0,247.01,205.12
2018,11,24,9,30,125.0,152.0,3.0,15.3,199.0,275.91,228.71
2018,11,24,9,45,140.0,167.0,3.0,15.5,223.5,310.16,256.43
2018,11,24,10,0,155.0,182.0,3.0,15.7,248.0,345.23,284.39
2018,11,24,10,15,213.0,188.0,2.95,15.9,284.5,409.22,336.31
2018,11,24,10,30,271.0,194.0,2.9,16.1,321.0,498.12,406.0
2018,11,24,10,45,414.5,169.5,2.85,16.3,372.5,637.11,514.29
2018,11,24,11,0,558.0,145.0,2.8,16.5,424.0,757.61,603.71
2018,11,24,11,15,721.5,104.5,2.75,16.6,473.0,892.56,698.81
2018,11,24,11,30,885.0,64.0,2.7,16.7,522.0,993.65,766.91
2018,11,24,11,45,715.5,109.5,2.65,16.8,481.0,903.87,702.63
2018,11,24,12,0,546.0,155.0,2.6,16.9,440.0,774.76,610.85
2018,11,24,12,15,479.5,172.0,2.55,16.95,421.0,726.08,575.57
2018,11,24,12,30,413.0,189.0,2.5,17.0,402.0,675.19,536.6
2018,11,24,12,45,500.0,163.5,2.5,17.0,415.5,727.67,578.22
2018,11,24,13,0,587.0,138.0,2.5,17.0,429.0,785.64,620.55
2018,11,24,13,15,699.5,106.0,2.5,16.95,439.5,845.92,664.04
2018,11,24,13,30,812.0,74.0,2.5,16.9,450.0,889.98,695.63
2018,11,24,13,45,792.0,71.5,2.45,16.85,421.5,847.19,665.52
2018,11,24,14,0,772.0,69.0,2.4,16.8,393.0,802.65,634.69
2018,11,24,14,15,773.5,64.5,2.4,16.7,368.0,772.56,614.44
2018,11,24,14,30,775.0,60.0,2.4,16.6,343.0,739.83,591.77
2018,11,24,14,45,747.0,58.0,2.4,16.45,308.0,684.64,551.99
2018,11,24,15,0,719.0,56.0,2.4,16.3,273.0,629.38,511.18
2018,11,24,15,15,617.0,57.5,2.4,16.3,225.0,531.41,435.46
2018,11,24,15,30,515.0,59.0,2.4,16.3,177.0,436.57,358.1
2018,11,24,15,45,508.0,49.5,2.4,15.75,145.5,394.41,321.72
2018,11,24,16,0,501.0,40.0,2.4,15.2,114.0,352.13,282.46
2018,11,24,16,15,388.0,33.0,2.5,14.8,78.5,259.89,197.77
2018,11,24,16,30,275.0,26.0,2.6,14.4,43.0,168.6,52.54
2018,11,24,16,45,158.0,16.0,2.65,14.05,24.0,73.73,0.0
2018,11,24,17,0,41.0,6.0,2.7,13.7,5.0,0.0,0.0
2018,11,24,17,15,20.5,3.0,2.75,13.55,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,25,6,45,32.0,4.0,0.75,12.25,3.5,0.0,0.0
2018,11,25,7,0,64.0,8.0,0.8,12.2,7.0,0.0,0.0
2018,11,25,7,15,200.0,17.5,0.75,12.4,29.5,94.28,0.0
2018,11,25,7,30,336.0,27.0,0.7,12.6,52.0,207.75,117.62
2018,11,25,7,45,322.0,37.5,0.65,12.8,74.5,237.03,184.59
2018,11,25,8,0,308.0,48.0,0.6,13.0,97.0,255.87,206.89
2018,11,25,8,15,349.0,60.0,0.55,13.3,131.0,311.22,254.89
2018,11,25,8,30,390.0,72.0,0.5,13.6,165.0,370.19,303.68
2018,11,25,8,45,345.0,91.5,0.5,13.9,184.5,380.36,311.71
2018,11,25,9,0,300.0,111.0,0.5,14.2,204.0,367.51,301.48
2018,11,25,9,15,311.5,124.0,0.55,14.55,230.5,403.99,330.3
2018,11,25,9,30,323.0,137.0,0.6,14.9,257.0,440.64,358.1
2018,11,25,9,45,319.0,149.0,0.65,15.25,276.0,462.56,373.85
2018,11,25,10,0,315.0,161.0,0.7,15.6,295.0,483.33,388.58
2018,11,25,10,15,266.5,176.5,0.75,15.85,294.5,466.05,373.57
2018,11,25,10,30,218.0,192.0,0.8,16.1,294.0,423.16,339.72
2018,11,25,10,45,171.0,205.5,0.85,16.3,287.5,397.97,318.98
2018,11,25,11,0,124.0,219.0,0.9,16.5,281.0,370.65,296.23
2018,11,25,11,15,123.0,224.0,0.95,16.65,286.5,376.89,300.98
2018,11,25,11,30,122.0,229.0,1.0,16.8,292.0,382.89,305.32
2018,11,25,11,45,103.0,227.0,1.0,16.9,280.5,337.68,269.92
2018,11,25,12,0,84.0,225.0,1.0,17.0,269.0,315.74,252.38
2018,11,25,12,15,69.0,219.0,1.0,17.05,255.0,292.83,234.12
2018,11,25,12,30,54.0,213.0,1.0,17.1,241.0,270.19,215.96
2018,11,25,12,45,59.0,209.5,1.0,17.15,239.5,271.12,217.12
2018,11,25,13,0,64.0,206.0,1.0,17.2,238.0,272.06,218.19
2018,11,25,13,15,133.5,193.0,0.95,17.25,256.0,345.11,277.84
2018,11,25,13,30,203.0,180.0,0.9,17.3,274.0,392.73,316.44
2018,11,25,13,45,393.5,144.5,0.85,17.35,313.5,564.77,449.8
2018,11,25,14,0,584.0,109.0,0.8,17.4,353.0,689.98,540.51
2018,11,25,14,15,693.5,83.0,0.85,17.4,351.0,732.88,570.76
2018,11,25,14,30,803.0,57.0,0.9,17.4,349.0,759.65,590.46
2018,11,25,14,45,684.5,66.5,0.95,17.4,297.0,651.34,514.01
2018,11,25,15,0,566.0,76.0,1.0,17.4,245.0,545.35,437.48
2018,11,25,15,15,496.5,70.5,1.0,17.4,203.5,463.39,374.37
2018,11,25,15,30,427.0,65.0,1.0,17.4,162.0,386.24,312.54
2018,11,25,15,45,375.0,56.0,1.0,16.95,128.0,317.45,256.0
2018,11,25,16,0,323.0,47.0,1.0,16.5,94.0,259.35,205.75
2018,11,25,16,15,258.5,35.5,1.05,16.2,65.0,197.37,147.76
2018,11,25,16,30,194.0,24.0,1.1,15.9,36.0,132.42,33.65
2018,11,25,16,45,124.5,15.5,1.2,15.55,20.5,60.59,0.0
2018,11,25,17,0,55.0,7.0,1.3,15.2,5.0,0.0,0.0
2018,11,25,17,15,27.5,3.5,1.35,15.05,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,26,6,45,27.0,3.5,2.15,11.05,3.0,0.0,0.0
2018,11,26,7,0,54.0,7.0,2.2,11.1,6.0,0.0,0.0
2018,11,26,7,15,118.0,16.5,2.25,11.35,22.5,60.43,0.0
2018,11,26,7,30,182.0,26.0,2.3,11.6,39.0,135.1,69.03
2018,11,26,7,45,231.0,39.0,2.3,11.9,67.0,191.03,149.57
2018,11,26,8,0,280.0,52.0,2.3,12.2,95.0,245.7,201.06
2018,11,26,8,15,317.0,63.5,2.25,12.4,126.5,296.2,246.4
2018,11,26,8,30,354.0,75.0,2.2,12.6,158.0,350.1,293.13
2018,11,26,8,45,346.0,90.5,2.1,12.8,183.5,379.87,318.15
2018,11,26,9,0,338.0,106.0,2.0,13.0,209.0,407.99,340.8
2018,11,26,9,15,345.0,119.0,1.95,13.35,235.5,443.48,368.68
2018,11,26,9,30,352.0,132.0,1.9,13.7,262.0,478.54,395.35
2018,11,26,9,45,328.0,147.5,1.9,14.05,276.5,468.65,386.37
2018,11,26,10,0,304.0,163.0,1.9,14.4,291.0,476.2,390.68
2018,11,26,10,15,240.5,181.0,1.85,14.8,286.0,447.95,365.65
2018,11,26,10,30,177.0,199.0,1.8,15.2,281.0,393.6,320.66
2018,11,26,10,45,158.5,208.5,1.8,15.55,284.0,390.17,316.89
2018,11,26,11,0,140.0,218.0,1.8,15.9,287.0,385.74,312.03
2018,11,26,11,15,290.0,196.5,1.75,16.15,343.5,533.8,429.62
2018,11,26,11,30,440.0,175.0,1.7,16.4,400.0,687.58,544.82
2018,11,26,11,45,527.5,156.0,1.65,16.65,427.5,756.49,593.3
2018,11,26,12,0,615.0,137.0,1.6,16.9,455.0,835.35,647.05
2018,11,26,12,15,576.0,147.0,1.55,17.0,443.0,804.85,624.15
2018,11,26,12,30,537.0,157.0,1.5,17.1,431.0,763.27,594.66
2018,11,26,12,45,481.0,166.0,1.45,17.2,407.0,712.18,557.86
2018,11,26,13,0,425.0,175.0,1.4,17.3,383.0,660.1,519.29
2018,11,26,13,15,470.0,155.5,1.25,17.15,377.5,672.42,529.53
2018,11,26,13,30,515.0,136.0,1.1,17.0,372.0,680.59,535.23
2018,11,26,13,45,553.0,120.5,1.0,16.9,361.5,693.11,543.97
2018,11,26,14,0,591.0,105.0,0.9,16.8,351.0,692.19,542.97
2018,11,26,14,15,522.0,108.0,0.85,16.65,313.0,615.14,487.69
2018,11,26,14,30,453.0,111.0,0.8,16.5,275.0,533.77,428.01
2018,11,26,14,45,412.5,105.0,0.75,16.35,242.5,476.65,384.98
2018,11,26,15,0,372.0,99.0,0.7,16.2,210.0,421.65,342.21
2018,11,26,15,15,333.5,86.5,0.7,16.2,175.0,362.76,295.5
2018,11,26,15,30,295.0,74.0,0.7,16.2,140.0,306.69,249.63
2018,11,26,15,45,308.5,59.5,0.7,16.0,116.0,282.71,228.51
2018,11,26,16,0,322.0,45.0,0.7,15.8,92.0,256.82,203.79
2018,11,26,16,15,235.0,34.5,0.75,15.65,62.5,184.93,137.82
2018,11,26,16,30,148.0,24.0,0.8,15.5,33.0,112.1,22.44
2018,11,26,16,45,94.0,14.5,0.9,15.35,18.5,48.12,0.0
2018,11,26,17,0,40.0,5.0,1.0,15.2,4.0,0.0,0.0
2018,11,26,17,15,20.0,2.5,1.0,15.1,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,27,6,45,20.5,1.5,2.05,12.3,1.0,0.0,0.0
2018,11,27,7,0,41.0,3.0,2.1,12.3,2.0,0.0,0.0
2018,11,27,7,15,41.0,6.5,2.1,12.55,7.5,21.58,0.0
2018,11,27,7,30,41.0,10.0,2.1,12.8,13.0,33.93,11.06
2018,11,27,7,45,20.5,20.0,2.15,13.0,21.5,32.34,20.74
2018,11,27,8,0,0.0,30.0,2.2,13.2,30.0,22.9,13.63
2018,11,27,8,15,0.0,39.5,2.3,13.5,39.5,30.19,20.1
2018,11,27,8,30,0.0,49.0,2.4,13.8,49.0,37.51,26.51
2018,11,27,8,45,0.5,62.5,2.55,14.05,62.5,49.44,36.81
2018,11,27,9,0,1.0,76.0,2.7,14.3,76.0,61.71,47.29
2018,11,27,9,15,0.5,67.0,2.75,14.5,67.0,51.85,38.82
2018,11,27,9,30,0.0,58.0,2.8,14.7,58.0,44.42,32.4
2018,11,27,9,45,0.0,63.0,2.9,14.85,63.0,48.29,35.62
2018,11,27,10,0,0.0,68.0,3.0,15.0,68.0,52.16,38.82
2018,11,27,10,15,0.0,82.5,3.1,15.1,82.5,63.68,48.48
2018,11,27,10,30,0.0,97.0,3.2,15.2,97.0,76.38,59.08
2018,11,27,10,45,0.0,89.5,3.3,15.3,89.5,69.44,53.14
2018,11,27,11,0,0.0,82.0,3.4,15.4,82.0,63.03,47.68
2018,11,27,11,15,0.0,85.0,3.5,15.45,85.0,65.37,49.6
2018,11,27,11,30,0.0,88.0,3.6,15.5,88.0,67.85,51.64
2018,11,27,11,45,0.0,103.5,3.75,15.5,103.5,81.45,63.0
2018,11,27,12,0,0.0,119.0,3.9,15.5,119.0,95.55,74.76
2018,11,27,12,15,1.0,112.0,3.9,15.5,112.5,90.16,70.32
2018,11,27,12,30,2.0,105.0,3.9,15.5,106.0,84.9,66.0
2018,11,27,12,45,2.0,92.0,3.95,15.5,93.0,73.41,56.43
2018,11,27,13,0,2.0,79.0,4.0,15.5,80.0,62.68,47.48
2018,11,27,13,15,1.0,59.0,3.85,15.5,59.5,46.19,33.59
2018,11,27,13,30,0.0,39.0,3.7,15.5,39.0,29.82,19.72
2018,11,27,13,45,0.0,45.5,3.6,15.45,45.5,34.8,24.0
2018,11,27,14,0,0.0,52.0,3.5,15.4,52.0,39.8,28.29
2018,11,27,14,15,0.0,49.0,3.3,15.4,49.0,37.48,26.36
2018,11,27,14,30,0.0,46.0,3.1,15.4,46.0,35.16,24.43
2018,11,27,14,45,0.0,33.0,2.95,15.35,33.0,25.17,15.92
2018,11,27,15,0,0.0,20.0,2.8,15.3,20.0,15.21,7.4
2018,11,27,15,15,0.0,15.0,2.8,15.3,15.0,11.39,4.11
2018,11,27,15,30,0.0,10.0,2.8,15.3,10.0,7.58,0.82
2018,11,27,15,45,0.0,8.5,2.4,15.15,8.5,6.44,0.0
2018,11,27,16,0,0.0,7.0,2.0,15.0,7.0,5.3,0.0
2018,11,27,16,15,0.0,5.0,1.9,14.9,5.0,3.78,0.0
2018,11,27,16,30,0.0,3.0,1.8,14.8,3.0,2.27,0.0
2018,11,27,16,45,0.0,1.5,1.7,14.7,1.5,1.18,0.0
2018,11,27,17,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
