Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,28,6,45,20.0,3.0,0.6,13.65,2.5,0.0,0.0
2018,11,28,7,0,40.0,6.0,0.6,13.6,5.0,0.0,0.0
2018,11,28,7,15,40.0,11.0,0.65,13.7,12.0,24.7,0.0
2018,11,28,7,30,40.0,16.0,0.7,13.8,19.0,43.15,12.11
2018,11,28,7,45,20.0,29.0,0.75,13.95,30.5,36.97,24.19
2018,11,28,8,0,0.0,42.0,0.8,14.1,42.0,34.67,23.41
2018,11,28,8,15,6.0,58.0,0.9,14.35,59.5,53.09,39.51
2018,11,28,8,30,12.0,74.0,1.0,14.6,77.0,71.95,55.93
2018,11,28,8,45,17.0,89.5,1.15,14.85,94.5,90.08,71.55
2018,11,28,9,0,22.0,105.0,1.3,15.1,112.0,120.02,96.88
2018,11,28,9,15,38.5,121.5,1.3,15.35,135.0,151.26,123.29
2018,11,28,9,30,55.0,138.0,1.3,15.6,158.0,183.94,150.52
2018,11,28,9,45,30.5,115.5,1.35,15.8,126.5,134.62,108.79
2018,11,28,10,0,6.0,93.0,1.4,16.0,95.0,79.02,61.43
2018,11,28,10,15,113.0,99.5,1.45,16.15,151.0,209.34,173.54
2018,11,28,10,30,220.0,106.0,1.5,16.3,207.0,339.58,280.72
2018,11,28,10,45,283.5,137.5,1.55,16.4,272.5,445.12,363.18
2018,11,28,11,0,347.0,169.0,1.6,16.5,338.0,552.23,444.32
2018,11,28,11,15,364.0,174.0,1.7,16.55,355.0,580.04,464.68
2018,11,28,11,30,381.0,179.0,1.8,16.6,372.0,632.65,503.33
2018,11,28,11,45,589.5,134.5,1.85,16.7,435.0,805.35,630.59
2018,11,28,12,0,798.0,90.0,1.9,16.8,498.0,957.32,734.49
2018,11,28,12,15,748.0,103.0,2.0,16.8,483.0,927.83,713.84
2018,11,28,12,30,698.0,116.0,2.1,16.8,468.0,888.97,688.62
2018,11,28,12,45,634.0,126.0,2.25,16.8,440.5,829.28,648.84
2018,11,28,13,0,570.0,136.0,2.4,16.8,413.0,767.47,606.71
2018,11,28,13,15,558.5,133.0,2.45,16.75,396.0,741.67,589.5
2018,11,28,13,30,547.0,130.0,2.5,16.7,379.0,704.32,563.32
2018,11,28,13,45,471.0,132.5,2.6,16.6,338.0,623.09,504.17
2018,11,28,14,0,395.0,135.0,2.7,16.5,297.0,544.05,443.94
2018,11,28,14,15,385.5,116.0,2.65,16.45,264.5,499.45,410.43
2018,11,28,14,30,376.0,97.0,2.6,16.4,232.0,453.77,375.25
2018,11,28,14,45,296.5,99.0,2.55,16.3,198.5,379.09,314.39
2018,11,28,15,0,217.0,101.0,2.5,16.2,165.0,291.55,242.24
2018,11,28,15,15,205.0,88.0,2.5,16.2,141.5,258.66,214.73
2018,11,28,15,30,193.0,75.0,2.5,16.2,118.0,226.59,186.99
2018,11,28,15,45,195.5,58.0,2.2,15.8,93.5,198.48,162.12
2018,11,28,16,0,198.0,41.0,1.9,15.4,69.0,183.67,146.69
2018,11,28,16,15,101.5,26.5,1.9,15.3,40.5,92.94,67.31
2018,11,28,16,30,5.0,12.0,1.9,15.2,12.0,11.66,0.0
2018,11,28,16,45,2.5,6.0,1.9,15.1,6.0,5.71,0.0
2018,11,28,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.8,15.15,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.35,15.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.15,15.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.15,15.3,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,6.05,15.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,6.05,14.9,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,6.1,14.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,6.15,14.7,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,6.4,14.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,6.6,14.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,6.65,14.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.7,14.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.75,14.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.8,14.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.85,14.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.9,14.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,7.0,14.7,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,7.1,14.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,7.15,14.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,7.2,14.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,7.25,14.7,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,7.3,14.7,2.0,0.0,0.0
2018,11,29,7,15,15.0,14.5,7.25,14.7,15.5,17.41,0.0
2018,11,29,7,30,30.0,27.0,7.2,14.7,29.0,51.09,10.28
2018,11,29,7,45,55.5,39.0,7.15,14.65,46.0,81.1,58.91
2018,11,29,8,0,81.0,51.0,7.1,14.6,63.0,108.66,85.71
2018,11,29,8,15,60.0,52.0,7.0,14.65,62.5,95.66,76.28
2018,11,29,8,30,39.0,53.0,6.9,14.7,62.0,72.45,57.05
2018,11,29,8,45,127.5,77.0,6.85,14.7,113.5,175.47,147.08
2018,11,29,9,0,216.0,101.0,6.8,14.7,165.0,291.88,247.15
2018,11,29,9,15,328.0,109.5,6.8,14.75,220.5,418.52,354.43
2018,11,29,9,30,440.0,118.0,6.8,14.8,276.0,534.87,451.24
2018,11,29,9,45,352.5,130.5,6.8,14.8,264.0,490.2,412.68
2018,11,29,10,0,265.0,143.0,6.8,14.8,252.0,416.12,350.33
2018,11,29,10,15,258.0,161.0,6.75,14.85,272.5,439.35,368.48
2018,11,29,10,30,251.0,179.0,6.7,14.9,293.0,461.4,385.29
2018,11,29,10,45,215.0,171.0,6.7,14.9,271.5,421.05,351.45
2018,11,29,11,0,179.0,163.0,6.7,14.9,250.0,355.77,297.54
2018,11,29,11,15,251.0,163.0,6.6,14.95,288.0,453.11,378.38
2018,11,29,11,30,323.0,163.0,6.5,15.0,326.0,528.22,440.13
2018,11,29,11,45,408.5,161.5,6.45,15.05,368.5,642.31,531.41
2018,11,29,12,0,494.0,160.0,6.4,15.1,411.0,728.39,599.58
2018,11,29,12,15,600.0,135.0,6.25,15.15,438.0,816.24,666.38
2018,11,29,12,30,706.0,110.0,6.1,15.2,465.0,889.7,721.06
2018,11,29,12,45,585.5,109.0,6.0,15.2,399.0,760.46,622.39
2018,11,29,13,0,465.0,108.0,5.9,15.2,333.0,631.7,522.74
2018,11,29,13,15,341.5,115.5,5.75,15.2,277.5,499.08,416.7
2018,11,29,13,30,218.0,123.0,5.6,15.2,222.0,358.66,300.65
2018,11,29,13,45,309.0,133.5,5.5,15.15,265.0,450.88,378.18
2018,11,29,14,0,400.0,144.0,5.4,15.1,308.0,559.67,466.25
2018,11,29,14,15,334.0,134.0,5.25,15.0,263.5,456.04,382.37
2018,11,29,14,30,268.0,124.0,5.1,14.9,219.0,378.06,318.0
2018,11,29,14,45,317.0,108.0,5.0,14.8,209.0,406.88,342.48
2018,11,29,15,0,366.0,92.0,4.9,14.7,199.0,410.53,345.86
2018,11,29,15,15,361.0,81.0,4.9,14.7,174.0,377.24,317.34
2018,11,29,15,30,356.0,70.0,4.9,14.7,149.0,343.67,287.65
2018,11,29,15,45,287.0,56.0,4.8,14.45,111.0,267.11,221.08
2018,11,29,16,0,218.0,42.0,4.7,14.2,73.0,196.89,158.89
2018,11,29,16,15,207.0,32.5,4.75,14.0,53.5,169.98,127.47
2018,11,29,16,30,196.0,23.0,4.8,13.8,34.0,131.89,9.36
2018,11,29,16,45,98.0,11.5,4.9,13.65,17.0,47.85,0.0
2018,11,29,17,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.35,13.35,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.8,13.25,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.85,13.2,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.85,13.15,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.75,13.05,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.95,12.35,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,30,7,15,48.0,10.5,4.35,12.15,13.5,27.45,0.0
2018,11,30,7,30,96.0,21.0,4.4,12.4,27.0,85.61,11.12
2018,11,30,7,45,167.0,35.0,4.5,12.65,55.0,154.18,116.5
2018,11,30,8,0,238.0,49.0,4.6,12.9,83.0,218.8,178.02
2018,11,30,8,15,278.0,61.0,4.65,13.1,113.5,269.33,224.17
2018,11,30,8,30,318.0,73.0,4.7,13.3,144.0,323.7,272.37
2018,11,30,8,45,374.0,82.0,4.75,13.5,180.5,388.95,328.7
2018,11,30,9,0,430.0,91.0,4.8,13.7,217.0,458.54,387.27
2018,11,30,9,15,566.5,83.0,4.75,13.9,271.0,583.51,489.08
2018,11,30,9,30,703.0,75.0,4.7,14.1,325.0,709.72,586.75
2018,11,30,9,45,757.5,72.5,4.6,14.3,363.5,773.76,633.52
2018,11,30,10,0,812.0,70.0,4.5,14.5,402.0,844.18,684.17
2018,11,30,10,15,825.0,71.0,4.45,14.65,426.0,880.89,709.22
2018,11,30,10,30,838.0,72.0,4.4,14.8,450.0,915.29,732.46
2018,11,30,10,45,833.0,76.0,4.35,14.95,464.5,933.68,743.89
2018,11,30,11,0,828.0,80.0,4.3,15.1,479.0,948.7,753.01
2018,11,30,11,15,832.5,81.0,4.3,15.2,490.0,965.98,764.43
2018,11,30,11,30,837.0,82.0,4.3,15.3,501.0,980.08,773.65
2018,11,30,11,45,786.5,95.0,4.25,15.35,491.0,949.97,751.29
2018,11,30,12,0,736.0,108.0,4.2,15.4,481.0,923.76,732.17
2018,11,30,12,15,800.5,91.0,4.25,15.4,494.0,959.21,758.22
2018,11,30,12,30,865.0,74.0,4.3,15.4,507.0,985.27,777.11
2018,11,30,12,45,866.0,71.5,4.3,15.45,496.5,974.46,769.49
2018,11,30,13,0,867.0,69.0,4.3,15.5,486.0,960.32,759.9
2018,11,30,13,15,859.5,67.5,4.3,15.45,468.0,936.0,743.4
2018,11,30,13,30,852.0,66.0,4.3,15.4,450.0,908.82,724.89
2018,11,30,13,45,840.0,64.0,4.25,15.35,425.0,874.1,700.39
2018,11,30,14,0,828.0,62.0,4.2,15.3,400.0,846.9,681.48
2018,11,30,14,15,809.0,60.5,4.2,15.2,369.5,801.88,649.33
2018,11,30,14,30,790.0,59.0,4.2,15.1,339.0,755.43,615.64
2018,11,30,14,45,762.5,56.5,4.15,15.05,303.5,699.82,573.9
2018,11,30,15,0,735.0,54.0,4.1,15.0,268.0,644.06,531.04
2018,11,30,15,15,692.0,51.0,4.1,15.0,229.0,576.9,477.94
2018,11,30,15,30,649.0,48.0,4.1,15.0,190.0,511.52,423.54
2018,11,30,15,45,582.0,43.0,3.85,14.5,150.0,431.5,354.89
2018,11,30,16,0,515.0,38.0,3.6,14.0,110.0,363.19,292.99
2018,11,30,16,15,356.0,30.5,3.55,13.7,72.0,245.99,184.81
2018,11,30,16,30,197.0,23.0,3.5,13.4,34.0,132.4,3.77
2018,11,30,16,45,98.5,11.5,3.4,13.1,17.0,48.24,0.0
2018,11,30,17,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,12,1,7,15,6.0,3.0,4.4,13.4,3.5,4.75,0.0
2018,12,1,7,30,12.0,6.0,4.5,13.5,7.0,11.16,0.0
2018,12,1,7,45,28.5,11.0,4.55,13.6,14.5,31.33,19.09
2018,12,1,8,0,45.0,16.0,4.6,13.7,22.0,47.66,34.77
2018,12,1,8,15,22.5,15.5,4.7,13.7,18.5,28.87,19.35
2018,12,1,8,30,0.0,15.0,4.8,13.7,15.0,11.39,4.1
2018,12,1,8,45,0.0,33.0,4.95,13.75,33.0,25.16,15.99
2018,12,1,9,0,0.0,51.0,5.1,13.8,51.0,39.02,27.92
2018,12,1,9,15,33.0,83.5,5.2,13.8,95.0,101.88,82.86
2018,12,1,9,30,66.0,116.0,5.3,13.8,139.0,166.52,138.68
2018,12,1,9,45,167.5,125.5,5.4,13.85,191.5,283.1,239.4
2018,12,1,10,0,269.0,135.0,5.5,13.9,244.0,409.67,345.81
2018,12,1,10,15,309.0,123.0,5.55,13.95,256.0,462.95,389.45
2018,12,1,10,30,349.0,111.0,5.6,14.0,268.0,493.46,415.01
2018,12,1,10,45,556.5,103.5,5.7,14.1,365.0,706.43,584.89
2018,12,1,11,0,764.0,96.0,5.8,14.2,462.0,911.76,740.6
2018,12,1,11,15,666.0,104.0,5.85,14.2,428.5,834.96,681.28
2018,12,1,11,30,568.0,112.0,5.9,14.2,395.0,752.95,618.66
2018,12,1,11,45,707.0,98.0,5.9,14.25,453.0,879.63,715.39
2018,12,1,12,0,846.0,84.0,5.9,14.3,511.0,998.3,802.89
2018,12,1,12,15,846.0,83.5,5.9,14.3,507.5,995.97,800.58
2018,12,1,12,30,846.0,83.0,5.9,14.3,504.0,990.25,796.65
2018,12,1,12,45,768.0,93.5,5.9,14.3,469.5,916.7,742.5
2018,12,1,13,0,690.0,104.0,5.9,14.3,435.0,849.21,692.58
2018,12,1,13,15,699.5,97.0,5.85,14.25,421.5,836.88,684.1
2018,12,1,13,30,709.0,90.0,5.8,14.2,408.0,821.41,673.02
2018,12,1,13,45,747.0,83.0,5.8,14.2,401.5,823.33,675.43
2018,12,1,14,0,785.0,76.0,5.8,14.2,395.0,827.05,679.17
2018,12,1,14,15,763.0,73.5,5.75,14.1,364.0,779.3,643.32
2018,12,1,14,30,741.0,71.0,5.7,14.0,333.0,730.38,606.26
2018,12,1,14,45,709.5,67.5,5.65,13.95,297.0,671.93,560.86
2018,12,1,15,0,678.0,64.0,5.6,13.9,261.0,619.46,519.23
2018,12,1,15,15,630.0,60.5,5.6,13.9,222.5,550.61,463.15
2018,12,1,15,30,582.0,57.0,5.6,13.9,184.0,484.21,405.87
2018,12,1,15,45,513.5,50.0,5.25,13.55,144.5,404.27,335.77
2018,12,1,16,0,445.0,43.0,4.9,13.2,105.0,329.86,268.25
2018,12,1,16,15,318.5,33.0,4.8,12.95,69.5,229.64,172.96
2018,12,1,16,30,192.0,23.0,4.7,12.7,34.0,130.24,0.0
2018,12,1,16,45,96.0,11.5,4.6,12.5,17.0,47.42,0.0
2018,12,1,17,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,2,7,15,132.5,11.0,2.1,9.2,18.0,61.43,0.0
2018,12,2,7,30,265.0,22.0,2.0,9.4,36.0,161.36,0.0
2018,12,2,7,45,408.0,29.0,1.9,9.65,73.5,271.09,203.53
2018,12,2,8,0,551.0,36.0,1.8,9.9,111.0,374.65,304.29
2018,12,2,8,15,618.5,40.0,1.8,10.1,151.5,450.74,372.37
2018,12,2,8,30,686.0,44.0,1.8,10.3,192.0,531.39,441.06
2018,12,2,8,45,728.0,47.5,1.75,10.5,232.0,597.99,494.61
2018,12,2,9,0,770.0,51.0,1.7,10.7,272.0,666.4,546.63
2018,12,2,9,15,795.5,53.5,1.65,10.9,308.0,721.85,586.96
2018,12,2,9,30,821.0,56.0,1.6,11.1,344.0,776.94,625.71
2018,12,2,9,45,834.5,59.0,1.55,11.3,374.0,821.66,655.8
2018,12,2,10,0,848.0,62.0,1.5,11.5,404.0,854.81,676.99
2018,12,2,10,15,861.0,63.0,1.45,11.6,429.0,891.88,700.87
2018,12,2,10,30,874.0,64.0,1.4,11.7,454.0,926.67,722.7
2018,12,2,10,45,883.0,65.5,1.35,11.85,473.0,955.76,740.19
2018,12,2,11,0,892.0,67.0,1.3,12.0,492.0,981.97,755.6
2018,12,2,11,15,897.5,66.5,1.25,12.2,503.0,998.88,764.56
2018,12,2,11,30,903.0,66.0,1.2,12.4,514.0,1012.51,771.47
2018,12,2,11,45,904.5,66.5,1.15,12.6,518.0,1020.07,774.47
2018,12,2,12,0,906.0,67.0,1.1,12.8,522.0,1024.14,775.37
2018,12,2,12,15,905.5,66.5,1.05,12.9,518.5,1021.29,772.2
2018,12,2,12,30,905.0,66.0,1.0,13.0,515.0,1014.94,766.99
2018,12,2,12,45,752.5,99.5,1.0,13.1,467.0,915.92,701.22
2018,12,2,13,0,600.0,133.0,1.0,13.2,419.0,794.62,619.35
2018,12,2,13,15,592.0,128.0,0.95,13.15,401.5,769.83,603.48
2018,12,2,13,30,584.0,123.0,0.9,13.1,384.0,742.92,584.78
2018,12,2,13,45,715.5,91.0,0.85,13.1,393.0,811.09,633.28
2018,12,2,14,0,847.0,59.0,0.8,13.1,402.0,851.24,660.17
2018,12,2,14,15,777.5,65.0,0.8,12.95,361.0,782.02,612.54
2018,12,2,14,30,708.0,71.0,0.8,12.8,320.0,709.09,562.49
2018,12,2,14,45,536.0,84.0,0.8,12.7,261.0,560.92,454.59
2018,12,2,15,0,364.0,97.0,0.8,12.6,202.0,417.13,343.08
2018,12,2,15,15,307.5,87.0,0.8,12.6,167.0,348.92,288.55
2018,12,2,15,30,251.0,77.0,0.8,12.6,132.0,269.98,223.37
2018,12,2,15,45,206.5,64.0,0.9,12.35,102.5,216.36,177.56
2018,12,2,16,0,162.0,51.0,1.0,12.1,73.0,167.28,134.06
2018,12,2,16,15,101.5,35.5,1.1,11.95,47.5,110.73,80.91
2018,12,2,16,30,41.0,20.0,1.2,11.8,22.0,44.09,0.0
2018,12,2,16,45,20.5,10.0,1.3,11.6,11.0,16.1,0.0
2018,12,2,17,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.3,7.45,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,3,7,15,48.5,10.0,3.4,7.65,12.5,27.15,0.0
2018,12,3,7,30,97.0,20.0,3.5,7.9,25.0,82.82,0.0
2018,12,3,7,45,149.0,33.0,3.55,8.15,49.0,143.36,105.63
2018,12,3,8,0,201.0,46.0,3.6,8.4,73.0,194.53,159.27
2018,12,3,8,15,190.0,63.0,3.55,8.75,95.5,204.73,171.61
2018,12,3,8,30,179.0,80.0,3.5,9.1,118.0,226.61,191.96
2018,12,3,8,45,358.5,79.0,3.45,9.4,174.5,373.79,319.46
2018,12,3,9,0,538.0,78.0,3.4,9.7,231.0,529.65,449.63
2018,12,3,9,15,662.0,69.0,3.4,10.05,282.0,640.37,536.89
2018,12,3,9,30,786.0,60.0,3.4,10.4,333.0,752.55,622.11
2018,12,3,9,45,749.5,71.5,3.4,10.7,351.0,763.7,628.42
2018,12,3,10,0,713.0,83.0,3.4,11.0,369.0,775.77,635.99
2018,12,3,10,15,519.0,124.0,3.4,11.2,339.0,657.64,544.22
2018,12,3,10,30,325.0,165.0,3.4,11.4,309.0,514.21,428.47
2018,12,3,10,45,238.0,186.5,3.4,11.6,294.5,463.97,385.88
2018,12,3,11,0,151.0,208.0,3.4,11.8,280.0,386.66,320.89
2018,12,3,11,15,203.0,209.0,3.4,11.95,308.0,441.01,366.1
2018,12,3,11,30,255.0,210.0,3.4,12.1,336.0,520.08,429.12
2018,12,3,11,45,342.0,196.0,3.4,12.25,366.0,591.91,487.02
2018,12,3,12,0,429.0,182.0,3.4,12.4,396.0,688.66,562.21
2018,12,3,12,15,448.0,176.0,3.35,12.5,398.5,700.14,570.46
2018,12,3,12,30,467.0,170.0,3.3,12.6,401.0,709.48,577.73
2018,12,3,12,45,415.5,175.5,3.25,12.7,377.5,659.54,538.41
2018,12,3,13,0,364.0,181.0,3.2,12.8,354.0,585.43,481.1
2018,12,3,13,15,241.0,179.5,3.2,12.85,292.5,458.37,379.2
2018,12,3,13,30,118.0,178.0,3.2,12.9,231.0,313.2,259.85
2018,12,3,13,45,62.5,156.5,3.2,13.0,184.5,212.94,176.41
2018,12,3,14,0,7.0,135.0,3.2,13.1,138.0,122.64,99.06
2018,12,3,14,15,6.0,116.0,3.2,13.05,118.5,103.12,82.81
2018,12,3,14,30,5.0,97.0,3.2,13.0,99.0,84.04,66.69
2018,12,3,14,45,3.5,76.5,3.25,12.95,78.0,63.58,49.23
2018,12,3,15,0,2.0,56.0,3.3,12.9,57.0,44.39,32.72
2018,12,3,15,15,1.0,45.0,3.3,12.9,45.5,35.11,24.65
2018,12,3,15,30,0.0,34.0,3.3,12.9,34.0,25.94,16.63
2018,12,3,15,45,0.0,26.5,3.2,12.5,26.5,20.19,11.56
2018,12,3,16,0,0.0,19.0,3.1,12.1,19.0,14.45,6.47
2018,12,3,16,15,0.0,12.5,3.1,11.9,12.5,9.49,1.77
2018,12,3,16,30,0.0,6.0,3.1,11.7,6.0,4.54,0.0
2018,12,3,16,45,0.0,3.0,3.05,11.5,3.0,2.36,0.0
2018,12,3,17,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.85,10.15,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,5.5,4.45,9.55,5.5,4.33,0.0
2018,12,4,7,30,0.0,11.0,4.5,9.7,11.0,8.37,0.0
2018,12,4,7,45,0.0,21.5,4.55,9.8,21.5,16.41,6.81
2018,12,4,8,0,0.0,32.0,4.6,9.9,32.0,24.66,15.07
2018,12,4,8,15,0.0,44.5,4.65,10.15,44.5,35.65,24.89
2018,12,4,8,30,0.0,57.0,4.7,10.4,57.0,46.54,34.55
2018,12,4,8,45,0.0,67.5,4.7,10.7,67.5,55.3,42.27
2018,12,4,9,0,0.0,78.0,4.7,11.0,78.0,64.17,49.98
2018,12,4,9,15,20.5,100.0,4.7,11.4,107.0,112.16,91.89
2018,12,4,9,30,41.0,122.0,4.7,11.8,136.0,154.3,128.3
2018,12,4,9,45,40.0,132.5,4.7,12.15,147.5,165.08,137.07
2018,12,4,10,0,39.0,143.0,4.7,12.5,159.0,175.97,145.85
2018,12,4,10,15,44.0,155.0,4.6,12.75,174.0,194.36,161.1
2018,12,4,10,30,49.0,167.0,4.5,13.0,189.0,213.18,176.55
2018,12,4,10,45,52.0,175.0,4.4,13.3,199.0,225.4,186.34
2018,12,4,11,0,55.0,183.0,4.3,13.6,209.0,237.87,196.28
2018,12,4,11,15,57.0,188.0,4.15,13.8,215.5,245.77,202.45
2018,12,4,11,30,59.0,193.0,4.0,14.0,222.0,253.83,208.75
2018,12,4,11,45,49.5,176.0,3.8,14.2,200.5,223.09,183.0
2018,12,4,12,0,40.0,159.0,3.6,14.4,179.0,193.22,157.99
2018,12,4,12,15,20.0,120.0,3.4,14.45,130.0,129.42,104.35
2018,12,4,12,30,0.0,81.0,3.2,14.5,81.0,62.26,47.16
2018,12,4,12,45,0.0,78.5,3.05,14.55,78.5,60.32,45.58
2018,12,4,13,0,0.0,76.0,2.9,14.6,76.0,58.37,43.97
2018,12,4,13,15,0.0,72.0,2.95,14.45,72.0,55.27,41.42
2018,12,4,13,30,0.0,68.0,3.0,14.3,68.0,52.17,38.87
2018,12,4,13,45,0.0,66.5,3.05,14.15,66.5,51.0,37.96
2018,12,4,14,0,0.0,65.0,3.1,14.0,65.0,49.83,37.04
2018,12,4,14,15,0.0,66.5,3.2,13.85,66.5,50.99,38.11
2018,12,4,14,30,0.0,68.0,3.3,13.7,68.0,52.16,39.18
2018,12,4,14,45,0.0,65.5,3.35,13.55,65.5,50.42,37.74
2018,12,4,15,0,0.0,63.0,3.4,13.4,63.0,48.94,36.48
2018,12,4,15,15,0.0,54.5,3.4,13.4,54.5,41.9,30.38
2018,12,4,15,30,0.0,46.0,3.4,13.4,46.0,35.2,24.49
2018,12,4,15,45,0.0,36.5,3.4,12.95,36.5,27.89,18.07
2018,12,4,16,0,0.0,27.0,3.4,12.5,27.0,20.6,11.59
2018,12,4,16,15,0.0,18.5,3.3,12.25,18.5,14.09,5.33
2018,12,4,16,30,0.0,10.0,3.2,12.0,10.0,7.6,0.0
2018,12,4,16,45,0.0,5.0,3.1,11.8,5.0,3.93,0.0
2018,12,4,17,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,12,5,7,15,0.0,3.0,4.25,10.85,3.0,2.36,0.0
2018,12,5,7,30,0.0,6.0,4.3,10.9,6.0,4.54,0.0
2018,12,5,7,45,0.0,12.0,4.3,10.9,12.0,9.11,1.1
2018,12,5,8,0,0.0,18.0,4.3,10.9,18.0,13.69,5.79
2018,12,5,8,15,0.0,25.5,4.3,10.95,25.5,19.42,10.94
2018,12,5,8,30,0.0,33.0,4.3,11.0,33.0,25.17,16.07
2018,12,5,8,45,0.0,44.0,4.25,11.1,44.0,33.63,23.5
2018,12,5,9,0,0.0,55.0,4.2,11.2,55.0,42.12,30.91
2018,12,5,9,15,0.0,51.5,4.15,11.35,51.5,39.4,28.56
2018,12,5,9,30,0.0,48.0,4.1,11.5,48.0,36.7,26.19
2018,12,5,9,45,3.0,61.5,4.1,11.65,62.5,49.7,37.5
2018,12,5,10,0,6.0,75.0,4.1,11.8,77.0,62.97,48.96
2018,12,5,10,15,22.0,91.5,4.0,12.05,101.0,101.3,82.3
2018,12,5,10,30,38.0,108.0,3.9,12.3,125.0,133.91,110.41
2018,12,5,10,45,84.5,144.5,3.8,12.5,184.0,240.14,200.62
2018,12,5,11,0,131.0,181.0,3.7,12.7,243.0,332.43,277.01
2018,12,5,11,15,111.5,188.0,3.6,12.9,241.5,322.98,267.77
2018,12,5,11,30,92.0,195.0,3.5,13.1,240.0,289.97,239.95
2018,12,5,11,45,71.5,182.5,3.35,13.25,217.5,253.61,209.38
2018,12,5,12,0,51.0,170.0,3.2,13.4,195.0,217.61,178.96
2018,12,5,12,15,37.0,173.5,3.15,13.55,191.5,207.62,170.05
2018,12,5,12,30,23.0,177.0,3.1,13.7,188.0,178.32,145.21
2018,12,5,12,45,57.5,180.0,3.0,13.8,207.0,236.55,194.67
2018,12,5,13,0,92.0,183.0,2.9,13.9,226.0,274.66,227.01
2018,12,5,13,15,50.0,159.5,2.85,13.95,183.0,204.52,168.01
2018,12,5,13,30,8.0,136.0,2.8,14.0,140.0,122.54,98.42
2018,12,5,13,45,53.0,131.5,2.75,14.05,153.0,174.3,143.84
2018,12,5,14,0,98.0,127.0,2.7,14.1,166.0,227.69,189.71
2018,12,5,14,15,176.5,131.0,2.75,14.05,195.0,299.42,251.1
2018,12,5,14,30,255.0,135.0,2.8,14.0,224.0,384.84,321.83
2018,12,5,14,45,152.5,110.5,2.8,13.95,162.0,245.93,206.08
2018,12,5,15,0,50.0,86.0,2.8,13.9,100.0,119.2,97.56
2018,12,5,15,15,27.5,66.0,2.8,13.9,73.5,79.73,63.36
2018,12,5,15,30,5.0,46.0,2.8,13.9,47.0,38.53,27.4
2018,12,5,15,45,3.0,37.0,2.7,13.5,37.5,30.13,19.99
2018,12,5,16,0,1.0,28.0,2.6,13.1,28.0,21.94,12.68
2018,12,5,16,15,0.5,19.0,2.65,12.85,19.0,14.73,5.8
2018,12,5,16,30,0.0,10.0,2.7,12.6,10.0,7.6,0.0
2018,12,5,16,45,0.0,5.0,2.75,12.4,5.0,3.93,0.0
2018,12,5,17,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,6,7,15,6.0,4.0,2.95,9.85,4.5,5.52,0.0
2018,12,6,7,30,12.0,8.0,3.0,10.1,9.0,11.65,0.0
2018,12,6,7,45,105.5,21.0,3.05,10.35,34.0,101.07,68.07
2018,12,6,8,0,199.0,34.0,3.1,10.6,59.0,176.04,141.87
2018,12,6,8,15,388.0,42.5,3.1,10.9,114.0,316.94,264.15
2018,12,6,8,30,577.0,51.0,3.1,11.2,169.0,470.58,394.08
2018,12,6,8,45,626.5,54.5,3.05,11.5,207.0,537.22,450.21
2018,12,6,9,0,676.0,58.0,3.0,11.8,245.0,601.54,501.27
2018,12,6,9,15,712.0,60.5,3.0,12.15,281.0,661.85,547.51
2018,12,6,9,30,748.0,63.0,3.0,12.5,317.0,722.72,592.76
2018,12,6,9,45,778.0,62.5,2.95,12.9,348.5,774.81,629.8
2018,12,6,10,0,808.0,62.0,2.9,13.3,380.0,826.11,665.35
2018,12,6,10,15,823.0,63.5,2.8,13.6,405.5,865.31,691.2
2018,12,6,10,30,838.0,65.0,2.7,13.9,431.0,891.69,707.43
2018,12,6,10,45,847.0,66.5,2.65,14.2,449.5,920.25,725.51
2018,12,6,11,0,856.0,68.0,2.6,14.5,468.0,946.07,741.47
2018,12,6,11,15,861.5,68.5,2.5,14.7,479.5,964.15,751.74
2018,12,6,11,30,867.0,69.0,2.4,14.9,491.0,979.11,759.89
2018,12,6,11,45,868.5,69.5,2.3,15.1,495.5,986.79,763.09
2018,12,6,12,0,870.0,70.0,2.2,15.3,500.0,991.14,764.15
2018,12,6,12,15,869.0,69.5,2.15,15.45,496.5,988.22,761.16
2018,12,6,12,30,868.0,69.0,2.1,15.6,493.0,981.97,756.12
2018,12,6,12,45,864.0,68.5,2.05,15.7,483.0,969.4,747.11
2018,12,6,13,0,860.0,68.0,2.0,15.8,473.0,953.65,736.12
2018,12,6,13,15,852.0,67.0,1.9,15.85,455.5,930.24,719.53
2018,12,6,13,30,844.0,66.0,1.8,15.9,438.0,904.01,701.12
2018,12,6,13,45,831.5,64.5,1.75,15.95,414.0,880.65,685.31
2018,12,6,14,0,819.0,63.0,1.7,16.0,390.0,844.13,660.16
2018,12,6,14,15,799.5,61.0,1.6,15.95,360.0,798.77,628.29
2018,12,6,14,30,780.0,59.0,1.5,15.9,330.0,752.04,595.03
2018,12,6,14,45,737.0,58.0,1.4,15.85,292.5,686.75,547.58
2018,12,6,15,0,694.0,57.0,1.3,15.8,255.0,622.33,499.74
2018,12,6,15,15,666.0,52.0,1.3,15.8,219.5,565.32,456.66
2018,12,6,15,30,638.0,47.0,1.3,15.8,184.0,508.97,411.63
2018,12,6,15,45,559.0,42.0,1.05,15.2,143.5,427.65,343.65
2018,12,6,16,0,480.0,37.0,0.8,14.6,103.0,347.94,274.73
2018,12,6,16,15,348.0,29.0,0.85,14.5,68.0,244.93,179.19
2018,12,6,16,30,216.0,21.0,0.9,14.4,33.0,141.73,0.0
2018,12,6,16,45,108.0,10.5,0.9,14.25,16.5,52.43,0.0
2018,12,6,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,7,7,15,13.5,8.0,2.25,9.7,8.5,11.61,0.0
2018,12,7,7,30,27.0,16.0,2.3,9.9,17.0,24.6,0.0
2018,12,7,7,45,64.0,30.5,2.35,10.1,37.0,75.09,47.7
2018,12,7,8,0,101.0,45.0,2.4,10.3,57.0,125.92,99.65
2018,12,7,8,15,117.5,61.0,2.35,10.5,80.5,147.2,120.77
2018,12,7,8,30,134.0,77.0,2.3,10.7,104.0,180.85,151.11
2018,12,7,8,45,188.0,90.0,2.25,10.85,136.5,252.22,213.01
2018,12,7,9,0,242.0,103.0,2.2,11.0,169.0,315.2,266.87
2018,12,7,9,15,329.5,106.5,2.1,11.2,210.0,414.83,349.55
2018,12,7,9,30,417.0,110.0,2.0,11.4,251.0,504.1,421.49
2018,12,7,9,45,476.0,111.0,1.9,11.65,286.0,570.99,473.23
2018,12,7,10,0,535.0,112.0,1.8,11.9,321.0,640.28,524.33
2018,12,7,10,15,649.0,97.5,1.7,12.3,367.5,754.27,606.43
2018,12,7,10,30,763.0,83.0,1.6,12.7,414.0,854.24,674.42
2018,12,7,10,45,813.5,75.0,1.5,13.1,441.5,909.97,709.16
2018,12,7,11,0,864.0,67.0,1.4,13.5,469.0,952.1,734.12
2018,12,7,11,15,869.5,67.0,1.3,13.9,480.5,969.68,742.14
2018,12,7,11,30,875.0,67.0,1.2,14.3,492.0,984.12,748.26
2018,12,7,11,45,876.5,68.0,1.05,14.7,496.5,992.63,749.46
2018,12,7,12,0,878.0,69.0,0.9,15.1,501.0,997.78,748.41
2018,12,7,12,15,877.0,68.5,0.85,15.3,498.0,994.95,744.91
2018,12,7,12,30,876.0,68.0,0.8,15.5,495.0,988.76,739.49
2018,12,7,12,45,872.5,67.0,0.8,15.65,484.5,976.03,731.25
2018,12,7,13,0,869.0,66.0,0.8,15.8,474.0,960.07,721.12
2018,12,7,13,15,860.0,65.0,0.75,15.85,456.5,935.64,704.75
2018,12,7,13,30,851.0,64.0,0.7,15.9,439.0,908.4,686.67
2018,12,7,13,45,837.5,63.0,0.7,15.95,415.0,874.36,665.0
2018,12,7,14,0,824.0,62.0,0.7,16.0,391.0,847.95,648.38
2018,12,7,14,15,803.5,60.5,0.7,15.9,361.0,802.34,618.57
2018,12,7,14,30,783.0,59.0,0.7,15.8,331.0,755.38,587.4
2018,12,7,14,45,753.5,56.5,0.7,15.75,295.5,698.89,548.5
2018,12,7,15,0,724.0,54.0,0.7,15.7,260.0,642.36,508.42
2018,12,7,15,15,681.5,50.5,0.7,15.7,222.0,575.62,459.18
2018,12,7,15,30,639.0,47.0,0.7,15.7,184.0,510.64,408.77
2018,12,7,15,45,571.5,42.0,0.65,15.25,145.0,430.63,343.78
2018,12,7,16,0,504.0,37.0,0.6,14.8,106.0,362.53,284.8
2018,12,7,16,15,360.0,29.0,0.65,14.6,69.5,251.89,183.63
2018,12,7,16,30,216.0,21.0,0.7,14.4,33.0,142.19,0.0
2018,12,7,16,45,108.0,10.5,0.7,14.25,16.5,52.63,0.0
2018,12,7,17,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
