Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,8,7,15,91.0,9.5,2.8,9.1,13.0,7.47,0.0
2018,12,8,7,30,182.0,19.0,2.9,9.4,26.0,95.72,0.0
2018,12,8,7,45,310.0,28.0,2.95,9.65,58.0,214.51,140.48
2018,12,8,8,0,438.0,37.0,3.0,9.9,90.0,316.0,254.76
2018,12,8,8,15,514.5,43.0,3.0,10.2,128.5,392.76,325.79
2018,12,8,8,30,591.0,49.0,3.0,10.5,167.0,475.9,398.38
2018,12,8,8,45,639.0,53.0,2.95,10.75,205.5,542.59,455.19
2018,12,8,9,0,687.0,57.0,2.9,11.0,244.0,606.91,506.44
2018,12,8,9,15,722.5,59.5,2.95,11.45,280.0,667.25,552.82
2018,12,8,9,30,758.0,62.0,3.0,11.9,316.0,728.09,598.18
2018,12,8,9,45,787.5,62.5,3.0,12.3,348.5,781.41,636.49
2018,12,8,10,0,817.0,63.0,3.0,12.7,381.0,833.99,673.38
2018,12,8,10,15,832.0,64.5,2.95,13.05,406.5,873.57,699.8
2018,12,8,10,30,847.0,66.0,2.9,13.4,432.0,911.03,724.33
2018,12,8,10,45,855.5,67.5,2.9,13.7,451.0,928.74,735.01
2018,12,8,11,0,864.0,69.0,2.9,14.0,470.0,954.37,751.49
2018,12,8,11,15,869.5,69.5,2.8,14.2,481.5,972.72,762.11
2018,12,8,11,30,875.0,70.0,2.7,14.4,493.0,987.93,770.59
2018,12,8,11,45,876.5,70.5,2.65,14.6,497.5,995.84,774.57
2018,12,8,12,0,878.0,71.0,2.6,14.8,502.0,1000.4,776.43
2018,12,8,12,15,875.5,71.0,2.5,14.9,498.5,996.84,772.65
2018,12,8,12,30,873.0,71.0,2.4,15.0,495.0,989.92,766.78
2018,12,8,12,45,865.5,71.5,2.35,15.05,484.5,975.37,756.52
2018,12,8,13,0,858.0,72.0,2.3,15.1,474.0,969.37,752.38
2018,12,8,13,15,849.0,71.0,2.25,15.15,456.5,944.86,735.45
2018,12,8,13,30,840.0,70.0,2.2,15.2,439.0,917.49,716.75
2018,12,8,13,45,826.5,68.0,2.15,15.2,414.5,881.93,692.37
2018,12,8,14,0,813.0,66.0,2.1,15.2,390.0,844.11,666.26
2018,12,8,14,15,792.5,64.5,2.0,15.1,360.0,798.82,634.27
2018,12,8,14,30,772.0,63.0,1.9,15.0,330.0,752.17,600.84
2018,12,8,14,45,742.5,60.0,1.85,14.95,295.0,695.4,559.53
2018,12,8,15,0,713.0,57.0,1.8,14.9,260.0,638.58,517.16
2018,12,8,15,15,669.0,53.5,1.8,14.9,222.0,571.07,465.43
2018,12,8,15,30,625.0,50.0,1.8,14.9,184.0,511.25,416.91
2018,12,8,15,45,506.5,45.5,1.85,14.2,139.0,401.27,327.02
2018,12,8,16,0,388.0,41.0,1.9,13.5,94.0,301.31,242.01
2018,12,8,16,15,255.5,28.0,2.0,13.25,58.0,197.33,145.92
2018,12,8,16,30,123.0,15.0,2.1,13.0,22.0,89.41,0.0
2018,12,8,16,45,61.5,7.5,2.2,12.75,11.0,31.28,0.0
2018,12,8,17,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,9,7,15,0.0,4.0,2.55,9.9,4.0,3.15,0.0
2018,12,9,7,30,0.0,8.0,2.6,9.9,8.0,6.29,0.0
2018,12,9,7,45,11.0,20.5,2.6,9.85,22.0,23.69,10.04
2018,12,9,8,0,22.0,33.0,2.6,9.8,36.0,43.29,30.56
2018,12,9,8,15,49.5,51.5,2.6,9.85,60.5,92.24,73.71
2018,12,9,8,30,77.0,70.0,2.6,9.9,85.0,134.0,110.91
2018,12,9,8,45,69.0,80.5,2.6,9.95,96.0,141.76,118.25
2018,12,9,9,0,61.0,91.0,2.6,10.0,107.0,135.01,112.84
2018,12,9,9,15,41.5,88.0,2.55,10.1,99.5,115.14,95.48
2018,12,9,9,30,22.0,85.0,2.5,10.2,92.0,95.29,77.8
2018,12,9,9,45,96.0,107.5,2.5,10.3,144.0,200.14,169.66
2018,12,9,10,0,170.0,130.0,2.5,10.4,196.0,295.62,251.13
2018,12,9,10,15,276.5,142.0,2.45,10.5,257.5,432.59,364.52
2018,12,9,10,30,383.0,154.0,2.4,10.6,319.0,577.85,479.54
2018,12,9,10,45,284.5,146.5,2.35,10.7,272.0,457.89,382.26
2018,12,9,11,0,186.0,139.0,2.3,10.8,225.0,356.43,298.58
2018,12,9,11,15,93.0,110.0,2.25,10.85,153.0,209.69,175.87
2018,12,9,11,30,0.0,81.0,2.2,10.9,81.0,62.25,47.8
2018,12,9,11,45,3.0,100.0,2.2,10.95,101.5,81.78,64.7
2018,12,9,12,0,6.0,119.0,2.2,11.0,122.0,102.42,82.31
2018,12,9,12,15,18.0,137.0,2.25,11.1,146.0,132.11,107.88
2018,12,9,12,30,30.0,155.0,2.3,11.2,170.0,179.36,147.88
2018,12,9,12,45,56.5,173.5,2.3,11.25,200.5,228.44,189.57
2018,12,9,13,0,83.0,192.0,2.3,11.3,231.0,278.45,231.48
2018,12,9,13,15,181.5,175.5,2.4,11.4,256.5,374.64,313.14
2018,12,9,13,30,280.0,159.0,2.5,11.5,282.0,466.76,389.41
2018,12,9,13,45,359.5,145.5,2.55,11.55,294.0,540.42,448.95
2018,12,9,14,0,439.0,132.0,2.6,11.6,306.0,585.28,485.79
2018,12,9,14,15,383.5,127.5,2.6,11.65,271.0,517.4,431.51
2018,12,9,14,30,328.0,123.0,2.6,11.7,236.0,431.78,363.1
2018,12,9,14,45,419.5,99.0,2.6,11.75,228.0,483.04,406.06
2018,12,9,15,0,511.0,75.0,2.6,11.8,220.0,513.32,430.61
2018,12,9,15,15,380.0,65.5,2.6,11.8,164.5,376.91,317.88
2018,12,9,15,30,249.0,56.0,2.6,11.8,109.0,259.85,218.45
2018,12,9,15,45,161.5,43.5,2.5,11.5,75.0,177.28,146.71
2018,12,9,16,0,74.0,31.0,2.4,11.2,41.0,88.01,69.0
2018,12,9,16,15,45.5,21.5,2.35,11.05,27.0,49.32,33.22
2018,12,9,16,30,17.0,12.0,2.3,10.9,13.0,21.17,0.0
2018,12,9,16,45,8.5,6.0,2.3,10.7,6.5,8.24,0.0
2018,12,9,17,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,7,15,10.5,5.5,1.95,10.35,6.0,0.0,0.0
2018,12,10,7,30,21.0,11.0,2.0,10.5,12.0,17.92,0.0
2018,12,10,7,45,41.0,24.0,2.05,10.65,28.0,51.85,27.07
2018,12,10,8,0,61.0,37.0,2.1,10.8,44.0,80.74,61.42
2018,12,10,8,15,47.0,54.5,2.2,11.05,61.0,85.07,67.17
2018,12,10,8,30,33.0,72.0,2.3,11.3,78.0,96.88,77.9
2018,12,10,8,45,63.0,88.5,2.35,11.55,104.0,136.22,112.67
2018,12,10,9,0,93.0,105.0,2.4,11.8,130.0,192.68,161.39
2018,12,10,9,15,109.0,116.0,2.45,12.15,149.0,219.81,184.59
2018,12,10,9,30,125.0,127.0,2.5,12.5,168.0,248.4,208.67
2018,12,10,9,45,137.5,139.5,2.55,12.8,189.0,277.2,232.46
2018,12,10,10,0,150.0,152.0,2.6,13.1,210.0,306.71,256.47
2018,12,10,10,15,196.5,163.5,2.55,13.35,244.5,366.56,305.64
2018,12,10,10,30,243.0,175.0,2.5,13.6,279.0,450.18,372.09
2018,12,10,10,45,209.0,183.0,2.4,13.85,275.5,410.06,338.4
2018,12,10,11,0,175.0,191.0,2.3,14.1,272.0,389.73,320.59
2018,12,10,11,15,165.5,195.5,2.25,14.3,273.5,387.7,318.19
2018,12,10,11,30,156.0,200.0,2.2,14.5,275.0,385.08,315.27
2018,12,10,11,45,213.5,202.0,2.1,14.65,305.5,446.53,364.78
2018,12,10,12,0,271.0,204.0,2.0,14.8,336.0,532.13,430.89
2018,12,10,12,15,278.0,201.5,2.05,14.9,336.5,535.77,433.36
2018,12,10,12,30,285.0,199.0,2.1,15.0,337.0,538.39,435.7
2018,12,10,12,45,495.5,150.5,2.1,15.05,384.0,711.22,570.41
2018,12,10,13,0,706.0,102.0,2.1,15.1,431.0,864.96,680.27
2018,12,10,13,15,628.0,103.5,2.2,15.15,388.0,778.92,618.34
2018,12,10,13,30,550.0,105.0,2.3,15.2,345.0,693.09,557.27
2018,12,10,13,45,281.5,117.5,2.4,15.2,240.0,408.95,338.12
2018,12,10,14,0,13.0,130.0,2.5,15.2,135.0,123.46,98.87
2018,12,10,14,15,21.5,125.5,2.45,15.1,133.0,127.51,103.22
2018,12,10,14,30,30.0,121.0,2.4,15.0,131.0,144.73,118.03
2018,12,10,14,45,274.0,94.5,2.4,14.95,173.0,361.54,302.94
2018,12,10,15,0,518.0,68.0,2.4,14.9,215.0,511.24,424.31
2018,12,10,15,15,593.0,56.5,2.4,14.9,201.5,527.6,435.28
2018,12,10,15,30,668.0,45.0,2.4,14.9,188.0,530.97,435.43
2018,12,10,15,45,601.0,40.5,2.3,14.15,148.5,450.53,367.66
2018,12,10,16,0,534.0,36.0,2.2,13.4,109.0,374.61,300.89
2018,12,10,16,15,394.5,28.5,2.3,13.15,72.0,271.69,202.01
2018,12,10,16,30,255.0,21.0,2.4,12.9,35.0,162.18,0.0
2018,12,10,16,45,127.5,10.5,2.45,12.6,17.5,61.36,0.0
2018,12,10,17,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,11,7,15,109.0,8.5,1.85,10.0,12.0,0.0,0.0
2018,12,11,7,30,218.0,17.0,1.8,10.3,24.0,109.27,0.0
2018,12,11,7,45,358.0,24.0,1.75,10.6,56.0,230.58,129.56
2018,12,11,8,0,498.0,31.0,1.7,10.9,88.0,333.77,263.82
2018,12,11,8,15,572.5,36.0,1.75,11.3,127.0,411.55,336.31
2018,12,11,8,30,647.0,41.0,1.8,11.7,166.0,494.94,408.08
2018,12,11,8,45,691.0,44.5,1.85,12.1,204.5,560.87,462.7
2018,12,11,9,0,735.0,48.0,1.9,12.5,243.0,628.89,515.72
2018,12,11,9,15,763.0,51.0,1.9,12.8,278.5,685.53,558.08
2018,12,11,9,30,791.0,54.0,1.9,13.1,314.0,742.19,599.1
2018,12,11,9,45,778.0,62.0,1.95,13.45,338.5,770.2,618.3
2018,12,11,10,0,765.0,70.0,2.0,13.8,363.0,794.62,634.76
2018,12,11,10,15,807.5,66.5,2.05,14.05,394.0,851.68,674.69
2018,12,11,10,30,850.0,63.0,2.1,14.3,425.0,897.11,705.35
2018,12,11,10,45,858.0,64.0,2.15,14.55,443.5,924.61,723.24
2018,12,11,11,0,866.0,65.0,2.2,14.8,462.0,949.35,739.33
2018,12,11,11,15,802.5,81.5,2.3,14.95,457.0,932.59,727.45
2018,12,11,11,30,739.0,98.0,2.4,15.1,452.0,905.4,708.72
2018,12,11,11,45,772.5,91.0,2.5,15.25,464.0,928.71,725.62
2018,12,11,12,0,806.0,84.0,2.6,15.4,476.0,956.48,745.19
2018,12,11,12,15,840.0,75.5,2.7,15.4,482.0,979.14,761.65
2018,12,11,12,30,874.0,67.0,2.8,15.4,488.0,985.72,767.14
2018,12,11,12,45,870.5,65.0,2.85,15.45,477.5,972.04,758.22
2018,12,11,13,0,867.0,63.0,2.9,15.5,467.0,955.12,747.32
2018,12,11,13,15,721.0,92.5,2.95,15.5,420.0,855.6,677.69
2018,12,11,13,30,575.0,122.0,3.0,15.5,373.0,736.62,592.37
2018,12,11,13,45,534.5,121.5,3.05,15.5,345.0,674.32,547.39
2018,12,11,14,0,494.0,121.0,3.1,15.5,317.0,622.32,509.0
2018,12,11,14,15,535.0,104.0,3.0,15.35,301.5,630.2,515.92
2018,12,11,14,30,576.0,87.0,2.9,15.2,286.0,625.75,512.85
2018,12,11,14,45,645.0,69.5,2.8,15.1,270.5,637.23,521.73
2018,12,11,15,0,714.0,52.0,2.7,15.0,255.0,636.16,520.36
2018,12,11,15,15,648.5,51.0,2.7,15.0,215.0,556.48,457.85
2018,12,11,15,30,583.0,50.0,2.7,15.0,175.0,486.02,400.13
2018,12,11,15,45,455.5,47.0,2.5,14.2,132.0,373.77,306.64
2018,12,11,16,0,328.0,44.0,2.3,13.4,89.0,271.62,218.96
2018,12,11,16,15,219.0,32.5,2.45,13.15,58.0,182.99,135.78
2018,12,11,16,30,110.0,21.0,2.6,12.9,27.0,94.21,0.0
2018,12,11,16,45,55.0,10.5,2.75,12.65,13.5,31.27,0.0
2018,12,11,17,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,12,7,15,58.5,7.5,3.45,10.4,9.0,0.0,0.0
2018,12,12,7,30,117.0,15.0,3.6,10.5,18.0,63.11,0.0
2018,12,12,7,45,204.0,26.5,3.75,10.65,44.0,155.49,80.44
2018,12,12,8,0,291.0,38.0,3.9,10.8,70.0,233.45,185.12
2018,12,12,8,15,326.5,47.5,3.9,10.95,98.0,279.23,231.22
2018,12,12,8,30,362.0,57.0,3.9,11.1,126.0,329.13,277.05
2018,12,12,8,45,376.5,70.0,3.9,11.25,156.0,372.25,315.47
2018,12,12,9,0,391.0,83.0,3.9,11.4,186.0,415.82,352.97
2018,12,12,9,15,368.0,98.5,3.85,11.7,206.5,433.6,367.37
2018,12,12,9,30,345.0,114.0,3.8,12.0,227.0,448.37,378.61
2018,12,12,9,45,542.0,94.0,3.8,12.35,291.5,613.3,512.41
2018,12,12,10,0,739.0,74.0,3.8,12.7,356.0,775.71,635.57
2018,12,12,10,15,773.5,73.5,3.75,13.0,386.0,828.9,672.61
2018,12,12,10,30,808.0,73.0,3.7,13.3,416.0,881.04,708.88
2018,12,12,10,45,854.5,66.5,3.7,13.6,444.0,924.13,738.27
2018,12,12,11,0,901.0,60.0,3.7,13.9,472.0,976.12,773.73
2018,12,12,11,15,870.0,68.5,3.75,14.15,474.5,970.23,768.09
2018,12,12,11,30,839.0,77.0,3.8,14.4,477.0,971.98,768.55
2018,12,12,11,45,879.5,68.5,3.8,14.65,492.0,995.28,784.07
2018,12,12,12,0,920.0,60.0,3.8,14.9,507.0,1027.28,805.56
2018,12,12,12,15,917.5,60.5,3.85,15.0,504.0,1024.81,803.64
2018,12,12,12,30,915.0,61.0,3.9,15.1,501.0,1018.83,799.72
2018,12,12,12,45,852.0,70.5,3.9,15.25,474.0,961.3,758.9
2018,12,12,13,0,789.0,80.0,3.9,15.4,447.0,912.9,724.7
2018,12,12,13,15,766.5,80.0,3.85,15.45,425.5,877.98,699.96
2018,12,12,13,30,744.0,80.0,3.8,15.5,404.0,840.89,673.42
2018,12,12,13,45,689.0,87.0,3.7,15.55,374.5,786.82,633.88
2018,12,12,14,0,634.0,94.0,3.6,15.6,345.0,726.65,589.4
2018,12,12,14,15,615.5,88.5,3.4,15.5,317.0,683.44,557.16
2018,12,12,14,30,597.0,83.0,3.2,15.4,289.0,639.34,523.68
2018,12,12,14,45,593.5,75.0,3.0,15.35,262.0,603.65,496.07
2018,12,12,15,0,590.0,67.0,2.8,15.3,235.0,566.44,466.61
2018,12,12,15,15,533.5,62.5,2.8,15.3,197.5,493.98,408.74
2018,12,12,15,30,477.0,58.0,2.8,15.3,160.0,424.87,350.96
2018,12,12,15,45,451.0,48.0,2.6,14.45,128.0,372.88,306.12
2018,12,12,16,0,425.0,38.0,2.4,13.6,96.0,322.72,260.22
2018,12,12,16,15,316.5,30.5,2.4,13.3,65.0,234.11,174.66
2018,12,12,16,30,208.0,23.0,2.4,13.0,34.0,142.29,0.0
2018,12,12,16,45,104.0,11.5,2.45,12.7,17.0,52.74,0.0
2018,12,12,17,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,13,7,15,103.0,8.0,2.85,9.3,11.0,0.0,0.0
2018,12,13,7,30,206.0,16.0,2.9,9.6,22.0,102.64,0.0
2018,12,13,7,45,347.5,23.0,3.0,9.95,53.0,221.56,106.91
2018,12,13,8,0,489.0,30.0,3.1,10.3,84.0,326.3,258.02
2018,12,13,8,15,566.5,35.0,3.2,10.6,123.0,405.16,334.02
2018,12,13,8,30,644.0,40.0,3.3,10.9,162.0,489.99,408.92
2018,12,13,8,45,692.0,44.0,3.35,11.2,201.5,559.05,467.83
2018,12,13,9,0,740.0,48.0,3.4,11.5,241.0,630.65,525.37
2018,12,13,9,15,771.0,50.0,3.45,11.9,277.0,688.54,570.12
2018,12,13,9,30,802.0,52.0,3.5,12.3,313.0,746.62,613.67
2018,12,13,9,45,822.5,54.0,3.6,12.65,344.5,786.64,642.8
2018,12,13,10,0,843.0,56.0,3.7,13.0,376.0,833.82,676.8
2018,12,13,10,15,858.0,57.5,3.7,13.35,402.0,873.81,704.32
2018,12,13,10,30,873.0,59.0,3.7,13.7,428.0,911.74,729.95
2018,12,13,10,45,882.5,60.5,3.7,14.0,448.0,942.07,749.94
2018,12,13,11,0,892.0,62.0,3.7,14.3,468.0,969.61,767.85
2018,12,13,11,15,897.5,62.0,3.7,14.5,480.0,988.11,779.59
2018,12,13,11,30,903.0,62.0,3.7,14.7,492.0,1003.39,789.18
2018,12,13,11,45,905.5,62.0,3.7,14.95,497.0,1012.31,794.29
2018,12,13,12,0,908.0,62.0,3.7,15.2,502.0,1017.8,797.18
2018,12,13,12,15,906.0,62.5,3.7,15.3,499.5,1015.96,795.56
2018,12,13,12,30,904.0,63.0,3.7,15.4,497.0,1010.65,791.75
2018,12,13,12,45,897.0,63.5,3.65,15.55,487.0,996.9,781.68
2018,12,13,13,0,890.0,64.0,3.6,15.7,477.0,979.91,769.53
2018,12,13,13,15,881.5,63.5,3.55,15.7,460.0,956.95,753.71
2018,12,13,13,30,873.0,63.0,3.5,15.7,443.0,931.07,735.87
2018,12,13,13,45,859.0,62.0,3.45,15.75,419.0,896.63,711.73
2018,12,13,14,0,845.0,61.0,3.4,15.8,395.0,859.93,685.83
2018,12,13,14,15,825.5,59.0,3.3,15.7,365.0,824.31,660.54
2018,12,13,14,30,806.0,57.0,3.2,15.6,335.0,777.29,626.42
2018,12,13,14,45,776.5,55.0,3.05,15.5,300.0,721.02,584.5
2018,12,13,15,0,747.0,53.0,2.9,15.4,265.0,664.58,541.52
2018,12,13,15,15,704.5,49.5,2.9,15.4,226.5,597.06,489.13
2018,12,13,15,30,662.0,46.0,2.9,15.4,188.0,531.22,436.08
2018,12,13,15,45,593.0,41.5,2.65,14.55,148.5,449.58,367.46
2018,12,13,16,0,524.0,37.0,2.4,13.7,109.0,379.79,305.2
2018,12,13,16,15,385.5,29.5,2.45,13.35,72.5,270.32,202.19
2018,12,13,16,30,247.0,22.0,2.5,13.0,36.0,161.18,0.0
2018,12,13,16,45,123.5,11.0,2.55,12.6,18.0,60.76,0.0
2018,12,13,17,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,14,7,15,0.5,1.0,3.95,13.3,1.0,0.0,0.0
2018,12,14,7,30,1.0,2.0,4.1,13.5,2.0,2.01,0.0
2018,12,14,7,45,0.5,3.5,4.3,13.75,3.5,2.89,0.0
2018,12,14,8,0,0.0,5.0,4.5,14.0,5.0,3.78,0.0
2018,12,14,8,15,0.0,5.5,4.65,14.15,5.5,4.16,0.0
2018,12,14,8,30,0.0,6.0,4.8,14.3,6.0,4.54,0.0
2018,12,14,8,45,0.0,7.5,5.0,14.45,7.5,5.68,0.0
2018,12,14,9,0,0.0,9.0,5.2,14.6,9.0,6.83,0.2
2018,12,14,9,15,0.0,25.0,5.25,14.7,25.0,19.03,10.69
2018,12,14,9,30,0.0,41.0,5.3,14.8,41.0,31.31,21.21
2018,12,14,9,45,71.5,71.0,5.4,14.9,98.0,135.45,112.57
2018,12,14,10,0,143.0,101.0,5.5,15.0,155.0,253.91,213.85
2018,12,14,10,15,360.0,109.0,5.5,15.05,257.5,489.78,411.99
2018,12,14,10,30,577.0,117.0,5.5,15.1,360.0,723.09,596.64
2018,12,14,10,45,689.0,97.5,5.5,15.2,401.0,821.64,670.19
2018,12,14,11,0,801.0,78.0,5.5,15.3,442.0,913.17,737.46
2018,12,14,11,15,778.5,85.5,5.55,15.3,447.0,912.58,736.2
2018,12,14,11,30,756.0,93.0,5.6,15.3,452.0,908.04,732.68
2018,12,14,11,45,621.5,106.5,5.6,15.35,403.5,802.43,652.92
2018,12,14,12,0,487.0,120.0,5.6,15.4,355.0,671.25,552.26
2018,12,14,12,15,250.5,139.5,5.6,15.35,260.5,428.75,357.18
2018,12,14,12,30,14.0,159.0,5.6,15.3,166.0,151.09,121.79
2018,12,14,12,45,13.0,153.5,5.55,15.3,160.0,144.6,116.66
2018,12,14,13,0,12.0,148.0,5.5,15.3,154.0,138.28,111.43
2018,12,14,13,15,18.0,147.0,5.35,15.25,155.0,143.69,116.34
2018,12,14,13,30,24.0,146.0,5.2,15.2,156.0,165.06,134.54
2018,12,14,13,45,19.0,137.0,5.1,15.1,145.0,135.57,109.85
2018,12,14,14,0,14.0,128.0,5.0,15.0,134.0,122.44,98.8
2018,12,14,14,15,9.0,112.5,4.85,14.9,116.0,102.81,82.2
2018,12,14,14,30,4.0,97.0,4.7,14.8,98.0,83.73,65.97
2018,12,14,14,45,2.0,76.5,4.55,14.7,77.0,62.66,48.05
2018,12,14,15,0,0.0,56.0,4.4,14.6,56.0,42.89,31.12
2018,12,14,15,15,0.0,52.5,4.4,14.6,52.5,40.2,28.76
2018,12,14,15,30,0.0,49.0,4.4,14.6,49.0,37.94,26.67
2018,12,14,15,45,0.0,39.0,4.05,14.45,39.0,29.82,19.56
2018,12,14,16,0,0.0,29.0,3.7,14.3,29.0,22.14,12.76
2018,12,14,16,15,0.0,19.5,3.55,14.25,19.5,14.86,5.91
2018,12,14,16,30,0.0,10.0,3.4,14.2,10.0,7.6,0.0
2018,12,14,16,45,0.0,5.0,3.3,14.15,5.0,3.93,0.0
2018,12,14,17,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,15,7,15,0.0,1.0,2.85,13.25,1.0,0.0,0.0
2018,12,15,7,30,0.0,2.0,2.9,13.4,2.0,1.57,0.0
2018,12,15,7,45,0.0,4.5,2.95,13.5,4.5,3.4,0.0
2018,12,15,8,0,0.0,7.0,3.0,13.6,7.0,5.3,0.0
2018,12,15,8,15,0.0,9.0,3.05,13.75,9.0,6.82,0.06
2018,12,15,8,30,0.0,11.0,3.1,13.9,11.0,8.34,1.44
2018,12,15,8,45,0.0,15.0,3.15,14.0,15.0,11.39,4.11
2018,12,15,9,0,0.0,19.0,3.2,14.1,19.0,14.44,6.77
2018,12,15,9,15,0.0,34.5,3.15,14.3,34.5,26.31,16.99
2018,12,15,9,30,0.0,50.0,3.1,14.5,50.0,38.24,27.2
2018,12,15,9,45,6.5,87.5,3.1,14.65,90.0,76.05,59.63
2018,12,15,10,0,13.0,125.0,3.1,14.8,130.0,119.5,96.38
2018,12,15,10,15,12.0,119.5,3.05,15.0,124.5,111.47,89.39
2018,12,15,10,30,11.0,114.0,3.0,15.2,119.0,104.2,83.1
2018,12,15,10,45,34.0,133.5,2.95,15.35,149.0,159.68,130.2
2018,12,15,11,0,57.0,153.0,2.9,15.5,179.0,204.95,168.13
2018,12,15,11,15,85.5,179.5,2.85,15.6,219.5,265.9,218.45
2018,12,15,11,30,114.0,206.0,2.8,15.7,260.0,351.67,287.38
2018,12,15,11,45,104.0,205.0,2.8,15.8,254.5,317.5,259.49
2018,12,15,12,0,94.0,204.0,2.8,15.9,249.0,306.02,249.92
2018,12,15,12,15,75.0,197.0,2.75,16.0,233.0,277.6,226.35
2018,12,15,12,30,56.0,190.0,2.7,16.1,217.0,249.46,202.94
2018,12,15,12,45,30.0,155.0,2.7,16.15,169.5,180.22,145.81
2018,12,15,13,0,4.0,120.0,2.7,16.2,122.0,102.11,80.35
2018,12,15,13,15,2.0,102.0,2.65,16.2,103.0,83.27,64.7
2018,12,15,13,30,0.0,84.0,2.6,16.2,84.0,65.11,49.46
2018,12,15,13,45,0.5,80.0,2.5,16.2,80.0,62.26,47.17
2018,12,15,14,0,1.0,76.0,2.4,16.2,76.0,59.43,44.87
2018,12,15,14,15,20.5,89.5,2.4,16.15,96.5,98.57,78.76
2018,12,15,14,30,40.0,103.0,2.4,16.1,117.0,131.24,106.84
2018,12,15,14,45,36.0,94.0,2.45,16.05,105.5,118.04,95.61
2018,12,15,15,0,32.0,85.0,2.5,16.0,94.0,105.28,84.7
2018,12,15,15,15,16.0,66.5,2.5,16.0,71.0,72.63,56.52
2018,12,15,15,30,0.0,48.0,2.5,16.0,48.0,36.91,25.65
2018,12,15,15,45,0.0,38.5,2.5,15.45,38.5,29.44,19.17
2018,12,15,16,0,0.0,29.0,2.5,14.9,29.0,22.14,12.74
2018,12,15,16,15,0.0,19.5,2.55,14.7,19.5,14.86,5.93
2018,12,15,16,30,0.0,10.0,2.6,14.5,10.0,7.6,0.0
2018,12,15,16,45,0.0,5.0,2.65,14.25,5.0,3.93,0.0
2018,12,15,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,16,7,15,16.5,3.0,4.25,14.65,3.5,0.0,0.0
2018,12,16,7,30,33.0,6.0,4.3,14.7,7.0,19.0,0.0
2018,12,16,7,45,16.5,9.0,4.35,14.75,9.5,17.25,0.23
2018,12,16,8,0,0.0,12.0,4.4,14.8,12.0,9.11,1.56
2018,12,16,8,15,0.0,16.5,4.5,14.85,16.5,12.53,4.79
2018,12,16,8,30,0.0,21.0,4.6,14.9,21.0,15.97,7.86
2018,12,16,8,45,0.0,34.5,4.7,14.95,34.5,26.32,16.79
2018,12,16,9,0,0.0,48.0,4.8,15.0,48.0,36.72,25.75
2018,12,16,9,15,0.0,50.5,4.8,15.05,50.5,38.63,27.44
2018,12,16,9,30,0.0,53.0,4.8,15.1,53.0,40.56,29.08
2018,12,16,9,45,0.0,45.5,4.85,15.2,45.5,34.78,24.12
2018,12,16,10,0,0.0,38.0,4.9,15.3,38.0,29.02,19.16
2018,12,16,10,15,0.0,42.0,4.95,15.3,42.0,32.1,21.76
2018,12,16,10,30,0.0,46.0,5.0,15.3,46.0,35.18,24.35
2018,12,16,10,45,0.0,35.5,5.05,15.35,35.5,27.12,17.46
2018,12,16,11,0,0.0,25.0,5.1,15.4,25.0,19.08,10.6
2018,12,16,11,15,0.0,27.5,5.1,15.4,27.5,21.0,12.21
2018,12,16,11,30,0.0,30.0,5.1,15.4,30.0,22.92,13.83
2018,12,16,11,45,0.0,32.0,5.1,15.45,32.0,24.45,15.13
2018,12,16,12,0,0.0,34.0,5.1,15.5,34.0,25.99,16.42
2018,12,16,12,15,0.0,33.0,5.0,15.45,33.0,25.22,15.77
2018,12,16,12,30,0.0,32.0,4.9,15.4,32.0,24.45,15.13
2018,12,16,12,45,0.0,36.0,4.8,15.4,36.0,27.52,17.74
2018,12,16,13,0,0.0,40.0,4.7,15.4,40.0,30.59,20.36
2018,12,16,13,15,0.0,39.0,4.7,15.45,39.0,29.81,19.72
2018,12,16,13,30,0.0,38.0,4.7,15.5,38.0,29.04,19.08
2018,12,16,13,45,0.0,30.5,4.7,15.5,30.5,23.28,14.21
2018,12,16,14,0,0.0,23.0,4.7,15.5,23.0,17.53,9.33
2018,12,16,14,15,0.0,23.5,4.65,15.5,23.5,17.9,9.67
2018,12,16,14,30,0.0,24.0,4.6,15.5,24.0,18.28,10.0
2018,12,16,14,45,0.0,28.5,4.55,15.45,28.5,21.72,12.95
2018,12,16,15,0,0.0,33.0,4.5,15.4,33.0,25.16,15.9
2018,12,16,15,15,0.0,31.0,4.5,15.4,31.0,23.63,14.54
2018,12,16,15,30,0.0,29.0,4.5,15.4,29.0,22.09,13.15
2018,12,16,15,45,0.0,23.5,4.3,15.25,23.5,17.88,9.44
2018,12,16,16,0,0.0,18.0,4.1,15.1,18.0,13.68,5.71
2018,12,16,16,15,0.0,12.5,4.0,15.05,12.5,9.49,1.75
2018,12,16,16,30,0.0,7.0,3.9,15.0,7.0,5.3,0.0
2018,12,16,16,45,0.0,3.5,3.85,15.0,3.5,2.75,0.0
2018,12,16,17,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,17,7,15,38.5,5.5,1.8,11.4,6.5,0.0,0.0
2018,12,17,7,30,77.0,11.0,1.7,11.7,13.0,41.85,0.0
2018,12,17,7,45,90.5,24.5,1.6,12.0,31.0,84.83,17.89
2018,12,17,8,0,104.0,38.0,1.5,12.3,49.0,119.7,89.79
2018,12,17,8,15,156.5,51.5,1.55,12.6,76.0,170.0,137.32
2018,12,17,8,30,209.0,65.0,1.6,12.9,103.0,225.87,186.76
2018,12,17,8,45,301.0,72.5,1.6,13.2,141.5,321.74,268.12
2018,12,17,9,0,393.0,80.0,1.6,13.5,180.0,411.23,342.36
2018,12,17,9,15,475.5,79.5,1.6,13.7,218.5,497.86,412.2
2018,12,17,9,30,558.0,79.0,1.6,13.9,257.0,584.62,478.82
2018,12,17,9,45,544.5,93.5,1.55,14.1,281.5,611.58,497.6
2018,12,17,10,0,531.0,108.0,1.5,14.3,306.0,627.05,507.8
2018,12,17,10,15,685.0,85.0,1.55,14.45,359.0,765.46,609.1
2018,12,17,10,30,839.0,62.0,1.6,14.6,412.0,881.41,689.32
2018,12,17,10,45,850.0,63.0,1.6,14.75,432.0,912.03,708.0
2018,12,17,11,0,861.0,64.0,1.6,14.9,452.0,940.07,725.78
2018,12,17,11,15,803.0,79.5,1.65,15.0,449.5,928.17,717.1
2018,12,17,11,30,745.0,95.0,1.7,15.1,447.0,905.89,701.84
2018,12,17,11,45,660.5,114.0,1.75,15.2,428.5,850.74,663.74
2018,12,17,12,0,576.0,133.0,1.8,15.3,410.0,789.69,621.24
2018,12,17,12,15,387.5,157.5,1.8,15.35,343.5,617.79,494.51
2018,12,17,12,30,199.0,182.0,1.8,15.4,277.0,406.61,330.68
2018,12,17,12,45,123.5,173.0,1.85,15.4,231.5,318.25,260.13
2018,12,17,13,0,48.0,164.0,1.9,15.4,186.0,209.49,170.43
2018,12,17,13,15,47.0,162.0,1.9,15.3,183.0,206.44,168.42
2018,12,17,13,30,46.0,160.0,1.9,15.2,180.0,203.6,166.28
2018,12,17,13,45,46.5,150.0,1.9,15.1,169.5,192.31,157.32
2018,12,17,14,0,47.0,140.0,1.9,15.0,159.0,181.14,148.41
2018,12,17,14,15,131.5,116.5,1.85,14.95,163.5,244.53,203.84
2018,12,17,14,30,216.0,93.0,1.8,14.9,168.0,301.04,252.22
2018,12,17,14,45,216.5,93.5,1.8,14.8,162.0,295.61,247.33
2018,12,17,15,0,217.0,94.0,1.8,14.7,156.0,290.13,242.37
2018,12,17,15,15,110.0,83.0,1.8,14.7,114.5,175.47,145.15
2018,12,17,15,30,3.0,72.0,1.8,14.7,73.0,65.45,49.95
2018,12,17,15,45,55.5,58.5,1.6,14.15,66.5,105.41,84.28
2018,12,17,16,0,108.0,45.0,1.4,13.6,60.0,130.99,104.32
2018,12,17,16,15,108.0,34.0,1.45,13.45,44.5,114.72,84.93
2018,12,17,16,30,108.0,23.0,1.5,13.3,29.0,98.83,13.66
2018,12,17,16,45,79.0,14.5,1.55,13.15,16.5,45.3,0.0
2018,12,17,17,0,50.0,6.0,1.6,13.0,4.0,0.0,0.0
2018,12,17,17,15,25.0,3.0,1.6,12.9,2.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
