Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,6,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,18,7,15,25.0,3.5,2.1,11.9,4.0,0.0,0.0
2018,12,18,7,30,50.0,7.0,2.1,12.2,8.0,26.99,0.0
2018,12,18,7,45,25.0,13.0,2.05,12.5,13.5,26.65,0.0
2018,12,18,8,0,0.0,19.0,2.0,12.8,19.0,14.47,5.79
2018,12,18,8,15,0.0,30.0,2.05,13.0,30.0,22.91,13.54
2018,12,18,8,30,0.0,41.0,2.1,13.2,41.0,31.45,21.1
2018,12,18,8,45,3.5,58.0,2.15,13.4,59.0,49.65,36.95
2018,12,18,9,0,7.0,75.0,2.2,13.6,77.0,68.33,53.15
2018,12,18,9,15,15.0,97.0,2.2,13.75,101.5,96.61,77.53
2018,12,18,9,30,23.0,119.0,2.2,13.9,126.0,125.89,102.49
2018,12,18,9,45,111.5,132.5,2.2,14.05,173.0,246.58,205.72
2018,12,18,10,0,200.0,146.0,2.2,14.2,220.0,343.23,286.35
2018,12,18,10,15,287.0,145.0,2.15,14.35,260.0,445.11,368.68
2018,12,18,10,30,374.0,144.0,2.1,14.5,300.0,555.17,454.47
2018,12,18,10,45,243.5,164.5,2.05,14.7,268.0,441.34,361.67
2018,12,18,11,0,113.0,185.0,2.0,14.9,236.0,322.06,263.4
2018,12,18,11,15,183.5,191.5,1.95,15.0,277.0,401.11,328.51
2018,12,18,11,30,254.0,198.0,1.9,15.1,318.0,505.27,409.91
2018,12,18,11,45,364.0,178.5,1.85,15.2,352.5,592.86,478.38
2018,12,18,12,0,474.0,159.0,1.8,15.3,387.0,707.36,564.01
2018,12,18,12,15,457.5,153.5,1.8,15.4,373.0,683.93,545.47
2018,12,18,12,30,441.0,148.0,1.8,15.5,359.0,658.61,526.85
2018,12,18,12,45,270.5,170.0,1.8,15.6,298.5,485.55,393.08
2018,12,18,13,0,100.0,192.0,1.8,15.7,238.0,296.77,241.48
2018,12,18,13,15,77.0,157.0,1.8,15.7,191.5,229.57,187.92
2018,12,18,13,30,54.0,122.0,1.8,15.7,145.0,165.72,135.42
2018,12,18,13,45,50.5,118.5,1.85,15.75,139.5,158.19,129.33
2018,12,18,14,0,47.0,115.0,1.9,15.8,134.0,150.88,123.24
2018,12,18,14,15,46.0,118.5,1.9,15.7,136.0,154.5,126.3
2018,12,18,14,30,45.0,122.0,1.9,15.6,138.0,159.15,130.16
2018,12,18,14,45,22.5,89.5,1.9,15.55,97.5,101.78,81.56
2018,12,18,15,0,0.0,57.0,1.9,15.5,57.0,43.66,31.65
2018,12,18,15,15,0.0,40.5,1.9,15.5,40.5,30.93,20.79
2018,12,18,15,30,0.0,24.0,1.9,15.5,24.0,18.26,9.91
2018,12,18,15,45,41.5,20.5,1.7,14.95,26.5,54.34,41.27
2018,12,18,16,0,83.0,17.0,1.5,14.4,29.0,83.82,65.39
2018,12,18,16,15,57.5,11.5,1.55,14.2,18.5,58.29,40.86
2018,12,18,16,30,32.0,6.0,1.6,14.0,8.0,30.08,1.65
2018,12,18,16,45,32.0,5.0,1.6,13.75,5.5,17.72,0.0
2018,12,18,17,0,32.0,4.0,1.6,13.5,3.0,0.0,0.0
2018,12,18,17,15,16.0,2.0,1.6,13.4,1.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,7,15,53.5,5.5,1.2,12.3,6.5,0.0,0.0
2018,12,19,7,30,107.0,11.0,1.2,12.5,13.0,54.45,0.0
2018,12,19,7,45,149.5,19.5,1.15,12.75,30.0,112.87,8.43
2018,12,19,8,0,192.0,28.0,1.1,13.0,47.0,163.13,122.19
2018,12,19,8,15,112.0,45.5,1.2,13.25,58.0,134.3,106.88
2018,12,19,8,30,32.0,63.0,1.3,13.5,69.0,85.98,67.56
2018,12,19,8,45,34.0,77.0,1.35,13.75,84.5,102.37,82.19
2018,12,19,9,0,36.0,91.0,1.4,14.0,100.0,119.09,96.69
2018,12,19,9,15,136.5,102.0,1.5,14.25,144.0,222.77,186.08
2018,12,19,9,30,237.0,113.0,1.6,14.5,188.0,338.26,282.19
2018,12,19,9,45,320.5,119.5,1.7,14.8,232.0,424.12,351.78
2018,12,19,10,0,404.0,126.0,1.8,15.1,276.0,537.08,440.02
2018,12,19,10,15,397.0,138.0,1.85,15.3,294.0,557.91,454.31
2018,12,19,10,30,390.0,150.0,1.9,15.5,312.0,576.9,467.7
2018,12,19,10,45,307.5,167.0,1.95,15.7,298.5,505.65,411.11
2018,12,19,11,0,225.0,184.0,2.0,15.9,285.0,452.69,367.81
2018,12,19,11,15,235.0,189.5,1.95,16.0,297.5,472.74,383.28
2018,12,19,11,30,245.0,195.0,1.9,16.1,310.0,492.32,397.83
2018,12,19,11,45,195.5,201.5,1.9,16.25,294.0,428.63,347.19
2018,12,19,12,0,146.0,208.0,1.9,16.4,278.0,387.56,313.65
2018,12,19,12,15,105.0,194.5,1.85,16.45,245.0,328.17,265.89
2018,12,19,12,30,64.0,181.0,1.8,16.5,212.0,246.4,199.75
2018,12,19,12,45,38.0,166.5,1.75,16.55,185.0,202.36,163.5
2018,12,19,13,0,12.0,152.0,1.7,16.6,158.0,142.64,113.83
2018,12,19,13,15,11.0,148.0,1.65,16.6,153.0,138.05,110.24
2018,12,19,13,30,10.0,144.0,1.6,16.6,148.0,133.67,106.69
2018,12,19,13,45,5.0,117.5,1.55,16.6,119.5,102.24,80.59
2018,12,19,14,0,0.0,91.0,1.5,16.6,91.0,72.36,55.56
2018,12,19,14,15,127.0,77.0,1.45,16.5,121.0,208.8,173.88
2018,12,19,14,30,254.0,63.0,1.4,16.4,151.0,314.55,262.61
2018,12,19,14,45,370.0,60.5,1.3,16.3,174.5,408.81,338.29
2018,12,19,15,0,486.0,58.0,1.2,16.2,198.0,480.26,393.18
2018,12,19,15,15,566.5,53.0,1.2,16.2,193.5,511.66,415.98
2018,12,19,15,30,647.0,48.0,1.2,16.2,189.0,529.5,427.43
2018,12,19,15,45,561.0,43.0,1.1,15.7,147.5,442.71,355.93
2018,12,19,16,0,475.0,38.0,1.0,15.2,106.0,357.73,284.15
2018,12,19,16,15,390.5,31.0,1.0,15.0,74.5,279.02,209.82
2018,12,19,16,30,306.0,24.0,1.0,14.8,43.0,196.6,49.7
2018,12,19,16,45,180.5,15.5,1.05,14.65,24.0,90.26,0.0
2018,12,19,17,0,55.0,7.0,1.1,14.5,5.0,0.0,0.0
2018,12,19,17,15,27.5,3.5,1.1,14.35,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,20,7,15,0.0,1.5,2.7,10.25,1.5,0.0,0.0
2018,12,20,7,30,0.0,3.0,2.7,10.3,3.0,2.36,0.0
2018,12,20,7,45,4.5,12.0,2.7,10.35,12.5,11.58,0.0
2018,12,20,8,0,9.0,21.0,2.7,10.4,22.0,21.88,11.69
2018,12,20,8,15,22.5,38.5,2.65,10.5,42.0,49.65,36.55
2018,12,20,8,30,36.0,56.0,2.6,10.6,62.0,78.39,62.15
2018,12,20,8,45,53.5,75.5,2.55,10.7,87.5,113.66,93.36
2018,12,20,9,0,71.0,95.0,2.5,10.8,113.0,150.33,125.54
2018,12,20,9,15,71.5,108.0,2.4,10.95,128.5,166.15,139.21
2018,12,20,9,30,72.0,121.0,2.3,11.1,144.0,182.19,152.8
2018,12,20,9,45,55.0,132.5,2.25,11.25,151.0,181.66,151.6
2018,12,20,10,0,38.0,144.0,2.2,11.4,158.0,180.17,149.48
2018,12,20,10,15,43.5,155.0,2.1,11.5,172.0,197.56,163.96
2018,12,20,10,30,49.0,166.0,2.0,11.6,186.0,215.49,178.7
2018,12,20,10,45,33.5,166.0,1.9,11.7,180.0,199.51,164.47
2018,12,20,11,0,18.0,166.0,1.8,11.8,174.0,164.59,134.63
2018,12,20,11,15,30.0,177.0,1.75,11.9,191.0,208.13,171.07
2018,12,20,11,30,42.0,188.0,1.7,12.0,208.0,233.54,192.04
2018,12,20,11,45,28.0,175.5,1.7,12.1,189.0,203.19,166.37
2018,12,20,12,0,14.0,163.0,1.7,12.2,170.0,155.42,126.33
2018,12,20,12,15,7.0,144.5,1.75,12.25,148.0,128.99,104.1
2018,12,20,12,30,0.0,126.0,1.8,12.3,126.0,103.52,82.46
2018,12,20,12,45,0.0,108.0,1.8,12.4,108.0,86.45,68.13
2018,12,20,13,0,0.0,90.0,1.8,12.5,90.0,70.1,54.34
2018,12,20,13,15,4.0,109.0,1.8,12.5,110.5,91.85,73.03
2018,12,20,13,30,8.0,128.0,1.8,12.5,131.0,115.0,92.78
2018,12,20,13,45,11.0,133.5,1.85,12.55,138.0,124.42,100.89
2018,12,20,14,0,14.0,139.0,1.9,12.6,145.0,134.45,109.51
2018,12,20,14,15,20.0,133.0,1.9,12.55,140.5,134.8,110.19
2018,12,20,14,30,26.0,127.0,1.9,12.5,136.0,149.49,122.87
2018,12,20,14,45,33.0,119.0,1.85,12.45,129.5,147.53,121.5
2018,12,20,15,0,40.0,111.0,1.8,12.4,123.0,145.59,120.02
2018,12,20,15,15,31.0,96.0,1.8,12.4,104.5,122.01,99.6
2018,12,20,15,30,22.0,81.0,1.8,12.4,86.0,99.36,79.79
2018,12,20,15,45,13.5,65.0,1.75,12.2,68.0,68.19,52.67
2018,12,20,16,0,5.0,49.0,1.7,12.0,50.0,47.62,34.45
2018,12,20,16,15,26.0,34.0,1.7,11.9,36.0,49.85,34.51
2018,12,20,16,30,47.0,19.0,1.7,11.8,22.0,53.99,12.61
2018,12,20,16,45,47.0,12.5,1.7,11.75,13.5,30.25,0.0
2018,12,20,17,0,47.0,6.0,1.7,11.7,5.0,0.0,0.0
2018,12,20,17,15,23.5,3.0,1.7,11.7,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,21,7,15,53.5,5.0,1.95,12.15,6.0,0.0,0.0
2018,12,21,7,30,107.0,10.0,2.1,12.3,12.0,53.31,0.0
2018,12,21,7,45,163.5,14.5,2.2,12.4,26.0,114.32,0.0
2018,12,21,8,0,220.0,19.0,2.3,12.5,40.0,168.93,125.82
2018,12,21,8,15,111.5,32.0,2.4,12.6,43.0,112.45,89.36
2018,12,21,8,30,3.0,45.0,2.5,12.7,46.0,37.89,26.6
2018,12,21,8,45,9.5,59.0,2.55,12.85,61.5,55.12,41.83
2018,12,21,9,0,16.0,73.0,2.6,13.0,77.0,72.92,57.46
2018,12,21,9,15,14.0,84.5,2.6,13.1,88.5,82.04,65.31
2018,12,21,9,30,12.0,96.0,2.6,13.2,100.0,91.09,72.96
2018,12,21,9,45,21.0,116.0,2.6,13.3,123.5,118.73,96.67
2018,12,21,10,0,30.0,136.0,2.6,13.4,147.0,162.73,133.8
2018,12,21,10,15,22.0,113.0,2.6,13.55,121.5,126.0,102.51
2018,12,21,10,30,14.0,90.0,2.6,13.7,96.0,84.01,66.7
2018,12,21,10,45,9.0,96.0,2.6,13.85,100.0,84.73,67.0
2018,12,21,11,0,4.0,102.0,2.6,14.0,104.0,85.28,67.1
2018,12,21,11,15,92.0,141.5,2.6,14.15,185.0,246.63,204.75
2018,12,21,11,30,180.0,181.0,2.6,14.3,266.0,385.2,318.36
2018,12,21,11,45,262.5,182.5,2.55,14.45,308.0,495.42,405.98
2018,12,21,12,0,345.0,184.0,2.5,14.6,350.0,582.03,473.52
2018,12,21,12,15,334.0,187.0,2.5,14.65,347.0,574.89,467.03
2018,12,21,12,30,323.0,190.0,2.5,14.7,344.0,566.6,460.37
2018,12,21,12,45,417.0,166.0,2.55,14.8,361.5,653.18,528.43
2018,12,21,13,0,511.0,142.0,2.6,14.9,379.0,712.28,573.99
2018,12,21,13,15,613.0,114.5,2.6,14.9,389.0,781.49,625.12
2018,12,21,13,30,715.0,87.0,2.6,14.9,399.0,832.68,662.41
2018,12,21,13,45,747.0,75.5,2.6,14.95,386.5,825.49,657.34
2018,12,21,14,0,779.0,64.0,2.6,15.0,374.0,819.96,654.04
2018,12,21,14,15,770.0,61.5,2.55,14.9,349.0,785.55,629.59
2018,12,21,14,30,761.0,59.0,2.5,14.8,324.0,749.12,603.53
2018,12,21,14,45,745.5,58.0,2.45,14.65,296.0,707.5,573.18
2018,12,21,15,0,730.0,57.0,2.4,14.5,268.0,664.51,541.03
2018,12,21,15,15,683.0,53.5,2.4,14.5,229.0,594.35,486.93
2018,12,21,15,30,636.0,50.0,2.4,14.5,190.0,526.11,432.61
2018,12,21,15,45,559.5,45.5,2.4,13.85,150.5,446.73,366.43
2018,12,21,16,0,483.0,41.0,2.4,13.2,111.0,367.46,297.78
2018,12,21,16,15,369.5,34.0,2.45,13.05,77.0,271.78,209.31
2018,12,21,16,30,256.0,27.0,2.5,12.9,43.0,175.63,60.52
2018,12,21,16,45,149.5,16.5,2.55,12.7,24.0,78.15,0.0
2018,12,21,17,0,43.0,6.0,2.6,12.5,5.0,0.0,0.0
2018,12,21,17,15,21.5,3.0,2.6,12.35,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,22,7,15,14.0,4.0,1.7,9.15,4.0,0.0,0.0
2018,12,22,7,30,28.0,8.0,1.7,9.4,8.0,18.14,0.0
2018,12,22,7,45,102.0,21.0,1.7,9.65,29.5,90.88,0.0
2018,12,22,8,0,176.0,34.0,1.7,9.9,51.0,164.33,122.18
2018,12,22,8,15,234.0,46.0,1.75,10.15,80.0,220.02,179.22
2018,12,22,8,30,292.0,58.0,1.8,10.4,109.0,282.12,235.02
2018,12,22,8,45,389.0,64.5,1.85,10.7,150.0,368.77,309.78
2018,12,22,9,0,486.0,71.0,1.9,11.0,191.0,470.13,394.06
2018,12,22,9,15,557.5,71.0,1.85,11.2,229.5,547.56,456.02
2018,12,22,9,30,629.0,71.0,1.8,11.4,268.0,628.26,517.55
2018,12,22,9,45,513.5,98.5,1.75,11.6,270.5,579.57,478.51
2018,12,22,10,0,398.0,126.0,1.7,11.8,273.0,530.52,438.49
2018,12,22,10,15,390.0,137.0,1.6,12.0,289.5,549.22,451.88
2018,12,22,10,30,382.0,148.0,1.5,12.2,306.0,566.07,462.97
2018,12,22,10,45,381.0,157.5,1.4,12.4,321.5,585.99,476.32
2018,12,22,11,0,380.0,167.0,1.3,12.6,337.0,581.04,471.33
2018,12,22,11,15,341.5,179.5,1.25,12.9,335.5,564.79,456.79
2018,12,22,11,30,303.0,192.0,1.2,13.2,334.0,546.29,440.68
2018,12,22,11,45,282.5,197.0,1.15,13.5,331.0,534.37,430.28
2018,12,22,12,0,262.0,202.0,1.1,13.8,328.0,521.21,418.93
2018,12,22,12,15,224.0,205.0,1.05,14.0,312.5,462.75,373.48
2018,12,22,12,30,186.0,208.0,1.0,14.2,297.0,427.83,345.57
2018,12,22,12,45,112.0,183.0,0.95,14.35,236.5,319.82,259.6
2018,12,22,13,0,38.0,158.0,0.9,14.5,176.0,192.3,155.66
2018,12,22,13,15,51.0,158.5,0.95,14.5,181.5,206.07,168.14
2018,12,22,13,30,64.0,159.0,1.0,14.5,187.0,219.63,179.8
2018,12,22,13,45,68.5,156.5,1.0,14.5,185.0,221.16,181.31
2018,12,22,14,0,73.0,154.0,1.0,14.5,183.0,222.75,182.9
2018,12,22,14,15,92.5,146.0,1.05,14.5,180.0,249.03,205.02
2018,12,22,14,30,112.0,138.0,1.1,14.5,177.0,254.68,210.31
2018,12,22,14,45,135.0,127.0,1.1,14.5,169.5,257.84,213.55
2018,12,22,15,0,158.0,116.0,1.1,14.5,162.0,259.33,215.12
2018,12,22,15,15,133.5,101.0,1.1,14.5,136.0,218.37,180.6
2018,12,22,15,30,109.0,86.0,1.1,14.5,110.0,179.45,147.35
2018,12,22,15,45,89.0,70.0,1.15,14.15,87.0,144.09,116.79
2018,12,22,16,0,69.0,54.0,1.2,13.8,64.0,110.49,87.14
2018,12,22,16,15,72.0,38.5,1.2,13.75,46.0,91.93,68.26
2018,12,22,16,30,75.0,23.0,1.2,13.7,28.0,75.26,26.12
2018,12,22,16,45,65.5,15.0,1.2,13.65,16.5,40.46,0.0
2018,12,22,17,0,56.0,7.0,1.2,13.6,5.0,0.0,0.0
2018,12,22,17,15,28.0,3.5,1.2,13.55,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,23,7,15,0.0,2.0,1.55,10.85,2.0,0.0,0.0
2018,12,23,7,30,0.0,4.0,1.4,11.0,4.0,3.15,0.0
2018,12,23,7,45,0.0,13.5,1.3,11.2,13.5,10.29,0.0
2018,12,23,8,0,0.0,23.0,1.2,11.4,23.0,17.56,7.9
2018,12,23,8,15,6.5,40.0,1.15,11.65,41.0,37.92,26.23
2018,12,23,8,30,13.0,57.0,1.1,11.9,59.0,58.77,44.66
2018,12,23,8,45,12.5,67.5,1.05,12.15,70.0,67.17,52.27
2018,12,23,9,0,12.0,78.0,1.0,12.4,81.0,75.85,59.91
2018,12,23,9,15,22.0,90.5,1.1,12.7,97.0,105.02,85.13
2018,12,23,9,30,32.0,103.0,1.2,13.0,113.0,126.39,103.46
2018,12,23,9,45,45.5,124.0,1.25,13.35,140.0,162.57,133.98
2018,12,23,10,0,59.0,145.0,1.3,13.7,167.0,200.05,165.06
2018,12,23,10,15,57.0,149.5,1.35,13.85,172.0,202.67,166.82
2018,12,23,10,30,55.0,154.0,1.4,14.0,177.0,205.57,168.91
2018,12,23,10,45,68.0,160.5,1.45,14.15,190.0,225.45,185.44
2018,12,23,11,0,81.0,167.0,1.5,14.3,203.0,245.98,202.32
2018,12,23,11,15,126.0,181.5,1.45,14.4,239.5,330.93,271.4
2018,12,23,11,30,171.0,196.0,1.4,14.5,276.0,395.72,322.8
2018,12,23,11,45,203.0,200.5,1.35,14.6,297.0,434.78,353.19
2018,12,23,12,0,235.0,205.0,1.3,14.7,318.0,497.71,401.02
2018,12,23,12,15,174.5,206.0,1.3,14.75,290.0,413.84,334.79
2018,12,23,12,30,114.0,207.0,1.3,14.8,262.0,353.68,286.44
2018,12,23,12,45,94.5,182.5,1.3,14.85,227.5,279.06,227.7
2018,12,23,13,0,75.0,158.0,1.3,14.9,193.0,229.01,187.41
2018,12,23,13,15,56.0,134.0,1.3,14.9,159.5,181.69,148.59
2018,12,23,13,30,37.0,110.0,1.3,14.9,126.0,136.09,110.56
2018,12,23,13,45,24.5,99.0,1.25,14.9,109.5,112.22,90.36
2018,12,23,14,0,12.0,88.0,1.2,14.9,93.0,80.41,63.25
2018,12,23,14,15,12.0,79.5,1.15,14.85,84.0,72.69,56.87
2018,12,23,14,30,12.0,71.0,1.1,14.8,75.0,65.02,50.44
2018,12,23,14,45,8.5,68.0,1.05,14.75,70.5,59.62,45.74
2018,12,23,15,0,5.0,65.0,1.0,14.7,66.0,54.62,41.34
2018,12,23,15,15,3.5,63.0,1.0,14.7,63.5,52.66,39.53
2018,12,23,15,30,2.0,61.0,1.0,14.7,61.0,51.44,38.28
2018,12,23,15,45,1.0,48.0,0.85,14.3,48.0,39.14,27.6
2018,12,23,16,0,0.0,35.0,0.7,13.9,35.0,26.88,16.91
2018,12,23,16,15,20.0,22.5,0.65,13.75,24.0,29.14,18.08
2018,12,23,16,30,40.0,10.0,0.6,13.6,13.0,35.49,10.94
2018,12,23,16,45,40.0,6.5,0.6,13.5,7.5,22.68,0.0
2018,12,23,17,0,40.0,3.0,0.6,13.4,2.0,0.0,0.0
2018,12,23,17,15,20.0,1.5,0.55,13.35,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.0,2.2,12.2,1.0,0.0,0.0
2018,12,24,7,30,0.0,2.0,2.3,12.4,2.0,1.57,0.0
2018,12,24,7,45,0.0,6.0,2.35,12.65,6.0,4.54,0.0
2018,12,24,8,0,0.0,10.0,2.4,12.9,10.0,7.58,0.12
2018,12,24,8,15,0.0,15.0,2.5,13.1,15.0,11.39,3.84
2018,12,24,8,30,0.0,20.0,2.6,13.3,20.0,15.21,7.26
2018,12,24,8,45,0.0,26.5,2.65,13.5,26.5,20.18,11.64
2018,12,24,9,0,0.0,33.0,2.7,13.7,33.0,25.16,15.99
2018,12,24,9,15,124.5,44.5,2.75,13.95,83.0,152.06,128.17
2018,12,24,9,30,249.0,56.0,2.8,14.2,133.0,289.56,245.81
2018,12,24,9,45,345.5,53.0,2.9,14.4,172.5,387.11,326.62
2018,12,24,10,0,442.0,50.0,3.0,14.6,212.0,477.78,399.18
2018,12,24,10,15,221.0,51.0,3.1,14.7,132.0,280.31,236.75
2018,12,24,10,30,0.0,52.0,3.2,14.8,52.0,39.8,28.26
2018,12,24,10,45,0.0,47.5,3.35,14.95,47.5,36.34,25.37
2018,12,24,11,0,0.0,43.0,3.5,15.1,43.0,32.89,22.38
2018,12,24,11,15,0.0,51.0,3.6,15.05,51.0,39.05,27.6
2018,12,24,11,30,0.0,59.0,3.7,15.0,59.0,45.22,32.81
2018,12,24,11,45,0.0,56.0,3.8,15.0,56.0,42.91,30.83
2018,12,24,12,0,0.0,53.0,3.9,15.0,53.0,40.6,28.86
2018,12,24,12,15,0.0,55.0,3.95,14.95,55.0,42.14,30.17
2018,12,24,12,30,0.0,57.0,4.0,14.9,57.0,43.68,31.49
2018,12,24,12,45,0.0,60.5,4.1,14.8,60.5,46.38,33.8
2018,12,24,13,0,0.0,64.0,4.2,14.7,64.0,49.08,36.13
2018,12,24,13,15,0.0,48.0,4.15,14.7,48.0,36.73,25.68
2018,12,24,13,30,0.0,32.0,4.1,14.7,32.0,24.44,15.23
2018,12,24,13,45,0.0,37.0,4.1,14.7,37.0,28.26,18.53
2018,12,24,14,0,0.0,42.0,4.1,14.7,42.0,32.1,21.83
2018,12,24,14,15,3.0,44.0,4.1,14.7,45.0,36.28,25.57
2018,12,24,14,30,6.0,46.0,4.1,14.7,48.0,40.27,29.14
2018,12,24,14,45,8.5,40.5,4.1,14.7,43.0,39.19,28.33
2018,12,24,15,0,11.0,35.0,4.1,14.7,38.0,36.16,25.8
2018,12,24,15,15,10.0,36.5,4.1,14.7,39.0,36.23,25.74
2018,12,24,15,30,9.0,38.0,4.1,14.7,40.0,37.0,26.21
2018,12,24,15,45,4.5,22.5,4.4,14.55,23.5,20.03,11.45
2018,12,24,16,0,0.0,7.0,4.7,14.4,7.0,5.3,0.0
2018,12,24,16,15,13.0,6.5,4.8,14.25,7.5,13.3,5.23
2018,12,24,16,30,26.0,6.0,4.9,14.1,8.0,27.82,8.36
2018,12,24,16,45,26.0,6.0,5.0,13.9,6.5,16.18,0.0
2018,12,24,17,0,26.0,6.0,5.1,13.7,5.0,0.0,0.0
2018,12,24,17,15,13.0,3.0,5.1,13.45,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,12,25,7,15,50.5,5.0,4.0,10.3,5.5,0.0,0.0
2018,12,25,7,30,101.0,10.0,4.0,10.6,11.0,50.07,0.0
2018,12,25,7,45,264.0,19.0,4.0,10.9,39.0,163.54,0.0
2018,12,25,8,0,427.0,28.0,4.0,11.2,67.0,288.86,212.38
2018,12,25,8,15,518.0,33.5,4.0,11.45,105.0,363.6,296.09
2018,12,25,8,30,609.0,39.0,4.0,11.7,143.0,454.29,377.44
2018,12,25,8,45,665.5,42.0,4.0,11.9,182.5,526.14,440.55
2018,12,25,9,0,722.0,45.0,4.0,12.1,222.0,601.21,502.23
2018,12,25,9,15,753.0,49.0,4.05,12.35,259.0,661.18,549.87
2018,12,25,9,30,784.0,53.0,4.1,12.6,296.0,721.63,596.43
2018,12,25,9,45,800.0,57.0,4.1,12.8,328.0,769.59,632.12
2018,12,25,10,0,816.0,61.0,4.1,13.0,360.0,816.2,666.02
2018,12,25,10,15,835.0,62.5,4.15,13.25,388.0,860.52,697.66
2018,12,25,10,30,854.0,64.0,4.2,13.5,416.0,892.7,719.9
2018,12,25,10,45,866.0,65.0,4.25,13.75,437.5,925.33,742.36
2018,12,25,11,0,878.0,66.0,4.3,14.0,459.0,955.41,762.92
2018,12,25,11,15,885.5,66.5,4.3,14.15,473.0,977.59,777.57
2018,12,25,11,30,893.0,67.0,4.3,14.3,487.0,996.7,790.1
2018,12,25,11,45,897.0,67.0,4.35,14.45,493.5,1008.39,797.94
2018,12,25,12,0,901.0,67.0,4.4,14.6,500.0,1016.71,803.6
2018,12,25,12,15,899.5,67.5,4.4,14.7,499.0,1016.73,803.19
2018,12,25,12,30,898.0,68.0,4.4,14.8,498.0,1013.29,800.57
2018,12,25,12,45,893.0,68.0,4.4,14.9,489.5,1002.23,792.71
2018,12,25,13,0,888.0,68.0,4.4,15.0,481.0,987.88,782.7
2018,12,25,13,15,882.0,67.0,4.4,15.05,466.0,967.96,768.97
2018,12,25,13,30,876.0,66.0,4.4,15.1,451.0,945.0,753.13
2018,12,25,13,45,864.0,65.0,4.4,15.15,428.5,913.49,731.07
2018,12,25,14,0,852.0,64.0,4.4,15.2,406.0,889.59,714.51
2018,12,25,14,15,834.0,62.0,4.35,15.15,377.0,846.08,683.14
2018,12,25,14,30,816.0,60.0,4.3,15.1,348.0,800.85,650.16
2018,12,25,14,45,789.5,58.0,4.2,15.0,314.0,747.22,610.03
2018,12,25,15,0,763.0,56.0,4.1,14.9,280.0,693.01,568.81
2018,12,25,15,15,722.5,53.0,4.1,14.9,242.0,626.97,517.26
2018,12,25,15,30,682.0,50.0,4.1,14.9,204.0,562.14,465.0
2018,12,25,15,45,621.0,44.5,3.85,14.2,164.0,482.98,398.75
2018,12,25,16,0,560.0,39.0,3.6,13.5,124.0,407.81,332.75
2018,12,25,16,15,455.0,33.0,3.55,13.15,87.5,320.72,251.39
2018,12,25,16,30,350.0,27.0,3.5,12.8,51.0,228.05,115.95
2018,12,25,16,45,209.5,18.0,3.45,12.45,29.0,106.86,0.0
2018,12,25,17,0,69.0,9.0,3.4,12.1,7.0,0.0,0.0
2018,12,25,17,15,34.5,4.5,3.45,12.0,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,26,7,15,15.5,4.0,3.1,9.75,4.0,0.0,0.0
2018,12,26,7,30,31.0,8.0,3.0,10.0,8.0,19.19,0.0
2018,12,26,7,45,108.5,20.5,2.9,10.25,29.0,91.28,0.0
2018,12,26,8,0,186.0,33.0,2.8,10.5,50.0,167.36,121.14
2018,12,26,8,15,223.0,40.5,2.95,10.85,71.0,204.36,165.83
2018,12,26,8,30,260.0,48.0,3.1,11.2,92.0,246.38,205.44
2018,12,26,8,45,323.5,62.5,3.3,11.55,131.5,319.76,269.71
2018,12,26,9,0,387.0,77.0,3.5,11.9,171.0,398.1,336.68
2018,12,26,9,15,433.0,84.0,3.6,12.15,205.0,458.1,387.22
2018,12,26,9,30,479.0,91.0,3.7,12.4,239.0,520.93,438.81
2018,12,26,9,45,554.0,90.5,3.85,12.6,279.5,609.96,509.26
2018,12,26,10,0,629.0,90.0,4.0,12.8,320.0,695.0,574.73
2018,12,26,10,15,747.5,75.5,3.95,12.95,369.0,797.54,651.23
2018,12,26,10,30,866.0,61.0,3.9,13.1,418.0,898.95,724.46
2018,12,26,10,45,876.5,62.0,3.9,13.25,439.0,930.53,745.48
2018,12,26,11,0,887.0,63.0,3.9,13.4,460.0,959.47,764.98
2018,12,26,11,15,893.0,64.0,3.85,13.5,474.0,981.13,779.01
2018,12,26,11,30,899.0,65.0,3.8,13.6,488.0,999.65,790.87
2018,12,26,11,45,901.5,65.5,3.75,13.65,494.5,1010.68,797.65
2018,12,26,12,0,904.0,66.0,3.7,13.7,501.0,1018.32,802.21
2018,12,26,12,15,889.5,68.5,3.8,13.75,496.0,1008.03,795.4
2018,12,26,12,30,875.0,71.0,3.9,13.8,491.0,994.32,786.42
2018,12,26,12,45,877.5,71.0,3.95,13.85,486.0,991.06,784.7
2018,12,26,13,0,880.0,71.0,4.0,13.9,481.0,984.43,780.62
2018,12,26,13,15,872.0,70.0,4.05,13.9,465.0,962.78,766.05
2018,12,26,13,30,864.0,69.0,4.1,13.9,449.0,949.23,757.47
2018,12,26,13,45,850.5,68.0,4.15,13.9,426.5,916.17,734.64
2018,12,26,14,0,837.0,67.0,4.2,13.9,404.0,880.65,709.93
2018,12,26,14,15,753.0,75.0,4.1,13.75,362.0,791.47,644.43
2018,12,26,14,30,669.0,83.0,4.0,13.6,320.0,710.88,584.35
2018,12,26,14,45,458.0,97.0,3.95,13.5,252.0,521.36,436.51
2018,12,26,15,0,247.0,111.0,3.9,13.4,184.0,338.56,285.06
2018,12,26,15,15,276.5,92.0,3.9,13.4,163.5,326.85,276.04
2018,12,26,15,30,306.0,73.0,3.9,13.4,143.0,329.1,276.72
2018,12,26,15,45,331.0,52.0,3.9,12.9,114.0,303.89,254.36
2018,12,26,16,0,356.0,31.0,3.9,12.4,85.0,281.89,232.79
2018,12,26,16,15,276.0,28.5,3.95,12.25,62.5,217.71,171.96
2018,12,26,16,30,196.0,26.0,4.0,12.1,40.0,152.46,81.6
2018,12,26,16,45,114.0,15.0,4.05,11.95,21.5,62.43,0.0
2018,12,26,17,0,32.0,4.0,4.1,11.8,3.0,0.0,0.0
2018,12,26,17,15,16.0,2.0,4.05,11.7,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.4,10.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.0,8.95,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.15,8.7,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.15,8.65,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,4.1,8.55,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,4.1,8.55,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,27,7,15,56.5,5.0,4.2,9.0,5.5,0.0,0.0
2018,12,27,7,30,113.0,10.0,4.3,9.4,11.0,54.69,0.0
2018,12,27,7,45,284.5,18.0,4.35,9.75,39.0,170.58,0.0
2018,12,27,8,0,456.0,26.0,4.4,10.1,67.0,292.52,213.61
2018,12,27,8,15,544.5,31.0,4.45,10.45,105.0,374.6,306.08
2018,12,27,8,30,633.0,36.0,4.5,10.8,143.0,463.85,387.18
2018,12,27,8,45,686.5,39.0,4.55,11.2,182.5,534.33,449.67
2018,12,27,9,0,740.0,42.0,4.6,11.6,222.0,607.95,510.47
2018,12,27,9,15,770.5,45.0,4.8,11.95,259.0,659.57,552.44
2018,12,27,9,30,801.0,48.0,5.0,12.3,296.0,718.23,598.79
2018,12,27,9,45,819.0,52.0,5.15,12.65,329.0,768.03,636.93
2018,12,27,10,0,837.0,56.0,5.3,13.0,362.0,816.62,673.42
2018,12,27,10,15,854.5,57.0,5.35,13.2,389.5,858.99,704.45
2018,12,27,10,30,872.0,58.0,5.4,13.4,417.0,899.57,733.75
2018,12,27,10,45,886.0,58.0,5.5,13.65,439.0,933.31,757.84
2018,12,27,11,0,900.0,58.0,5.6,13.9,461.0,964.53,779.98
2018,12,27,11,15,907.0,58.5,5.6,14.0,475.0,986.81,795.26
2018,12,27,11,30,914.0,59.0,5.6,14.1,489.0,1005.93,808.31
2018,12,27,11,45,918.0,59.0,5.65,14.2,496.0,1018.02,816.69
2018,12,27,12,0,922.0,59.0,5.7,14.3,503.0,1026.67,822.76
2018,12,27,12,15,922.5,59.0,5.7,14.35,503.0,1028.27,823.66
2018,12,27,12,30,923.0,59.0,5.7,14.4,503.0,1026.34,822.2
2018,12,27,12,45,919.0,60.0,5.7,14.45,495.5,1017.76,816.09
2018,12,27,13,0,915.0,61.0,5.7,14.5,488.0,1005.77,807.67
2018,12,27,13,15,908.0,60.0,5.7,14.5,472.5,984.67,792.85
2018,12,27,13,30,901.0,59.0,5.7,14.5,457.0,960.45,775.82
2018,12,27,13,45,889.5,58.0,5.65,14.5,434.5,929.03,753.11
2018,12,27,14,0,878.0,57.0,5.6,14.5,412.0,895.04,728.4
2018,12,27,14,15,861.5,55.0,5.55,14.4,383.0,852.83,697.55
2018,12,27,14,30,845.0,53.0,5.5,14.3,354.0,808.82,664.95
2018,12,27,14,45,820.5,51.0,5.45,14.2,320.0,756.75,625.53
2018,12,27,15,0,796.0,49.0,5.4,14.1,286.0,711.76,590.79
2018,12,27,15,15,759.0,46.5,5.4,14.1,248.0,647.98,540.13
2018,12,27,15,30,722.0,44.0,5.4,14.1,210.0,585.19,488.72
2018,12,27,15,45,663.5,40.5,5.1,13.5,170.0,508.47,423.65
2018,12,27,16,0,605.0,37.0,4.8,12.9,130.0,435.28,358.11
2018,12,27,16,15,506.0,31.0,4.7,12.6,92.5,341.21,270.98
2018,12,27,16,30,407.0,25.0,4.6,12.3,55.0,250.25,144.17
2018,12,27,16,45,249.0,17.5,4.55,12.0,31.5,124.73,0.0
2018,12,27,17,0,91.0,10.0,4.5,11.7,8.0,0.0,0.0
2018,12,27,17,15,45.5,5.0,4.5,11.6,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.5,10.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,4.25,9.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.1,8.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.1,8.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,4.05,8.35,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.95,8.25,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.85,8.2,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,28,7,15,20.0,4.0,3.8,8.45,4.0,0.0,0.0
2018,12,28,7,30,40.0,8.0,3.8,8.7,8.0,22.8,0.0
2018,12,28,7,45,131.0,20.0,3.8,8.9,30.0,100.15,0.0
2018,12,28,8,0,222.0,32.0,3.8,9.1,52.0,183.93,132.79
2018,12,28,8,15,389.0,37.0,3.85,9.4,94.0,297.56,243.74
2018,12,28,8,30,556.0,42.0,3.9,9.7,136.0,427.43,357.64
