Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,8,45,653.0,41.5,4.0,10.0,179.5,513.95,433.5
2018,12,28,9,0,750.0,41.0,4.1,10.3,223.0,606.02,509.66
2018,12,28,9,15,783.5,43.0,4.1,10.6,260.0,665.35,556.8
2018,12,28,9,30,817.0,45.0,4.1,10.9,297.0,725.52,603.13
2018,12,28,9,45,840.0,46.0,4.1,11.2,330.0,775.79,640.58
2018,12,28,10,0,863.0,47.0,4.1,11.5,363.0,825.23,676.5
2018,12,28,10,15,878.5,48.5,4.05,11.75,390.5,867.46,706.17
2018,12,28,10,30,894.0,50.0,4.0,12.0,418.0,907.7,733.86
2018,12,28,10,45,904.0,51.0,3.95,12.25,439.5,939.72,755.16
2018,12,28,11,0,914.0,52.0,3.9,12.5,461.0,968.98,774.31
2018,12,28,11,15,920.0,52.5,3.9,12.7,475.0,990.63,788.36
2018,12,28,11,30,926.0,53.0,3.9,12.9,489.0,1009.04,800.19
2018,12,28,11,45,929.0,53.0,3.85,13.1,496.0,1020.34,806.72
2018,12,28,12,0,932.0,53.0,3.8,13.3,503.0,1028.16,810.95
2018,12,28,12,15,929.5,54.5,3.7,13.4,502.5,1029.01,810.37
2018,12,28,12,30,927.0,56.0,3.6,13.5,502.0,1026.3,807.48
2018,12,28,12,45,918.5,58.5,3.5,13.65,494.5,1015.44,798.91
2018,12,28,13,0,910.0,61.0,3.4,13.8,487.0,1001.2,788.19
2018,12,28,13,15,903.5,60.0,3.3,13.85,471.5,980.77,773.53
2018,12,28,13,30,897.0,59.0,3.2,13.9,456.0,957.21,756.79
2018,12,28,13,45,878.0,59.0,3.1,14.0,431.5,920.31,730.42
2018,12,28,14,0,859.0,59.0,3.0,14.1,407.0,881.23,702.46
2018,12,28,14,15,842.5,57.0,2.9,14.05,378.5,839.64,672.83
2018,12,28,14,30,826.0,55.0,2.8,14.0,350.0,796.31,641.55
2018,12,28,14,45,810.0,52.0,2.65,13.95,318.5,750.51,607.58
2018,12,28,15,0,794.0,49.0,2.5,13.9,287.0,711.2,577.8
2018,12,28,15,15,757.0,46.5,2.5,13.9,249.0,647.53,529.27
2018,12,28,15,30,720.0,44.0,2.5,13.9,211.0,584.84,479.96
2018,12,28,15,45,661.0,40.5,2.25,13.1,171.0,507.87,417.03
2018,12,28,16,0,602.0,37.0,2.0,12.3,131.0,434.51,353.41
2018,12,28,16,15,502.0,31.5,2.0,12.05,93.5,340.34,268.68
2018,12,28,16,30,402.0,26.0,2.0,11.8,56.0,258.49,155.16
2018,12,28,16,45,245.5,17.5,1.95,11.55,32.0,123.55,0.0
2018,12,28,17,0,89.0,9.0,1.9,11.3,8.0,0.0,0.0
2018,12,28,17,15,44.5,4.5,1.9,11.25,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,29,7,15,21.0,4.0,1.25,10.05,4.0,0.0,0.0
2018,12,29,7,30,42.0,8.0,1.2,10.3,8.0,23.54,0.0
2018,12,29,7,45,104.5,20.0,1.2,10.5,27.5,87.4,0.0
2018,12,29,8,0,167.0,32.0,1.2,10.7,47.0,155.16,109.61
2018,12,29,8,15,324.5,39.5,1.25,11.0,87.5,262.51,211.76
2018,12,29,8,30,482.0,47.0,1.3,11.3,128.0,386.39,317.6
2018,12,29,8,45,534.0,51.5,1.35,11.55,163.0,450.89,372.96
2018,12,29,9,0,586.0,56.0,1.4,11.8,198.0,518.72,429.2
2018,12,29,9,15,589.0,65.5,1.35,12.1,228.0,558.98,460.16
2018,12,29,9,30,592.0,75.0,1.3,12.4,258.0,597.84,489.01
2018,12,29,9,45,631.0,77.5,1.25,12.65,291.5,656.61,531.82
2018,12,29,10,0,670.0,80.0,1.2,12.9,325.0,716.04,573.52
2018,12,29,10,15,721.5,76.5,1.1,13.15,358.5,773.25,611.71
2018,12,29,10,30,773.0,73.0,1.0,13.4,392.0,837.21,653.3
2018,12,29,10,45,815.5,68.0,0.9,13.7,419.5,889.97,685.54
2018,12,29,11,0,858.0,63.0,0.8,14.0,447.0,929.91,708.29
2018,12,29,11,15,865.0,63.5,0.8,14.2,461.0,951.7,721.0
2018,12,29,11,30,872.0,64.0,0.8,14.4,475.0,970.49,732.02
2018,12,29,11,45,858.5,68.0,0.8,14.65,477.5,970.35,730.57
2018,12,29,12,0,845.0,72.0,0.8,14.9,480.0,978.86,735.26
2018,12,29,12,15,837.5,74.0,0.9,15.0,478.0,975.23,734.53
2018,12,29,12,30,830.0,76.0,1.0,15.1,476.0,968.27,731.83
2018,12,29,12,45,839.5,73.0,1.05,15.15,472.0,968.45,733.15
2018,12,29,13,0,849.0,70.0,1.1,15.2,468.0,953.36,724.31
2018,12,29,13,15,786.5,81.0,1.15,15.25,441.0,906.23,694.08
2018,12,29,13,30,724.0,92.0,1.2,15.3,414.0,851.98,658.86
2018,12,29,13,45,743.0,82.5,1.2,15.35,398.5,835.23,648.55
2018,12,29,14,0,762.0,73.0,1.2,15.4,383.0,821.84,640.07
2018,12,29,14,15,726.5,72.5,1.2,15.35,351.5,767.28,602.65
2018,12,29,14,30,691.0,72.0,1.2,15.3,320.0,717.75,568.55
2018,12,29,14,45,616.5,75.5,1.2,15.25,281.0,636.15,509.95
2018,12,29,15,0,542.0,79.0,1.2,15.2,242.0,556.96,451.58
2018,12,29,15,15,480.0,74.5,1.2,15.2,205.0,481.47,393.4
2018,12,29,15,30,418.0,70.0,1.2,15.2,168.0,404.56,331.68
2018,12,29,15,45,374.5,60.5,1.2,14.7,135.5,345.27,282.7
2018,12,29,16,0,331.0,51.0,1.2,14.2,103.0,289.71,234.77
2018,12,29,16,15,250.5,40.0,1.3,14.0,72.5,215.9,169.34
2018,12,29,16,30,170.0,29.0,1.4,13.8,42.0,146.58,89.5
2018,12,29,16,45,99.5,17.0,1.5,13.55,23.5,58.01,0.0
2018,12,29,17,0,29.0,5.0,1.6,13.3,5.0,3.93,0.0
2018,12,29,17,15,14.5,2.5,1.7,13.05,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,30,7,15,12.0,3.5,3.3,8.75,3.5,0.0,0.0
2018,12,30,7,30,24.0,7.0,3.3,9.0,7.0,15.32,0.0
2018,12,30,7,45,93.5,19.5,3.3,9.25,26.5,81.21,0.0
2018,12,30,8,0,163.0,32.0,3.3,9.5,46.0,152.76,108.17
2018,12,30,8,15,234.5,43.5,3.15,9.7,76.0,213.73,173.76
2018,12,30,8,30,306.0,55.0,3.0,9.9,106.0,282.79,236.41
2018,12,30,8,45,398.5,61.5,2.8,10.15,146.5,366.03,309.19
2018,12,30,9,0,491.0,68.0,2.6,10.4,187.0,464.15,391.68
2018,12,30,9,15,533.5,72.0,2.45,10.7,220.5,523.96,440.43
2018,12,30,9,30,576.0,76.0,2.3,11.0,254.0,585.52,487.95
2018,12,30,9,45,629.5,78.0,2.1,11.35,292.0,655.2,539.55
2018,12,30,10,0,683.0,80.0,1.9,11.7,330.0,726.54,590.21
2018,12,30,10,15,763.0,71.0,1.75,11.95,370.0,803.09,643.17
2018,12,30,10,30,843.0,62.0,1.6,12.2,410.0,876.34,691.61
2018,12,30,10,45,856.5,63.0,1.5,12.5,432.0,910.61,711.78
2018,12,30,11,0,870.0,64.0,1.4,12.8,454.0,942.47,730.27
2018,12,30,11,15,836.5,73.5,1.7,13.05,458.0,948.56,737.07
2018,12,30,11,30,803.0,83.0,2.0,13.3,462.0,938.68,732.76
2018,12,30,11,45,848.0,74.5,2.25,13.6,480.0,980.59,763.62
2018,12,30,12,0,893.0,66.0,2.5,13.9,498.0,1007.04,783.1
2018,12,30,12,15,891.0,66.5,2.7,14.1,497.5,1007.1,784.3
2018,12,30,12,30,889.0,67.0,2.9,14.3,497.0,1003.73,783.42
2018,12,30,12,45,881.0,68.5,3.1,14.45,489.0,992.32,777.11
2018,12,30,13,0,873.0,70.0,3.3,14.6,481.0,977.66,768.55
2018,12,30,13,15,667.5,108.0,3.4,14.65,416.5,830.61,664.01
2018,12,30,13,30,462.0,146.0,3.5,14.7,352.0,654.89,534.11
2018,12,30,13,45,401.5,144.0,3.55,14.8,316.5,584.92,480.66
2018,12,30,14,0,341.0,142.0,3.6,14.9,281.0,493.2,408.92
2018,12,30,14,15,555.5,104.5,3.65,14.8,313.0,660.54,543.07
2018,12,30,14,30,770.0,67.0,3.7,14.7,345.0,774.84,630.0
2018,12,30,14,45,760.5,63.0,3.75,14.6,315.5,734.38,599.58
2018,12,30,15,0,751.0,59.0,3.8,14.5,286.0,692.23,568.19
2018,12,30,15,15,578.5,64.5,3.8,14.5,226.0,544.17,452.46
2018,12,30,15,30,406.0,70.0,3.8,14.5,166.0,396.58,331.52
2018,12,30,15,45,287.0,62.5,3.8,13.8,124.0,290.98,242.48
2018,12,30,16,0,168.0,55.0,3.8,13.1,82.0,182.09,149.01
2018,12,30,16,15,145.0,40.5,4.0,12.75,59.0,144.29,113.83
2018,12,30,16,30,122.0,26.0,4.2,12.4,36.0,118.31,74.82
2018,12,30,16,45,80.0,16.0,4.35,12.05,21.0,48.6,0.0
2018,12,30,17,0,38.0,6.0,4.5,11.7,6.0,4.72,0.0
2018,12,30,17,15,19.0,3.0,4.55,11.5,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.8,10.65,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.8,10.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.75,10.15,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,4.55,9.85,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,4.35,9.3,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,4.75,9.3,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,5.3,9.25,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,5.45,9.2,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,12,31,7,15,61.5,5.0,5.6,9.3,5.5,0.0,0.0
2018,12,31,7,30,123.0,10.0,5.7,9.4,11.0,57.93,0.0
2018,12,31,7,45,308.5,17.5,5.75,9.55,39.5,172.76,0.0
2018,12,31,8,0,494.0,25.0,5.8,9.7,68.0,307.48,221.01
2018,12,31,8,15,583.5,30.0,5.85,9.9,108.0,391.56,320.9
2018,12,31,8,30,673.0,35.0,5.9,10.1,148.0,482.88,405.48
2018,12,31,8,45,725.0,38.0,6.0,10.35,188.5,548.76,465.9
2018,12,31,9,0,777.0,41.0,6.1,10.6,229.0,621.84,527.75
2018,12,31,9,15,809.5,43.5,6.2,10.85,267.5,682.43,577.57
2018,12,31,9,30,842.0,46.0,6.3,11.1,306.0,743.73,626.52
2018,12,31,9,45,862.5,48.5,6.35,11.3,340.0,795.28,666.52
2018,12,31,10,0,883.0,51.0,6.4,11.5,374.0,845.73,704.86
2018,12,31,10,15,898.5,52.5,6.4,11.7,403.0,888.83,736.63
2018,12,31,10,30,914.0,54.0,6.4,11.9,432.0,929.89,766.41
2018,12,31,10,45,924.5,55.0,6.35,12.05,454.0,963.17,789.85
2018,12,31,11,0,935.0,56.0,6.3,12.2,476.0,993.66,811.03
2018,12,31,11,15,941.5,56.0,6.25,12.35,490.5,1015.77,825.87
2018,12,31,11,30,948.0,56.0,6.2,12.5,505.0,1034.59,838.32
2018,12,31,11,45,951.0,56.5,6.15,12.6,512.5,1047.17,846.42
2018,12,31,12,0,954.0,57.0,6.1,12.7,520.0,1056.18,852.03
2018,12,31,12,15,952.0,58.0,6.05,12.8,520.0,1057.18,851.95
2018,12,31,12,30,950.0,59.0,6.0,12.9,520.0,1054.52,849.41
2018,12,31,12,45,942.5,61.0,5.95,13.0,512.0,1044.11,841.38
2018,12,31,13,0,935.0,63.0,5.9,13.1,504.0,1030.2,831.0
2018,12,31,13,15,928.0,62.0,5.9,13.15,488.5,1009.23,816.07
2018,12,31,13,30,921.0,61.0,5.9,13.2,473.0,985.05,798.86
2018,12,31,13,45,909.0,60.5,5.85,13.2,450.5,953.77,776.21
2018,12,31,14,0,897.0,60.0,5.8,13.2,428.0,919.85,751.51
2018,12,31,14,15,863.0,60.0,5.7,13.15,394.5,864.59,710.28
2018,12,31,14,30,829.0,60.0,5.6,13.1,361.0,817.46,674.89
2018,12,31,14,45,818.5,56.5,5.55,13.0,330.0,774.88,642.79
2018,12,31,15,0,808.0,53.0,5.5,12.9,299.0,730.55,608.58
2018,12,31,15,15,573.5,65.0,5.5,12.9,228.5,541.8,457.71
2018,12,31,15,30,339.0,77.0,5.5,12.9,158.0,359.05,303.94
2018,12,31,15,45,199.0,57.0,3.1,13.2,102.5,225.83,188.0
2018,12,31,16,0,59.0,37.0,0.7,13.5,47.0,77.28,60.2
2018,12,31,16,15,64.0,29.0,0.75,13.4,37.0,79.8,60.66
2018,12,31,16,30,69.0,21.0,0.8,13.3,27.0,70.2,43.57
2018,12,31,16,45,54.5,13.5,0.85,13.15,16.5,35.23,0.0
2018,12,31,17,0,40.0,6.0,0.9,13.0,6.0,20.74,0.0
2018,12,31,17,15,20.0,3.0,0.85,12.95,3.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
